Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,138.95,18.56
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,275.39,222.65
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,343.36,293.23
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,413.03,356.88
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,458.92,398.59
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,503.67,437.59
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,527.8,457.01
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,553.93,476.9
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,570.45,487.43
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,583.79,494.83
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,586.07,493.78
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,585.05,489.89
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,576.98,480.19
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,565.64,467.73
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,548.14,451.02
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,527.54,431.55
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,501.06,406.55
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,471.9,379.01
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,438.69,348.38
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,403.22,315.28
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,364.07,278.08
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,323.17,239.04
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,279.37,198.12
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,234.65,157.03
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,188.27,116.83
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,142.03,81.13
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,94.7,53.2
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,54.31,44.33
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,53.08,43.32
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,51.94,42.31
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,49.06,39.8
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,42.23,33.56
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,38.72,30.18
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,35.24,26.66
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,28.5,19.86
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,21.64,10.38
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,103.02,10.33
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,209.15,167.55
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,256.6,217.91
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,306.43,263.93
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,341.53,295.66
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,375.98,325.52
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,399.84,344.96
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,421.99,362.14
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,440.06,375.66
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,460.88,390.81
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,395.26,333.54
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,325.74,273.53
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,320.02,267.74
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,322.32,268.01
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,296.66,245.27
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,272.46,224.15
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,279.93,228.75
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,285.26,231.09
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,286.67,230.89
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,287.19,229.49
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,251.87,200.5
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,222.89,177.35
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,191.61,152.62
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,164.73,132.03
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,149.19,119.35
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,134.62,107.65
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,128.0,101.75
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,113.27,96.08
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,103.98,87.99
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,94.44,79.58
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,83.4,70.04
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,72.07,59.99
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,59.78,48.71
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,47.17,36.94
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,35.38,25.68
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,22.2,11.13
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,11.82,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,53.94,1.85
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,111.72,86.41
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,147.65,122.61
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,182.9,155.1
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,210.4,179.63
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,237.17,202.72
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,257.52,220.17
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,266.41,227.71
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,280.97,239.29
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,294.66,249.84
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,180.56,152.55
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,64.56,51.08
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,235.98,200.01
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,382.97,320.29
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,300.18,250.19
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,225.09,186.98
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,277.6,230.18
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,321.68,264.44
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,289.94,237.34
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,264.7,216.07
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,273.41,219.98
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,271.52,213.55
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,246.22,189.42
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,218.36,163.28
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,186.46,131.97
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,149.66,98.98
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,114.22,78.13
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,87.24,73.73
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,83.3,70.31
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,79.34,66.78
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,71.31,59.61
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,63.07,52.11
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,53.41,43.16
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,43.49,33.8
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,32.84,23.55
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,21.9,11.34
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,12.3,4.34
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,19.8,11.39
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,27.31,18.24
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,35.28,25.38
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,43.25,32.43
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,50.79,39.01
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,58.54,45.68
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,64.93,51.09
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,71.31,56.42
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,159.32,132.3
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,242.49,201.83
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,333.19,277.04
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,408.84,337.59
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,412.55,339.14
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,413.17,338.13
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,390.33,317.36
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,367.4,296.67
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,285.78,230.35
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,215.24,174.03
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,184.11,148.68
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,156.51,126.4
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,123.75,99.3
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,91.94,72.88
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,124.22,98.49
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,149.36,118.05
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,117.37,93.58
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,93.02,78.02
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,84.12,70.34
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,75.13,62.47
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,65.27,53.72
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,55.31,44.72
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,44.86,35.06
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,34.3,25.21
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,23.8,15.36
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,13.19,4.71
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,6.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,10.56,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,21.16,11.47
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,36.36,25.44
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,50.83,38.38
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,65.47,51.34
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,79.8,63.83
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,93.08,75.37
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,106.24,86.66
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,118.09,96.59
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,129.9,106.36
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,83.56,66.62
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,42.36,31.08
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,36.17,25.7
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,29.98,20.32
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,63.68,49.28
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,97.85,78.37
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,94.51,75.46
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,91.26,72.67
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,108.34,87.32
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,125.01,101.63
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,84.82,67.46
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,44.15,32.6
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,63.23,49.1
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,81.88,65.16
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,79.16,62.91
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,76.43,60.65
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,101.56,77.78
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,106.86,91.4
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,98.57,84.05
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,91.41,77.68
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,81.43,68.79
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,71.18,59.5
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,59.92,49.0
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,48.33,38.07
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,36.4,26.71
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,24.16,13.81
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,13.64,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,38.42,0.0
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,83.37,62.1
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,132.59,108.35
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,181.37,152.41
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,235.73,200.15
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,280.56,238.9
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,309.44,263.53
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,337.43,286.84
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,358.95,304.71
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,390.37,330.16
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,263.28,222.1
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,144.76,119.27
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,119.84,97.99
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,96.5,77.88
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,67.24,52.69
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,38.84,28.14
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,133.43,109.33
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,223.75,184.63
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,146.86,119.99
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,73.47,57.91
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,116.74,94.83
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,157.55,129.14
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,187.34,150.77
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,207.56,163.15
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,156.57,124.18
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,122.06,99.72
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,121.35,98.49
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,119.27,102.79
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,109.57,94.21
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,100.41,86.05
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,88.87,75.77
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,77.06,65.07
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,64.04,52.96
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,50.74,40.44
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,37.47,27.85
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,24.12,14.18
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,12.34,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,98.19,8.26
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,195.91,154.07
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,263.12,219.37
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,333.62,281.33
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,392.07,331.03
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,450.18,378.42
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,287.42,242.69
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,87.11,70.06
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,99.15,80.7
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,111.06,90.46
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,365.88,305.36
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,578.78,468.03
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,571.44,457.51
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,560.92,447.43
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,544.56,434.02
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,525.16,417.87
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,500.62,397.59
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,473.41,374.44
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,441.4,346.47
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,407.18,315.88
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,369.44,281.64
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,329.94,245.18
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,287.43,205.86
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,243.97,165.94
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,198.72,126.15
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,153.55,89.77
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,107.61,59.74
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,62.65,51.49
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,52.87,42.75
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,50.48,40.63
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,48.02,38.47
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,45.59,36.28
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,38.21,29.39
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,34.72,25.93
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,28.89,20.21
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,22.98,13.47
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,11.22,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,20.59,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,47.55,33.96
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,75.87,61.05
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,103.1,86.19
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,126.53,107.35
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,149.49,127.62
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,167.91,143.58
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,185.9,158.8
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,197.56,167.94
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,208.9,176.59
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,167.9,140.54
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,123.54,101.84
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,194.9,162.22
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,257.23,212.06
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,286.51,234.33
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,305.75,248.37
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,268.92,217.62
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,231.03,186.74
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,202.91,164.26
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,175.86,142.55
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,233.16,186.08
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,273.78,212.81
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,231.05,179.52
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,197.58,155.34
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,189.32,140.32
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,161.98,109.92
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,128.94,89.58
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,102.33,79.21
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,96.07,81.27
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,90.45,76.35
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,81.1,68.14
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,71.49,59.55
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,61.2,50.16
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,50.66,40.32
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,38.74,29.03
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,26.53,16.67
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,13.6,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,142.2,19.56
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,284.0,226.58
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,349.39,294.57
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,416.85,356.31
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,455.38,391.14
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,498.09,427.55
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,362.13,311.87
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,190.34,161.88
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,200.43,170.31
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,210.24,177.94
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,224.82,189.92
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,238.77,201.23
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,273.36,230.01
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,297.21,249.38
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,269.62,225.27
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,237.71,197.92
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,264.46,219.44
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,282.15,232.72
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,261.04,214.53
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,239.16,196.03
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,235.04,191.78
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,227.51,184.49
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,213.64,172.04
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,199.23,159.19
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,166.38,133.71
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,141.61,115.5
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,128.5,104.53
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,118.34,96.76
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,108.0,92.7
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,98.84,84.58
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,87.59,74.6
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,76.08,64.22
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,65.34,54.22
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,52.06,41.76
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,37.92,28.39
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,23.55,14.36
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,11.89,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,137.73,21.97
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,272.66,216.29
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,340.85,284.86
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,410.97,347.52
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,459.76,389.73
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,503.23,425.89
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,532.75,448.92
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,559.78,468.93
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,456.75,382.93
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,342.9,287.2
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,351.08,292.92
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,357.96,296.76
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,361.84,298.28
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,364.37,298.64
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,468.12,380.67
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,541.69,434.61
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,517.56,411.35
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,490.48,386.29
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,396.0,311.79
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,309.42,244.99
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,290.48,228.73
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,270.95,211.39
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,258.43,196.42
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,236.13,172.35
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,202.47,143.24
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,168.75,115.82
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,122.99,75.14
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,62.66,36.95
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,46.02,36.06
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,44.66,34.9
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,42.45,33.06
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,40.26,31.17
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,37.13,28.27
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,34.03,25.26
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,28.96,20.31
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,23.87,14.76
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,11.55,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,52.12,6.34
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,107.21,82.84
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,142.87,117.96
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,177.65,149.83
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,193.83,164.84
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,220.14,187.71
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,241.39,205.34
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,261.74,221.7
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,277.43,233.85
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,292.22,245.0
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,361.22,302.0
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,427.43,354.85
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,364.17,301.07
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,304.8,250.99
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,348.49,285.96
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,379.55,309.32
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,377.31,305.53
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,377.19,303.2
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,338.64,271.15
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,307.68,245.56
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,281.28,223.07
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,255.99,201.67
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,244.97,189.87
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,228.83,173.29
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,192.99,146.36
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,167.46,129.17
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,147.37,113.57
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,126.14,99.56
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,77.99,64.62
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,44.5,34.7
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,42.71,33.22
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,40.97,31.68
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,37.45,28.44
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,33.91,25.07
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,28.85,20.16
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,23.76,14.74
2016,1,11,16,45,218.5,13.5,1.05,7.5,35.0,11.49,0.0
2016,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
