Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,64.0,9.5,1.6,3.0,12.5,43.15,0.0
2016,2,2,7,30,128.0,19.0,1.7,3.0,25.0,116.46,0.0
2016,2,2,7,45,252.5,32.5,1.85,3.5,61.5,225.07,178.7
2016,2,2,8,0,377.0,46.0,2.0,4.0,98.0,320.84,270.77
2016,2,2,8,15,457.5,55.0,2.05,4.0,141.5,389.64,333.24
2016,2,2,8,30,538.0,64.0,2.1,4.0,185.0,459.4,394.13
2016,2,2,8,45,420.0,91.5,2.15,4.0,198.0,415.28,357.33
2016,2,2,9,0,302.0,119.0,2.2,4.0,211.0,356.86,307.59
2016,2,2,9,15,330.5,129.0,2.2,4.0,243.0,385.79,332.08
2016,2,2,9,30,359.0,139.0,2.2,4.0,275.0,414.01,354.94
2016,2,2,9,45,569.0,114.5,2.25,4.5,353.5,545.59,462.92
2016,2,2,10,0,779.0,90.0,2.3,5.0,432.0,653.86,547.97
2016,2,2,10,15,391.5,127.0,2.2,5.0,299.0,420.11,355.14
2016,2,2,10,30,4.0,164.0,2.1,5.0,166.0,153.55,126.71
2016,2,2,10,45,56.5,203.5,2.05,5.5,233.5,234.31,195.87
2016,2,2,11,0,109.0,243.0,2.0,6.0,301.0,304.45,253.35
2016,2,2,11,15,271.5,230.5,1.9,6.0,381.0,402.23,333.69
2016,2,2,11,30,434.0,218.0,1.8,6.0,461.0,481.93,396.43
2016,2,2,11,45,650.0,160.0,1.7,6.0,531.0,535.29,437.32
2016,2,2,12,0,866.0,102.0,1.6,6.0,601.0,570.39,462.14
2016,2,2,12,15,867.0,102.5,1.4,6.0,603.0,539.28,433.51
2016,2,2,12,30,868.0,103.0,1.2,6.0,605.0,505.68,402.99
2016,2,2,12,45,883.0,96.0,1.0,6.5,602.0,468.71,368.52
2016,2,2,13,0,898.0,89.0,0.8,7.0,599.0,430.53,332.34
2016,2,2,13,15,892.5,88.0,0.9,7.0,585.0,383.94,291.23
2016,2,2,13,30,887.0,87.0,1.0,7.0,571.0,337.92,249.49
2016,2,2,13,45,877.5,85.5,1.15,7.5,549.5,289.37,204.94
2016,2,2,14,0,868.0,84.0,1.3,8.0,528.0,240.31,160.36
2016,2,2,14,15,854.0,82.5,1.45,8.0,499.0,190.32,117.53
2016,2,2,14,30,840.0,81.0,1.6,8.0,470.0,140.74,80.07
2016,2,2,14,45,822.0,78.0,1.75,8.0,435.5,90.44,52.25
2016,2,2,15,0,804.0,75.0,1.9,8.0,401.0,57.41,46.66
2016,2,2,15,15,776.0,71.5,1.85,7.5,361.0,55.64,45.28
2016,2,2,15,30,748.0,68.0,1.8,7.0,321.0,53.9,43.87
2016,2,2,15,45,692.5,66.0,1.75,6.5,275.5,48.7,39.24
2016,2,2,16,0,637.0,64.0,1.7,6.0,230.0,48.38,39.0
2016,2,2,16,15,573.5,57.5,1.65,5.5,185.5,44.43,35.3
2016,2,2,16,30,510.0,51.0,1.6,5.0,141.0,40.47,31.41
2016,2,2,16,45,407.0,41.0,1.55,4.5,99.0,33.19,24.27
2016,2,2,17,0,304.0,31.0,1.5,4.0,57.0,25.76,15.83
2016,2,2,17,15,152.0,15.5,1.5,3.5,28.5,12.67,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.0,0.5,0.0,14.5,70.25,0.0
2016,2,3,7,30,229.0,18.0,0.5,0.0,29.0,175.28,9.38
2016,2,3,7,45,349.5,29.0,0.55,0.5,67.5,280.29,225.24
2016,2,3,8,0,470.0,40.0,0.6,1.0,106.0,373.95,314.45
2016,2,3,8,15,544.0,47.0,0.75,1.5,150.5,437.53,371.45
2016,2,3,8,30,618.0,54.0,0.9,2.0,195.0,502.05,426.71
2016,2,3,8,45,662.0,59.5,1.05,2.5,239.0,544.63,462.15
2016,2,3,9,0,706.0,65.0,1.2,3.0,283.0,581.7,492.06
2016,2,3,9,15,738.5,68.5,1.3,3.5,324.5,611.38,514.61
2016,2,3,9,30,771.0,72.0,1.4,4.0,366.0,638.51,534.36
2016,2,3,9,45,787.5,77.0,1.5,5.0,402.0,653.43,543.37
2016,2,3,10,0,804.0,82.0,1.6,6.0,438.0,665.24,549.67
2016,2,3,10,15,820.5,84.0,1.65,6.5,469.0,670.41,551.43
2016,2,3,10,30,837.0,86.0,1.7,7.0,500.0,672.25,550.59
2016,2,3,10,45,850.5,87.0,1.75,7.5,525.0,667.56,544.76
2016,2,3,11,0,864.0,88.0,1.8,8.0,550.0,659.44,536.27
2016,2,3,11,15,872.0,89.0,1.75,8.5,568.0,644.43,521.76
2016,2,3,11,30,880.0,90.0,1.7,9.0,586.0,626.15,504.68
2016,2,3,11,45,884.0,90.5,1.7,9.5,596.0,601.84,483.16
2016,2,3,12,0,888.0,91.0,1.7,10.0,606.0,574.58,459.09
2016,2,3,12,15,890.0,91.5,1.65,10.0,608.5,543.44,432.16
2016,2,3,12,30,892.0,92.0,1.6,10.0,611.0,509.68,402.61
2016,2,3,12,45,506.5,179.5,1.6,10.0,474.0,381.38,302.05
2016,2,3,13,0,121.0,267.0,1.6,10.0,337.0,276.93,221.82
2016,2,3,13,15,119.5,260.5,1.5,10.0,328.0,261.02,208.74
2016,2,3,13,30,118.0,254.0,1.4,10.0,319.0,245.11,195.21
2016,2,3,13,45,91.5,239.0,1.35,10.0,288.0,219.13,174.46
2016,2,3,14,0,65.0,224.0,1.3,10.0,257.0,194.47,155.15
2016,2,3,14,15,160.5,212.5,1.2,10.0,289.0,189.42,146.81
2016,2,3,14,30,256.0,201.0,1.1,10.0,321.0,173.02,130.04
2016,2,3,14,45,265.0,184.5,1.0,10.0,300.5,143.39,109.51
2016,2,3,15,0,274.0,168.0,0.9,10.0,280.0,118.88,100.7
2016,2,3,15,15,257.5,154.5,0.85,9.5,252.0,110.67,93.92
2016,2,3,15,30,241.0,141.0,0.8,9.0,224.0,102.22,86.77
2016,2,3,15,45,228.0,123.0,0.75,8.5,193.0,90.61,76.66
2016,2,3,16,0,215.0,105.0,0.7,8.0,162.0,78.61,66.01
2016,2,3,16,15,192.0,87.0,0.75,7.5,130.5,66.18,54.73
2016,2,3,16,30,169.0,69.0,0.8,7.0,99.0,53.36,42.84
2016,2,3,16,45,132.0,50.5,0.85,7.0,70.0,39.75,29.93
2016,2,3,17,0,95.0,32.0,0.9,7.0,41.0,25.73,15.94
2016,2,3,17,15,47.5,16.0,0.9,6.5,20.5,13.18,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,14.55,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,46.46,5.38
2016,2,4,7,45,255.0,35.0,2.75,2.5,72.0,231.41,188.47
2016,2,4,8,0,510.0,38.0,3.0,3.0,112.0,398.08,339.26
2016,2,4,8,15,582.0,44.5,2.95,3.5,157.0,454.77,391.27
2016,2,4,8,30,654.0,51.0,2.9,4.0,202.0,519.16,446.87
2016,2,4,8,45,697.5,56.0,2.9,4.5,247.0,562.28,482.64
2016,2,4,9,0,741.0,61.0,2.9,5.0,292.0,603.75,515.28
2016,2,4,9,15,771.5,64.5,2.85,5.0,334.0,632.35,537.02
2016,2,4,9,30,802.0,68.0,2.8,5.0,376.0,658.33,556.17
2016,2,4,9,45,815.5,73.0,2.8,5.5,412.0,671.32,564.0
2016,2,4,10,0,829.0,78.0,2.8,6.0,448.0,681.11,569.32
2016,2,4,10,15,844.5,80.0,2.7,6.0,479.5,685.53,570.77
2016,2,4,10,30,860.0,82.0,2.6,6.0,511.0,686.56,569.37
2016,2,4,10,45,870.0,83.5,2.55,6.5,535.5,679.89,561.22
2016,2,4,11,0,880.0,85.0,2.5,7.0,560.0,669.83,550.44
2016,2,4,11,15,735.0,128.0,2.45,7.5,533.5,604.28,495.23
2016,2,4,11,30,590.0,171.0,2.4,8.0,507.0,533.42,436.39
2016,2,4,11,45,590.0,175.5,2.35,8.5,515.5,516.97,421.23
2016,2,4,12,0,590.0,180.0,2.3,9.0,524.0,498.48,403.96
2016,2,4,12,15,750.0,133.0,2.2,9.0,572.0,514.84,414.54
2016,2,4,12,30,910.0,86.0,2.1,9.0,620.0,516.2,411.59
2016,2,4,12,45,908.0,85.5,2.05,9.5,613.5,477.45,376.2
2016,2,4,13,0,906.0,85.0,2.0,10.0,607.0,436.66,338.75
2016,2,4,13,15,900.5,84.0,2.0,10.0,593.0,392.33,298.52
2016,2,4,13,30,895.0,83.0,2.0,10.0,579.0,346.63,256.41
2016,2,4,13,45,776.0,107.0,2.05,10.0,525.5,288.11,207.44
2016,2,4,14,0,657.0,131.0,2.1,10.0,472.0,237.19,166.33
2016,2,4,14,15,644.5,126.0,2.05,10.0,445.5,193.84,129.18
2016,2,4,14,30,632.0,121.0,2.0,10.0,419.0,151.18,96.17
2016,2,4,14,45,602.0,118.5,2.0,10.0,386.0,110.5,72.43
2016,2,4,15,0,572.0,116.0,2.0,10.0,353.0,80.94,67.3
2016,2,4,15,15,547.0,110.0,1.7,9.5,318.5,78.48,65.41
2016,2,4,15,30,522.0,104.0,1.4,9.0,284.0,74.42,62.01
2016,2,4,15,45,501.0,92.0,1.15,9.0,246.5,66.92,55.32
2016,2,4,16,0,480.0,80.0,0.9,9.0,209.0,60.75,49.75
2016,2,4,16,15,436.0,69.5,0.9,8.0,170.0,52.17,42.02
2016,2,4,16,30,392.0,59.0,0.9,7.0,131.0,44.97,35.32
2016,2,4,16,45,331.0,45.0,0.95,6.5,94.0,36.33,27.02
2016,2,4,17,0,270.0,31.0,1.0,6.0,57.0,25.35,15.97
2016,2,4,17,15,135.0,15.5,1.0,5.5,28.5,12.45,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,10.5,0.95,1.5,16.5,70.65,0.0
2016,2,5,7,30,223.0,21.0,1.1,2.0,33.0,178.92,60.0
2016,2,5,7,45,345.5,32.0,1.25,3.0,72.5,283.58,230.83
2016,2,5,8,0,468.0,43.0,1.4,4.0,112.0,379.59,319.81
2016,2,5,8,15,542.5,50.5,1.5,4.5,157.5,444.87,377.77
2016,2,5,8,30,617.0,58.0,1.6,5.0,203.0,511.0,433.81
2016,2,5,8,45,667.0,63.0,1.7,5.5,248.5,557.44,471.75
2016,2,5,9,0,717.0,68.0,1.8,6.0,294.0,602.62,507.23
2016,2,5,9,15,749.5,72.0,1.9,6.5,336.5,628.79,526.53
2016,2,5,9,30,782.0,76.0,2.0,7.0,379.0,656.82,546.68
2016,2,5,9,45,807.5,78.0,2.1,8.0,417.5,674.73,557.66
2016,2,5,10,0,833.0,80.0,2.2,9.0,456.0,689.45,566.12
2016,2,5,10,15,849.5,82.5,2.2,9.5,488.0,695.14,567.98
2016,2,5,10,30,866.0,85.0,2.2,10.0,520.0,697.38,566.96
2016,2,5,10,45,877.5,86.0,2.2,10.5,545.5,691.07,559.48
2016,2,5,11,0,889.0,87.0,2.2,11.0,571.0,681.28,549.38
2016,2,5,11,15,896.0,88.0,2.15,11.0,588.5,665.18,535.14
2016,2,5,11,30,903.0,89.0,2.1,11.0,606.0,643.19,516.38
2016,2,5,11,45,905.5,90.5,2.1,11.5,616.0,619.08,495.03
2016,2,5,12,0,908.0,92.0,2.1,12.0,626.0,592.01,471.11
2016,2,5,12,15,908.0,92.0,1.95,12.0,627.5,559.38,442.74
2016,2,5,12,30,908.0,92.0,1.8,12.0,629.0,524.24,411.93
2016,2,5,12,45,802.5,117.5,1.7,12.5,588.5,463.28,360.95
2016,2,5,13,0,697.0,143.0,1.6,13.0,548.0,405.17,312.54
2016,2,5,13,15,648.5,153.5,1.55,13.0,523.5,362.25,275.95
2016,2,5,13,30,600.0,164.0,1.5,13.0,499.0,322.03,241.38
2016,2,5,13,45,735.5,125.5,1.45,13.0,520.5,291.69,208.98
2016,2,5,14,0,871.0,87.0,1.4,13.0,542.0,252.38,167.84
2016,2,5,14,15,858.0,84.5,1.5,13.0,513.5,201.21,124.1
2016,2,5,14,30,845.0,82.0,1.6,13.0,485.0,150.38,85.01
2016,2,5,14,45,834.5,77.5,1.75,13.0,451.0,98.66,54.13
2016,2,5,15,0,824.0,73.0,1.9,13.0,417.0,55.53,44.01
2016,2,5,15,15,799.0,70.0,1.7,12.0,377.0,54.13,43.09
2016,2,5,15,30,774.0,67.0,1.5,11.0,337.0,52.77,42.14
2016,2,5,15,45,739.5,62.5,1.35,10.5,293.5,50.12,39.9
2016,2,5,16,0,705.0,58.0,1.2,10.0,250.0,47.47,37.58
2016,2,5,16,15,648.0,52.5,1.2,9.0,204.0,43.83,34.32
2016,2,5,16,30,591.0,47.0,1.2,8.0,158.0,36.76,27.79
2016,2,5,16,45,487.0,39.0,1.2,7.5,113.5,31.1,22.29
2016,2,5,17,0,383.0,31.0,1.2,7.0,69.0,25.38,16.14
2016,2,5,17,15,191.5,15.5,1.2,6.5,34.5,12.41,0.0
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,7,15,138.5,10.0,1.6,2.5,18.0,85.42,0.0
2016,2,6,7,30,277.0,20.0,1.8,3.0,36.0,211.6,93.19
2016,2,6,7,45,396.5,30.0,2.05,4.0,76.5,313.46,256.8
2016,2,6,8,0,516.0,40.0,2.3,5.0,117.0,408.02,344.72
2016,2,6,8,15,586.0,46.0,2.2,5.5,163.0,469.4,399.27
2016,2,6,8,30,656.0,52.0,2.1,6.0,209.0,526.68,447.7
2016,2,6,8,45,704.0,56.0,2.05,6.5,254.5,572.08,484.02
2016,2,6,9,0,752.0,60.0,2.0,7.0,300.0,615.88,516.99
2016,2,6,9,15,781.5,63.0,1.95,7.5,342.0,643.49,536.14
2016,2,6,9,30,811.0,66.0,1.9,8.0,384.0,668.46,552.74
2016,2,6,9,45,827.0,70.0,1.9,9.0,420.5,682.2,559.75
2016,2,6,10,0,843.0,74.0,1.9,10.0,457.0,692.74,564.32
2016,2,6,10,15,857.5,75.5,1.85,10.0,488.5,695.96,565.09
2016,2,6,10,30,872.0,77.0,1.8,10.0,520.0,691.13,559.98
2016,2,6,10,45,883.0,78.5,1.8,10.5,544.5,685.6,553.19
2016,2,6,11,0,894.0,80.0,1.8,11.0,569.0,676.67,543.78
2016,2,6,11,15,900.0,80.5,1.95,11.0,586.5,660.07,530.54
2016,2,6,11,30,906.0,81.0,2.1,11.0,604.0,640.25,514.57
2016,2,6,11,45,913.0,80.0,2.3,11.5,614.0,616.31,494.39
2016,2,6,12,0,920.0,79.0,2.5,12.0,624.0,589.25,471.26
2016,2,6,12,15,920.5,79.0,2.55,12.0,626.0,556.74,443.6
2016,2,6,12,30,921.0,79.0,2.6,12.0,628.0,521.65,413.25
2016,2,6,12,45,710.0,145.0,2.65,12.5,565.5,448.67,353.15
2016,2,6,13,0,499.0,211.0,2.7,13.0,503.0,384.94,301.52
2016,2,6,13,15,699.0,145.5,2.7,13.0,544.5,375.63,287.91
2016,2,6,13,30,899.0,80.0,2.7,13.0,586.0,351.67,259.32
2016,2,6,13,45,890.5,79.0,2.7,13.0,564.5,303.75,215.16
2016,2,6,14,0,882.0,78.0,2.7,13.0,543.0,255.12,170.84
2016,2,6,14,15,869.5,76.0,2.55,13.0,514.5,204.55,126.84
2016,2,6,14,30,857.0,74.0,2.4,13.0,486.0,148.08,82.38
2016,2,6,14,45,842.0,71.0,2.3,13.0,451.5,96.7,51.18
2016,2,6,15,0,827.0,68.0,2.2,13.0,417.0,51.57,40.48
2016,2,6,15,15,802.0,65.5,1.9,12.5,377.5,50.45,39.71
2016,2,6,15,30,777.0,63.0,1.6,12.0,338.0,49.38,38.92
2016,2,6,15,45,745.0,58.5,1.35,11.5,294.5,46.65,36.61
2016,2,6,16,0,713.0,54.0,1.1,11.0,251.0,43.89,34.21
2016,2,6,16,15,657.5,49.0,1.1,10.0,205.0,40.57,31.26
2016,2,6,16,30,602.0,44.0,1.1,9.0,159.0,37.25,28.15
2016,2,6,16,45,514.0,36.5,1.1,8.5,115.5,31.48,22.59
2016,2,6,17,0,426.0,29.0,1.1,8.0,72.0,23.49,14.61
2016,2,6,17,15,213.0,14.5,1.1,7.5,36.0,11.47,0.0
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,7,7,15,178.0,9.5,2.45,4.5,20.5,107.29,0.0
2016,2,7,7,30,356.0,19.0,2.8,5.0,41.0,252.73,132.05
2016,2,7,7,45,474.0,27.0,3.15,6.0,83.5,351.39,288.58
2016,2,7,8,0,592.0,35.0,3.5,7.0,126.0,445.72,376.14
2016,2,7,8,15,657.0,40.0,3.55,7.5,172.5,505.34,429.74
2016,2,7,8,30,722.0,45.0,3.6,8.0,219.0,565.06,480.34
2016,2,7,8,45,765.0,48.0,3.7,8.5,265.5,606.55,513.65
2016,2,7,9,0,808.0,51.0,3.8,9.0,312.0,640.3,539.46
2016,2,7,9,15,835.5,53.5,3.7,9.5,354.5,666.41,557.72
2016,2,7,9,30,863.0,56.0,3.6,10.0,397.0,689.94,573.4
2016,2,7,9,45,875.5,60.5,3.55,10.5,434.5,702.41,580.37
2016,2,7,10,0,888.0,65.0,3.5,11.0,472.0,711.55,584.76
2016,2,7,10,15,902.0,66.5,3.45,11.5,504.0,714.71,584.62
2016,2,7,10,30,916.0,68.0,3.4,12.0,536.0,714.43,582.0
2016,2,7,10,45,926.0,69.0,3.35,12.5,561.0,707.32,574.26
2016,2,7,11,0,936.0,70.0,3.3,13.0,586.0,696.71,563.16
2016,2,7,11,15,942.0,70.5,3.3,13.0,604.0,679.47,548.21
2016,2,7,11,30,948.0,71.0,3.3,13.0,622.0,658.88,530.52
2016,2,7,11,45,951.0,71.5,3.35,13.5,631.5,633.23,507.91
2016,2,7,12,0,954.0,72.0,3.4,14.0,641.0,604.5,482.6
2016,2,7,12,15,954.5,72.0,3.4,14.0,642.5,570.98,453.89
2016,2,7,12,30,955.0,72.0,3.4,14.0,644.0,534.78,422.45
2016,2,7,12,45,953.5,71.0,3.4,14.5,638.0,494.22,386.14
2016,2,7,13,0,952.0,70.0,3.4,15.0,632.0,451.47,347.36
2016,2,7,13,15,947.0,69.5,3.3,15.0,617.5,405.9,306.06
2016,2,7,13,30,942.0,69.0,3.2,15.0,603.0,358.79,262.79
2016,2,7,13,45,933.5,68.0,3.15,15.5,581.0,308.99,216.66
2016,2,7,14,0,925.0,67.0,3.1,16.0,559.0,258.42,170.38
2016,2,7,14,15,913.0,65.5,2.9,16.0,530.0,206.31,125.12
2016,2,7,14,30,901.0,64.0,2.7,16.0,501.0,154.25,84.35
2016,2,7,14,45,884.0,62.5,2.55,16.0,465.5,102.15,52.79
2016,2,7,15,0,867.0,61.0,2.4,16.0,430.0,53.62,41.77
2016,2,7,15,15,843.5,58.5,2.05,15.5,389.5,51.69,40.29
2016,2,7,15,30,820.0,56.0,1.7,15.0,349.0,43.97,33.63
2016,2,7,15,45,785.0,53.0,1.35,14.5,304.5,42.26,32.24
2016,2,7,16,0,750.0,50.0,1.0,14.0,260.0,40.57,30.82
2016,2,7,16,15,698.0,45.5,1.05,13.0,214.0,37.55,28.17
2016,2,7,16,30,646.0,41.0,1.1,12.0,168.0,34.53,25.39
2016,2,7,16,45,557.0,34.5,1.15,11.5,122.5,29.57,20.64
2016,2,7,17,0,468.0,28.0,1.2,11.0,77.0,24.58,15.47
2016,2,7,17,15,234.0,14.0,1.2,10.5,38.5,11.93,0.14
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.0,1.35,7.0,20.5,94.18,0.0
2016,2,8,7,30,302.0,22.0,1.4,8.0,41.0,233.42,134.66
2016,2,8,7,45,420.0,31.5,1.5,9.0,83.5,332.45,269.22
2016,2,8,8,0,538.0,41.0,1.6,10.0,126.0,427.09,353.26
2016,2,8,8,15,607.5,47.0,1.7,10.5,172.5,483.46,402.61
2016,2,8,8,30,677.0,53.0,1.8,11.0,219.0,547.2,455.08
2016,2,8,8,45,719.0,57.5,1.95,11.5,265.0,589.74,488.5
2016,2,8,9,0,761.0,62.0,2.1,12.0,311.0,630.52,519.25
2016,2,8,9,15,791.0,65.5,2.1,12.5,353.5,659.42,539.17
2016,2,8,9,30,821.0,69.0,2.1,13.0,396.0,685.64,556.56
2016,2,8,9,45,846.5,70.0,2.1,13.5,435.0,702.63,566.73
2016,2,8,10,0,872.0,71.0,2.1,14.0,474.0,710.93,570.43
2016,2,8,10,15,886.0,73.0,2.1,14.5,506.0,714.69,570.88
2016,2,8,10,30,900.0,75.0,2.1,15.0,538.0,715.03,568.96
2016,2,8,10,45,908.5,76.5,2.15,15.5,563.0,707.55,561.56
2016,2,8,11,0,917.0,78.0,2.2,16.0,588.0,696.65,551.1
2016,2,8,11,15,923.0,79.0,2.2,16.0,606.0,680.16,537.16
2016,2,8,11,30,929.0,80.0,2.2,16.0,624.0,660.35,520.6
2016,2,8,11,45,932.0,80.5,2.2,16.5,633.5,634.99,498.74
2016,2,8,12,0,935.0,81.0,2.2,17.0,643.0,606.6,474.33
2016,2,8,12,15,935.5,81.0,2.15,17.0,645.0,573.48,446.62
2016,2,8,12,30,936.0,81.0,2.1,17.0,647.0,537.72,416.33
2016,2,8,12,45,941.5,78.0,2.05,17.0,642.0,498.93,383.0
2016,2,8,13,0,947.0,75.0,2.0,17.0,637.0,457.49,346.74
2016,2,8,13,15,942.0,74.0,1.9,17.0,623.0,411.51,306.07
2016,2,8,13,30,937.0,73.0,1.8,17.0,609.0,364.03,263.44
2016,2,8,13,45,928.0,72.5,1.75,17.5,587.0,314.58,218.54
2016,2,8,14,0,919.0,72.0,1.7,18.0,565.0,264.39,173.38
2016,2,8,14,15,907.5,70.5,1.55,17.5,536.0,212.46,129.09
2016,2,8,14,30,896.0,69.0,1.4,17.0,507.0,160.52,88.74
2016,2,8,14,45,878.0,67.5,1.3,17.0,471.5,108.37,56.77
2016,2,8,15,0,860.0,66.0,1.2,17.0,436.0,57.32,44.8
2016,2,8,15,15,836.5,63.5,1.1,16.5,395.5,48.9,37.67
2016,2,8,15,30,813.0,61.0,1.0,16.0,355.0,47.76,36.84
2016,2,8,15,45,777.5,57.5,0.9,15.5,310.0,45.77,35.23
2016,2,8,16,0,742.0,54.0,0.8,15.0,265.0,43.79,33.57
2016,2,8,16,15,689.0,49.0,0.85,14.5,218.5,40.46,30.59
2016,2,8,16,30,636.0,44.0,0.9,14.0,172.0,37.11,27.48
2016,2,8,16,45,548.0,37.0,1.0,13.5,126.0,31.78,22.44
2016,2,8,17,0,460.0,30.0,1.1,13.0,80.0,26.42,17.01
2016,2,8,17,15,230.0,15.0,1.1,12.5,40.0,11.79,1.07
2016,2,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,168.0,11.0,1.55,6.5,22.5,104.22,0.0
2016,2,9,7,30,336.0,22.0,1.7,7.0,45.0,256.26,162.1
2016,2,9,7,45,451.0,31.0,1.9,8.0,88.0,352.39,288.08
2016,2,9,8,0,566.0,40.0,2.1,9.0,131.0,439.03,366.37
2016,2,9,8,15,633.5,46.0,2.2,9.5,179.0,502.04,421.16
2016,2,9,8,30,701.0,52.0,2.3,10.0,227.0,565.06,473.1
2016,2,9,8,45,743.0,56.0,2.4,11.0,273.5,607.44,505.2
2016,2,9,9,0,785.0,60.0,2.5,12.0,320.0,648.01,534.53
2016,2,9,9,15,813.5,63.5,2.5,12.0,363.0,676.14,554.85
2016,2,9,9,30,842.0,67.0,2.5,12.0,406.0,701.51,572.68
2016,2,9,9,45,864.0,69.0,2.5,12.5,445.0,717.33,582.01
2016,2,9,10,0,886.0,71.0,2.5,13.0,484.0,724.35,584.75
2016,2,9,10,15,900.0,72.5,2.45,13.5,516.5,727.49,584.41
2016,2,9,10,30,914.0,74.0,2.4,14.0,549.0,727.18,581.66
2016,2,9,10,45,815.5,101.0,2.35,14.5,540.0,679.12,542.43
2016,2,9,11,0,717.0,128.0,2.3,15.0,531.0,626.56,499.52
2016,2,9,11,15,832.0,102.5,2.15,15.5,583.5,653.49,517.81
2016,2,9,11,30,947.0,77.0,2.0,16.0,636.0,671.95,528.36
2016,2,9,11,45,734.5,144.0,1.9,16.5,582.0,587.82,460.52
2016,2,9,12,0,522.0,211.0,1.8,17.0,528.0,500.89,391.58
2016,2,9,12,15,486.0,225.0,1.65,17.0,520.5,471.47,367.49
2016,2,9,12,30,450.0,239.0,1.5,17.0,513.0,442.49,343.31
2016,2,9,12,45,699.0,158.0,1.4,17.5,579.0,463.3,355.09
2016,2,9,13,0,948.0,77.0,1.3,18.0,645.0,463.17,347.8
2016,2,9,13,15,942.5,76.5,1.2,18.0,630.5,417.29,307.51
2016,2,9,13,30,937.0,76.0,1.1,18.0,616.0,369.93,265.59
2016,2,9,13,45,925.5,76.0,1.0,18.5,593.0,320.07,220.96
2016,2,9,14,0,914.0,76.0,0.9,19.0,570.0,269.68,176.25
2016,2,9,14,15,823.5,88.5,0.9,18.5,516.0,210.06,129.78
2016,2,9,14,30,733.0,101.0,0.9,18.0,462.0,158.08,92.85
2016,2,9,14,45,544.0,135.0,0.9,18.0,392.5,128.57,82.9
2016,2,9,15,0,355.0,169.0,0.9,18.0,323.0,121.3,99.57
2016,2,9,15,15,412.0,142.5,0.9,17.0,305.5,98.18,80.34
2016,2,9,15,30,469.0,116.0,0.9,16.0,288.0,81.76,66.61
2016,2,9,15,45,439.0,106.5,0.9,15.5,251.5,76.27,62.08
2016,2,9,16,0,409.0,97.0,0.9,15.0,215.0,70.63,57.28
2016,2,9,16,15,375.5,83.5,0.95,14.0,177.0,61.83,49.64
2016,2,9,16,30,342.0,70.0,1.0,13.0,139.0,52.72,41.49
2016,2,9,16,45,292.5,54.0,1.05,12.5,102.5,41.31,30.98
2016,2,9,17,0,243.0,38.0,1.1,12.0,66.0,29.52,19.86
2016,2,9,17,15,121.5,19.0,1.1,11.5,33.0,14.86,3.86
2016,2,9,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,7,15,1.0,12.0,1.0,7.5,12.0,11.48,0.0
2016,2,10,7,30,2.0,24.0,1.0,8.0,24.0,25.19,11.85
2016,2,10,7,45,27.0,42.5,1.0,8.5,47.0,68.66,52.67
2016,2,10,8,0,52.0,61.0,1.0,9.0,70.0,105.59,85.93
2016,2,10,8,15,63.0,81.0,1.05,9.0,95.0,135.44,112.5
2016,2,10,8,30,74.0,101.0,1.1,9.0,120.0,164.64,137.98
2016,2,10,8,45,82.0,119.5,1.2,9.5,144.0,189.16,158.63
2016,2,10,9,0,90.0,138.0,1.3,10.0,168.0,213.33,178.51
2016,2,10,9,15,76.0,154.0,1.3,10.5,181.5,218.11,181.26
2016,2,10,9,30,62.0,170.0,1.3,11.0,195.0,222.41,183.56
2016,2,10,9,45,173.5,184.5,1.35,11.5,264.0,327.08,270.19
2016,2,10,10,0,285.0,199.0,1.4,12.0,333.0,430.58,351.97
2016,2,10,10,15,477.5,164.0,1.4,12.5,406.5,534.46,432.85
2016,2,10,10,30,670.0,129.0,1.4,13.0,480.0,628.42,503.01
2016,2,10,10,45,783.0,107.0,1.4,13.5,536.0,666.51,529.18
2016,2,10,11,0,896.0,85.0,1.4,14.0,592.0,697.43,549.94
2016,2,10,11,15,902.5,86.0,1.4,14.0,609.5,681.55,536.23
2016,2,10,11,30,909.0,87.0,1.4,14.0,627.0,662.38,520.42
2016,2,10,11,45,771.0,131.0,1.4,14.5,594.5,599.61,470.18
2016,2,10,12,0,633.0,175.0,1.4,15.0,562.0,535.55,419.33
2016,2,10,12,15,617.0,181.0,1.4,15.0,559.0,506.09,395.65
2016,2,10,12,30,601.0,187.0,1.4,15.0,556.0,472.98,368.62
2016,2,10,12,45,758.5,136.5,1.45,15.0,597.5,473.65,366.26
2016,2,10,13,0,916.0,86.0,1.5,15.0,639.0,461.51,351.86
2016,2,10,13,15,911.0,85.5,1.55,15.0,625.0,416.95,312.8
2016,2,10,13,30,906.0,85.0,1.6,15.0,611.0,370.92,271.81
2016,2,10,13,45,900.5,82.5,1.7,15.5,589.5,321.81,227.35
2016,2,10,14,0,895.0,80.0,1.8,16.0,568.0,271.75,182.13
2016,2,10,14,15,883.0,78.5,1.8,16.0,539.5,220.59,137.77
2016,2,10,14,30,871.0,77.0,1.8,16.0,511.0,163.39,92.08
2016,2,10,14,45,797.0,82.0,1.8,16.0,457.5,112.99,61.73
2016,2,10,15,0,723.0,87.0,1.8,16.0,404.0,63.98,50.79
2016,2,10,15,15,610.5,100.0,1.6,15.5,351.0,69.29,55.74
2016,2,10,15,30,498.0,113.0,1.4,15.0,298.0,79.7,65.13
2016,2,10,15,45,467.5,104.0,1.2,14.5,260.5,74.52,60.79
2016,2,10,16,0,437.0,95.0,1.0,14.0,223.0,69.19,56.25
2016,2,10,16,15,402.5,82.0,1.0,13.0,184.5,60.72,48.88
2016,2,10,16,30,368.0,69.0,1.0,12.0,146.0,51.96,41.02
2016,2,10,16,45,315.0,54.0,1.05,11.5,108.0,41.3,31.16
2016,2,10,17,0,262.0,39.0,1.1,11.0,70.0,30.29,20.73
2016,2,10,17,15,131.0,25.0,1.1,10.5,40.5,19.59,7.95
2016,2,10,17,30,0.0,11.0,1.1,10.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,56.5,13.0,0.75,7.5,17.5,43.9,0.0
2016,2,11,7,30,113.0,26.0,0.8,8.0,35.0,131.88,90.7
2016,2,11,7,45,154.5,44.0,0.85,9.0,65.0,172.26,140.24
2016,2,11,8,0,196.0,62.0,0.9,10.0,95.0,222.79,185.51
2016,2,11,8,15,220.5,80.0,0.9,10.5,128.0,262.46,219.95
2016,2,11,8,30,245.0,98.0,0.9,11.0,161.0,301.82,252.77
2016,2,11,8,45,260.5,114.5,0.95,11.5,193.0,332.29,277.23
2016,2,11,9,0,276.0,131.0,1.0,12.0,225.0,361.93,300.25
2016,2,11,9,15,378.5,132.5,1.0,12.5,278.5,448.83,368.7
2016,2,11,9,30,481.0,134.0,1.0,13.0,332.0,522.38,424.24
2016,2,11,9,45,624.0,110.0,1.0,13.5,391.5,601.66,483.2
2016,2,11,10,0,767.0,86.0,1.0,14.0,451.0,668.82,530.8
2016,2,11,10,15,594.5,144.5,1.0,14.0,438.5,604.32,478.91
2016,2,11,10,30,422.0,203.0,1.0,14.0,426.0,528.87,419.39
2016,2,11,10,45,521.0,182.5,1.0,14.5,470.5,565.22,446.74
2016,2,11,11,0,620.0,162.0,1.0,15.0,515.0,601.84,472.32
2016,2,11,11,15,465.5,214.5,1.05,15.0,484.0,531.11,416.8
2016,2,11,11,30,311.0,267.0,1.1,15.0,453.0,460.65,361.92
2016,2,11,11,45,306.5,273.5,1.15,15.0,459.5,449.85,353.52
2016,2,11,12,0,302.0,280.0,1.2,15.0,466.0,438.07,343.8
2016,2,11,12,15,339.5,271.5,1.2,15.0,481.0,434.3,340.13
2016,2,11,12,30,377.0,263.0,1.2,15.0,496.0,427.34,333.56
2016,2,11,12,45,390.0,257.0,1.3,15.0,496.0,407.82,317.42
2016,2,11,13,0,403.0,251.0,1.4,15.0,496.0,386.5,299.46
2016,2,11,13,15,366.0,253.0,1.4,15.0,472.0,351.16,270.63
2016,2,11,13,30,329.0,255.0,1.4,15.0,448.0,318.14,243.71
2016,2,11,13,45,425.5,220.5,1.45,15.5,460.5,295.45,220.84
2016,2,11,14,0,522.0,186.0,1.5,16.0,473.0,264.32,189.95
2016,2,11,14,15,578.0,158.5,1.4,15.5,461.5,221.89,151.82
2016,2,11,14,30,634.0,131.0,1.3,15.0,450.0,173.68,110.72
2016,2,11,14,45,644.0,118.0,1.25,15.0,422.5,126.47,77.6
2016,2,11,15,0,654.0,105.0,1.2,15.0,395.0,78.13,55.15
2016,2,11,15,15,658.0,100.0,1.1,14.5,369.0,69.39,56.0
2016,2,11,15,30,662.0,95.0,1.0,14.0,343.0,67.68,54.76
2016,2,11,15,45,622.0,89.0,0.9,14.0,299.5,64.87,52.38
2016,2,11,16,0,582.0,83.0,0.8,14.0,256.0,62.07,49.95
2016,2,11,16,15,524.0,74.5,0.85,13.5,210.5,57.02,45.51
2016,2,11,16,30,466.0,66.0,0.9,13.0,165.0,51.88,40.82
2016,2,11,16,45,380.0,54.5,0.95,13.0,121.5,43.78,33.2
2016,2,11,17,0,294.0,43.0,1.0,13.0,78.0,33.44,23.35
2016,2,11,17,15,147.0,27.5,1.0,12.5,45.0,21.57,10.06
2016,2,11,17,30,0.0,12.0,1.0,12.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.5,1.0,7.5,24.5,88.02,0.0
2016,2,12,7,30,262.0,29.0,1.1,8.0,49.0,227.81,165.58
2016,2,12,7,45,370.0,40.0,1.2,9.0,91.0,317.04,260.1
