Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,0,478.0,51.0,1.3,10.0,133.0,408.22,339.03
2016,2,12,8,15,546.0,58.5,1.2,10.0,179.5,471.78,392.63
2016,2,12,8,30,614.0,66.0,1.1,10.0,226.0,535.74,443.86
2016,2,12,8,45,657.5,71.5,1.05,10.5,271.5,579.74,476.75
2016,2,12,9,0,701.0,77.0,1.0,11.0,317.0,622.27,506.72
2016,2,12,9,15,685.5,84.5,0.95,11.5,344.0,622.57,504.08
2016,2,12,9,30,670.0,92.0,0.9,12.0,371.0,619.92,499.49
2016,2,12,9,45,531.5,138.0,0.9,12.5,372.0,561.91,451.7
2016,2,12,10,0,393.0,184.0,0.9,13.0,373.0,493.76,396.57
2016,2,12,10,15,438.0,187.5,0.95,13.0,411.0,535.17,427.97
2016,2,12,10,30,483.0,191.0,1.0,13.0,449.0,561.4,446.83
2016,2,12,10,45,537.0,182.0,1.05,13.5,480.5,577.93,457.99
2016,2,12,11,0,591.0,173.0,1.1,14.0,512.0,590.97,466.41
2016,2,12,11,15,731.0,137.0,1.15,14.0,569.0,634.4,498.7
2016,2,12,11,30,871.0,101.0,1.2,14.0,626.0,662.85,519.07
2016,2,12,11,45,871.5,103.0,1.25,14.0,635.0,637.84,498.89
2016,2,12,12,0,872.0,105.0,1.3,14.0,644.0,610.02,476.78
2016,2,12,12,15,872.5,105.0,1.3,14.0,646.0,577.57,450.4
2016,2,12,12,30,873.0,105.0,1.3,14.0,648.0,542.63,421.57
2016,2,12,12,45,868.0,105.5,1.3,14.0,641.0,503.26,388.7
2016,2,12,13,0,863.0,106.0,1.3,14.0,634.0,462.14,353.65
2016,2,12,13,15,857.0,105.0,1.25,14.0,620.0,417.76,315.04
2016,2,12,13,30,851.0,104.0,1.2,14.0,606.0,372.16,274.66
2016,2,12,13,45,840.0,103.5,1.2,14.0,584.0,324.58,232.35
2016,2,12,14,0,829.0,103.0,1.2,14.0,562.0,276.69,189.68
2016,2,12,14,15,574.0,157.5,1.05,13.5,468.0,222.39,153.22
2016,2,12,14,30,319.0,212.0,0.9,13.0,374.0,197.96,144.65
2016,2,12,14,45,345.5,192.0,0.8,13.0,356.0,163.99,118.99
2016,2,12,15,0,372.0,172.0,0.7,13.0,338.0,127.52,98.0
2016,2,12,15,15,400.0,150.5,0.7,12.5,314.5,102.93,85.79
2016,2,12,15,30,428.0,129.0,0.7,12.0,291.0,90.03,74.89
2016,2,12,15,45,393.0,119.5,0.75,12.0,254.5,84.77,70.43
2016,2,12,16,0,358.0,110.0,0.8,12.0,218.0,79.38,65.73
2016,2,12,16,15,326.0,94.5,0.85,11.5,180.0,69.38,56.92
2016,2,12,16,30,294.0,79.0,0.9,11.0,142.0,59.03,47.56
2016,2,12,16,45,242.5,62.5,0.95,11.0,105.5,47.46,36.79
2016,2,12,17,0,191.0,46.0,1.0,11.0,69.0,35.49,25.45
2016,2,12,17,15,95.5,29.0,1.0,11.0,40.5,23.36,12.17
2016,2,12,17,30,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,12,17,45,0.0,6.0,1.0,11.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,2.05,6.5,27.5,112.31,0.0
2016,2,13,7,30,348.0,27.0,2.1,7.0,55.0,281.58,212.41
2016,2,13,7,45,460.5,35.5,2.2,7.5,100.0,370.79,307.99
2016,2,13,8,0,573.0,44.0,2.3,8.0,145.0,464.2,390.48
2016,2,13,8,15,636.5,49.5,2.15,8.5,193.0,518.46,436.97
2016,2,13,8,30,700.0,55.0,2.0,9.0,241.0,579.34,485.03
2016,2,13,8,45,746.5,58.0,1.9,9.5,289.0,624.39,518.43
2016,2,13,9,0,793.0,61.0,1.8,10.0,337.0,667.7,548.98
2016,2,13,9,15,821.0,64.0,1.9,10.5,380.5,695.37,568.1
2016,2,13,9,30,849.0,67.0,2.0,11.0,424.0,720.26,584.84
2016,2,13,9,45,879.5,66.0,2.15,12.0,465.0,733.0,591.63
2016,2,13,10,0,910.0,65.0,2.3,13.0,506.0,748.75,600.64
2016,2,13,10,15,923.5,66.5,2.3,13.5,539.0,751.74,600.31
2016,2,13,10,30,937.0,68.0,2.3,14.0,572.0,751.18,597.62
2016,2,13,10,45,950.0,68.0,2.35,14.5,598.5,744.9,591.28
2016,2,13,11,0,963.0,68.0,2.4,15.0,625.0,734.95,582.47
2016,2,13,11,15,969.0,69.0,2.45,15.0,643.5,717.75,568.61
2016,2,13,11,30,975.0,70.0,2.5,15.0,662.0,697.04,551.7
2016,2,13,11,45,981.5,69.0,2.6,15.5,672.5,671.11,529.93
2016,2,13,12,0,988.0,68.0,2.7,16.0,683.0,641.83,505.27
2016,2,13,12,15,988.5,68.0,2.7,16.0,685.5,607.03,476.43
2016,2,13,12,30,989.0,68.0,2.7,16.0,688.0,569.43,444.81
2016,2,13,12,45,982.0,70.5,2.7,16.5,681.0,528.05,408.75
2016,2,13,13,0,975.0,73.0,2.7,17.0,674.0,484.68,370.41
2016,2,13,13,15,970.0,72.5,2.75,17.0,659.5,437.6,329.13
2016,2,13,13,30,965.0,72.0,2.8,17.0,645.0,388.93,285.59
2016,2,13,13,45,956.0,71.5,2.85,17.0,622.0,337.73,239.38
2016,2,13,14,0,947.0,71.0,2.9,17.0,599.0,285.74,192.39
2016,2,13,14,15,935.0,69.5,2.9,16.5,569.0,231.84,145.3
2016,2,13,14,30,923.0,68.0,2.9,16.0,539.0,177.96,101.4
2016,2,13,14,45,906.0,66.5,2.95,16.0,502.5,123.93,64.68
2016,2,13,15,0,889.0,65.0,3.0,16.0,466.0,70.89,43.12
2016,2,13,15,15,866.5,62.5,2.65,15.5,424.5,54.71,42.86
2016,2,13,15,30,844.0,60.0,2.3,15.0,383.0,52.79,41.37
2016,2,13,15,45,808.5,57.5,1.95,14.5,337.0,45.4,34.99
2016,2,13,16,0,773.0,55.0,1.6,14.0,291.0,44.22,34.07
2016,2,13,16,15,723.5,50.5,1.55,13.0,242.5,41.33,31.6
2016,2,13,16,30,674.0,46.0,1.5,12.0,194.0,38.44,29.01
2016,2,13,16,45,587.5,40.0,1.45,11.0,146.0,34.08,24.92
2016,2,13,17,0,501.0,34.0,1.4,10.0,98.0,29.74,20.59
2016,2,13,17,15,250.5,27.0,1.4,9.5,59.0,22.13,11.85
2016,2,13,17,30,0.0,20.0,1.4,9.0,20.0,18.19,0.0
2016,2,13,17,45,0.0,10.0,1.45,9.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.0,1.8,7.5,30.5,135.3,0.0
2016,2,14,7,30,430.0,24.0,2.0,8.0,61.0,322.14,247.52
2016,2,14,7,45,521.0,31.5,2.25,9.0,105.0,399.47,330.76
2016,2,14,8,0,612.0,39.0,2.5,10.0,149.0,480.15,401.92
2016,2,14,8,15,669.0,43.5,2.5,10.5,196.5,536.03,449.15
2016,2,14,8,30,726.0,48.0,2.5,11.0,244.0,591.65,493.29
2016,2,14,8,45,761.0,52.0,2.55,11.5,289.5,630.12,522.28
2016,2,14,9,0,796.0,56.0,2.6,12.0,335.0,666.69,548.74
2016,2,14,9,15,498.0,119.5,2.75,12.5,301.5,525.54,435.22
2016,2,14,9,30,200.0,183.0,2.9,13.0,268.0,351.91,290.75
2016,2,14,9,45,319.0,180.5,3.05,14.0,330.5,444.34,365.71
2016,2,14,10,0,438.0,178.0,3.2,15.0,393.0,536.23,436.58
2016,2,14,10,15,328.0,212.5,3.45,15.5,379.0,473.88,384.24
2016,2,14,10,30,218.0,247.0,3.7,16.0,365.0,412.57,333.03
2016,2,14,10,45,565.5,160.5,4.0,16.5,485.0,585.23,472.09
2016,2,14,11,0,913.0,74.0,4.3,17.0,605.0,711.24,569.9
2016,2,14,11,15,633.5,169.0,4.4,17.0,543.0,607.63,485.52
2016,2,14,11,30,354.0,264.0,4.5,17.0,481.0,488.76,389.82
2016,2,14,11,45,642.5,170.5,4.6,17.5,571.5,571.67,455.76
2016,2,14,12,0,931.0,77.0,4.7,18.0,662.0,621.67,493.48
2016,2,14,12,15,933.0,77.0,4.7,18.0,665.0,589.36,465.75
2016,2,14,12,30,935.0,77.0,4.7,18.0,668.0,554.3,435.68
2016,2,14,12,45,932.5,78.0,4.7,18.0,662.5,515.43,401.95
2016,2,14,13,0,930.0,79.0,4.7,18.0,657.0,474.4,365.73
2016,2,14,13,15,926.0,78.5,4.65,18.0,643.5,429.49,325.55
2016,2,14,13,30,922.0,78.0,4.6,18.0,630.0,382.98,283.28
2016,2,14,13,45,912.5,78.0,4.55,18.0,608.0,333.89,238.51
2016,2,14,14,0,903.0,78.0,4.5,18.0,586.0,284.12,193.16
2016,2,14,14,15,891.5,76.5,4.35,18.0,557.0,232.31,147.3
2016,2,14,14,30,880.0,75.0,4.2,18.0,528.0,180.52,104.64
2016,2,14,14,45,858.5,74.5,4.1,18.0,492.0,122.16,63.8
2016,2,14,15,0,837.0,74.0,4.0,18.0,456.0,71.68,42.25
2016,2,14,15,15,620.5,105.0,3.85,17.5,374.5,72.11,57.68
2016,2,14,15,30,404.0,136.0,3.7,17.0,293.0,94.35,77.36
2016,2,14,15,45,381.5,123.5,3.55,16.5,257.5,87.19,71.4
2016,2,14,16,0,359.0,111.0,3.4,16.0,222.0,79.78,65.13
2016,2,14,16,15,487.5,81.5,3.2,15.0,206.0,62.2,49.82
2016,2,14,16,30,616.0,52.0,3.0,14.0,190.0,39.82,29.96
2016,2,14,16,45,534.5,44.5,2.8,13.5,143.5,34.78,25.27
2016,2,14,17,0,453.0,37.0,2.6,13.0,97.0,29.67,20.29
2016,2,14,17,15,310.5,26.0,2.55,12.5,59.0,21.14,11.26
2016,2,14,17,30,168.0,15.0,2.5,12.0,21.0,13.64,0.0
2016,2,14,17,45,84.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,12.5,2.45,9.5,33.5,166.78,0.0
2016,2,15,7,30,458.0,25.0,2.6,10.0,67.0,342.0,265.73
2016,2,15,7,45,555.0,32.0,2.8,10.5,113.5,423.97,350.46
2016,2,15,8,0,652.0,39.0,3.0,11.0,160.0,509.26,425.52
2016,2,15,8,15,708.0,43.5,3.05,11.5,208.5,565.49,472.57
2016,2,15,8,30,764.0,48.0,3.1,12.0,257.0,621.34,516.8
2016,2,15,8,45,801.0,51.0,3.2,12.5,304.5,660.61,546.38
2016,2,15,9,0,838.0,54.0,3.3,13.0,352.0,691.45,568.44
2016,2,15,9,15,862.0,56.5,3.25,13.5,395.5,716.22,584.6
2016,2,15,9,30,886.0,59.0,3.2,14.0,439.0,738.21,598.27
2016,2,15,9,45,903.5,60.5,3.2,14.5,477.5,751.02,605.12
2016,2,15,10,0,921.0,62.0,3.2,15.0,516.0,760.54,609.55
2016,2,15,10,15,933.0,63.5,3.2,15.0,548.5,762.53,609.65
2016,2,15,10,30,945.0,65.0,3.2,15.0,581.0,760.95,607.31
2016,2,15,10,45,953.5,65.5,3.25,15.5,606.0,752.09,598.91
2016,2,15,11,0,962.0,66.0,3.3,16.0,631.0,739.66,588.09
2016,2,15,11,15,967.0,66.5,3.3,16.0,649.0,721.29,573.5
2016,2,15,11,30,972.0,67.0,3.3,16.0,667.0,699.5,555.42
2016,2,15,11,45,974.5,67.5,3.35,16.5,676.5,672.79,532.6
2016,2,15,12,0,977.0,68.0,3.4,17.0,686.0,642.92,507.09
2016,2,15,12,15,977.5,68.0,3.4,17.0,688.0,608.4,478.4
2016,2,15,12,30,978.0,68.0,3.4,17.0,690.0,571.1,446.97
2016,2,15,12,45,970.0,71.0,3.4,17.5,683.0,529.99,411.07
2016,2,15,13,0,962.0,74.0,3.4,18.0,676.0,486.96,372.99
2016,2,15,13,15,957.5,73.5,3.35,18.0,661.5,440.48,332.03
2016,2,15,13,30,953.0,73.0,3.3,18.0,647.0,392.39,288.87
2016,2,15,13,45,945.0,72.5,3.3,18.0,625.0,341.85,243.21
2016,2,15,14,0,937.0,72.0,3.3,18.0,603.0,290.45,196.65
2016,2,15,14,15,926.0,70.5,3.15,18.0,573.5,237.04,149.46
2016,2,15,14,30,915.0,69.0,3.0,18.0,544.0,183.56,105.27
2016,2,15,14,45,898.5,67.5,2.9,18.0,508.0,129.76,67.83
2016,2,15,15,0,882.0,66.0,2.8,18.0,472.0,76.91,44.29
2016,2,15,15,15,860.5,63.5,2.45,17.5,430.5,55.36,43.04
2016,2,15,15,30,839.0,61.0,2.1,17.0,389.0,47.16,36.06
2016,2,15,15,45,806.0,58.0,1.8,16.5,343.5,45.57,34.83
2016,2,15,16,0,773.0,55.0,1.5,16.0,298.0,44.0,33.58
2016,2,15,16,15,726.5,51.0,1.4,15.0,250.0,41.55,31.54
2016,2,15,16,30,680.0,47.0,1.3,14.0,202.0,39.12,29.4
2016,2,15,16,45,605.0,40.5,1.25,13.5,154.0,34.35,24.95
2016,2,15,17,0,530.0,34.0,1.2,13.0,106.0,29.53,20.26
2016,2,15,17,15,390.5,24.5,1.2,13.0,65.5,21.57,11.91
2016,2,15,17,30,251.0,15.0,1.2,13.0,25.0,13.4,0.0
2016,2,15,17,45,125.5,7.5,1.25,13.0,12.5,6.82,0.0
2016,2,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,13.5,1.6,8.5,34.0,164.14,0.0
2016,2,16,7,30,426.0,27.0,1.9,9.0,68.0,325.81,256.96
2016,2,16,7,45,523.5,35.0,2.2,10.0,114.0,409.21,338.91
2016,2,16,8,0,621.0,43.0,2.5,11.0,160.0,495.91,413.98
2016,2,16,8,15,678.0,48.0,2.45,11.5,208.5,553.37,461.35
2016,2,16,8,30,735.0,53.0,2.4,12.0,257.0,610.39,505.65
2016,2,16,8,45,772.0,56.5,2.35,12.5,304.5,650.14,534.58
2016,2,16,9,0,809.0,60.0,2.3,13.0,352.0,687.93,560.86
2016,2,16,9,15,834.0,63.0,2.35,13.5,395.0,713.84,578.0
2016,2,16,9,30,859.0,66.0,2.4,14.0,438.0,730.59,588.07
2016,2,16,9,45,880.0,67.0,2.45,14.5,477.0,745.26,596.54
2016,2,16,10,0,901.0,68.0,2.5,15.0,516.0,756.73,602.64
2016,2,16,10,15,913.0,69.5,2.5,15.5,548.0,758.73,601.6
2016,2,16,10,30,925.0,71.0,2.5,16.0,580.0,757.23,598.22
2016,2,16,10,45,932.0,72.5,2.5,16.5,605.0,748.58,589.86
2016,2,16,11,0,939.0,74.0,2.5,17.0,630.0,736.43,579.19
2016,2,16,11,15,944.5,75.0,2.5,17.0,648.0,719.21,565.55
2016,2,16,11,30,950.0,76.0,2.5,17.0,666.0,698.59,548.66
2016,2,16,11,45,951.5,77.0,2.5,17.5,675.5,672.14,526.25
2016,2,16,12,0,953.0,78.0,2.5,18.0,685.0,642.62,501.32
2016,2,16,12,15,953.0,78.0,2.5,18.0,686.5,608.35,473.41
2016,2,16,12,30,953.0,78.0,2.5,18.0,688.0,571.41,442.88
2016,2,16,12,45,953.0,76.5,2.55,18.5,682.0,530.55,408.03
2016,2,16,13,0,953.0,75.0,2.6,19.0,676.0,487.38,370.59
2016,2,16,13,15,949.0,74.5,2.6,19.0,662.0,441.4,330.64
2016,2,16,13,30,945.0,74.0,2.6,19.0,648.0,393.77,288.44
2016,2,16,13,45,937.0,73.0,2.65,19.0,625.5,343.09,243.22
2016,2,16,14,0,929.0,72.0,2.7,19.0,603.0,291.58,197.02
2016,2,16,14,15,918.5,71.0,2.65,19.0,574.0,238.99,150.73
2016,2,16,14,30,908.0,70.0,2.6,19.0,545.0,186.25,107.15
2016,2,16,14,45,893.5,68.0,2.55,19.0,509.5,132.5,69.33
2016,2,16,15,0,879.0,66.0,2.5,19.0,474.0,79.52,44.74
2016,2,16,15,15,858.0,63.5,2.2,18.5,433.0,55.33,42.82
2016,2,16,15,30,837.0,61.0,1.9,18.0,392.0,47.04,35.8
2016,2,16,15,45,805.5,58.0,1.65,17.5,346.5,45.46,34.58
2016,2,16,16,0,774.0,55.0,1.4,17.0,301.0,43.9,33.34
2016,2,16,16,15,728.0,51.0,1.3,16.0,253.0,41.44,31.32
2016,2,16,16,30,682.0,47.0,1.2,15.0,205.0,39.01,29.19
2016,2,16,16,45,603.0,41.0,1.15,14.5,156.5,34.68,25.17
2016,2,16,17,0,524.0,35.0,1.1,14.0,108.0,30.35,20.94
2016,2,16,17,15,262.0,31.0,1.05,13.5,67.5,25.43,15.32
2016,2,16,17,30,0.0,27.0,1.0,13.0,27.0,21.84,0.0
2016,2,16,17,45,0.0,13.5,1.0,13.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,12.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,3.5,12.0,11.0,9.66,2.16
2016,2,17,7,45,0.0,19.0,3.7,12.5,19.0,16.71,8.48
2016,2,17,8,0,0.0,27.0,3.9,13.0,27.0,23.77,14.71
2016,2,17,8,15,0.0,35.0,4.0,13.0,35.0,30.84,20.93
2016,2,17,8,30,0.0,43.0,4.1,13.0,43.0,37.92,27.08
2016,2,17,8,45,0.0,51.0,4.25,13.5,51.0,45.01,33.09
2016,2,17,9,0,0.0,59.0,4.4,14.0,59.0,52.11,39.02
2016,2,17,9,15,112.5,124.0,4.5,14.5,173.0,220.6,183.59
2016,2,17,9,30,225.0,189.0,4.6,15.0,287.0,379.32,313.9
2016,2,17,9,45,229.5,206.0,4.75,15.5,314.0,397.34,326.5
2016,2,17,10,0,234.0,223.0,4.9,16.0,341.0,414.15,338.4
2016,2,17,10,15,398.0,199.0,5.1,16.0,414.0,526.95,429.8
2016,2,17,10,30,562.0,175.0,5.3,16.0,487.0,612.0,497.67
2016,2,17,10,45,720.5,133.5,5.5,16.5,551.5,675.0,546.6
2016,2,17,11,0,879.0,92.0,5.7,17.0,616.0,722.19,582.76
2016,2,17,11,15,695.0,158.5,5.85,16.5,580.5,646.48,521.43
2016,2,17,11,30,511.0,225.0,6.0,16.0,545.0,565.25,455.83
2016,2,17,11,45,506.0,230.5,6.2,16.0,551.5,547.35,440.99
2016,2,17,12,0,501.0,236.0,6.4,16.0,558.0,527.87,424.51
2016,2,17,12,15,380.5,270.5,6.45,16.0,515.5,464.02,371.98
2016,2,17,12,30,260.0,305.0,6.5,16.0,473.0,411.84,328.92
2016,2,17,12,45,413.5,257.5,6.6,16.0,521.5,428.33,341.06
2016,2,17,13,0,567.0,210.0,6.7,16.0,570.0,434.3,342.86
2016,2,17,13,15,581.0,200.0,6.65,15.5,562.0,400.84,313.42
2016,2,17,13,30,595.0,190.0,6.6,15.0,554.0,365.26,281.54
2016,2,17,13,45,568.5,194.5,6.6,15.0,532.5,326.87,247.25
2016,2,17,14,0,542.0,199.0,6.6,15.0,511.0,289.9,214.38
2016,2,17,14,15,643.0,161.0,6.35,14.5,513.5,248.96,174.24
2016,2,17,14,30,744.0,123.0,6.1,14.0,516.0,195.27,124.49
2016,2,17,14,45,632.0,137.5,5.9,14.0,456.0,152.33,97.26
2016,2,17,15,0,520.0,152.0,5.7,14.0,396.0,119.3,84.76
2016,2,17,15,15,482.0,149.5,5.5,13.5,360.0,101.72,84.66
2016,2,17,15,30,444.0,147.0,5.3,13.0,324.0,101.63,84.98
2016,2,17,15,45,432.0,130.0,5.1,13.0,286.0,91.55,76.24
2016,2,17,16,0,420.0,113.0,4.9,13.0,248.0,81.09,67.07
2016,2,17,16,15,382.5,99.0,4.8,12.5,207.5,72.28,59.36
2016,2,17,16,30,345.0,85.0,4.7,12.0,167.0,63.16,51.17
2016,2,17,16,45,293.0,69.0,4.6,12.0,127.5,52.13,40.97
2016,2,17,17,0,241.0,53.0,4.5,12.0,88.0,40.71,30.23
2016,2,17,17,15,120.5,37.5,4.65,12.0,55.0,29.86,19.31
2016,2,17,17,30,0.0,22.0,4.8,12.0,22.0,18.57,0.0
2016,2,17,17,45,0.0,11.0,4.95,12.0,11.0,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,3.75,7.5,16.0,14.1,0.0
2016,2,18,7,30,0.0,32.0,3.8,8.0,32.0,31.75,20.6
2016,2,18,7,45,9.0,52.5,3.9,8.5,54.0,60.45,46.39
2016,2,18,8,0,18.0,73.0,4.0,9.0,76.0,96.53,78.3
2016,2,18,8,15,28.0,93.0,4.1,9.0,100.0,124.78,103.38
2016,2,18,8,30,38.0,113.0,4.2,9.0,124.0,152.69,127.78
2016,2,18,8,45,48.5,132.0,4.35,9.5,148.0,179.33,150.45
2016,2,18,9,0,59.0,151.0,4.5,10.0,172.0,205.78,172.53
2016,2,18,9,15,41.5,160.0,4.55,10.0,176.0,198.49,165.37
2016,2,18,9,30,24.0,169.0,4.6,10.0,180.0,179.88,148.74
2016,2,18,9,45,171.0,191.0,4.7,10.5,277.0,336.26,281.99
2016,2,18,10,0,318.0,213.0,4.8,11.0,374.0,479.33,399.0
2016,2,18,10,15,198.0,232.0,4.8,11.0,334.5,391.36,324.18
2016,2,18,10,30,78.0,251.0,4.8,11.0,295.0,305.78,251.21
2016,2,18,10,45,57.5,250.0,4.8,11.0,283.0,284.72,233.2
2016,2,18,11,0,37.0,249.0,4.8,11.0,271.0,264.69,215.96
2016,2,18,11,15,186.0,264.5,4.75,11.0,381.5,385.98,316.85
2016,2,18,11,30,335.0,280.0,4.7,11.0,492.0,497.35,406.17
2016,2,18,11,45,327.0,289.5,4.7,11.5,498.5,486.09,394.86
2016,2,18,12,0,319.0,299.0,4.7,12.0,505.0,473.82,383.24
2016,2,18,12,15,586.0,211.5,4.7,12.0,591.5,532.26,430.28
2016,2,18,12,30,853.0,124.0,4.7,12.0,678.0,569.23,457.67
2016,2,18,12,45,868.0,116.0,4.7,12.0,675.0,531.77,424.68
2016,2,18,13,0,883.0,108.0,4.7,12.0,672.0,491.19,388.57
2016,2,18,13,15,639.0,182.5,4.6,12.0,586.5,413.08,324.44
2016,2,18,13,30,395.0,257.0,4.5,12.0,501.0,351.44,275.63
2016,2,18,13,45,625.0,180.0,4.45,12.0,550.0,335.86,254.55
2016,2,18,14,0,855.0,103.0,4.4,12.0,599.0,299.55,213.0
2016,2,18,14,15,842.0,101.0,4.25,11.5,569.5,248.03,166.66
2016,2,18,14,30,829.0,99.0,4.1,11.0,540.0,196.9,123.03
2016,2,18,14,45,811.0,96.0,3.95,11.0,504.5,145.12,84.44
2016,2,18,15,0,793.0,93.0,3.8,11.0,469.0,94.75,58.05
2016,2,18,15,15,768.0,89.5,3.5,10.5,427.5,67.2,54.83
2016,2,18,15,30,743.0,86.0,3.2,10.0,386.0,59.88,48.53
2016,2,18,15,45,713.5,80.5,2.9,10.0,341.5,57.3,46.34
2016,2,18,16,0,684.0,75.0,2.6,10.0,297.0,54.67,44.05
2016,2,18,16,15,632.5,69.0,2.3,9.5,249.5,51.47,41.26
2016,2,18,16,30,581.0,63.0,2.0,9.0,202.0,48.24,38.33
2016,2,18,16,45,505.5,54.0,1.7,8.5,155.5,42.3,32.76
2016,2,18,17,0,430.0,45.0,1.4,8.0,109.0,36.22,26.85
2016,2,18,17,15,298.0,33.0,1.35,7.5,69.0,27.04,17.58
2016,2,18,17,30,166.0,21.0,1.3,7.0,29.0,16.62,0.0
2016,2,18,17,45,83.0,10.5,1.3,7.0,14.5,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,7,15,202.5,16.0,2.95,6.5,37.5,168.41,76.41
2016,2,19,7,30,405.0,32.0,3.2,7.0,75.0,332.15,272.11
2016,2,19,7,45,491.5,40.5,3.45,7.5,120.5,408.37,345.13
2016,2,19,8,0,578.0,49.0,3.7,8.0,166.0,487.91,415.59
2016,2,19,8,15,634.5,55.0,3.95,8.5,214.0,545.14,464.46
2016,2,19,8,30,691.0,61.0,4.2,9.0,262.0,597.67,507.3
2016,2,19,8,45,722.5,66.5,4.45,9.5,307.5,635.78,537.2
2016,2,19,9,0,754.0,72.0,4.7,10.0,353.0,671.83,564.65
2016,2,19,9,15,779.5,75.0,4.75,10.5,396.0,698.0,582.87
2016,2,19,9,30,805.0,78.0,4.8,11.0,439.0,721.39,598.64
2016,2,19,9,45,815.5,83.5,4.9,11.5,475.5,733.34,605.62
2016,2,19,10,0,826.0,89.0,5.0,12.0,512.0,742.0,610.14
2016,2,19,10,15,708.5,128.5,4.9,12.0,507.0,692.63,569.7
2016,2,19,10,30,591.0,168.0,4.8,12.0,502.0,635.72,521.7
2016,2,19,10,45,721.5,136.0,4.75,12.0,561.5,684.23,560.1
2016,2,19,11,0,852.0,104.0,4.7,12.0,621.0,723.1,589.86
2016,2,19,11,15,555.5,200.5,4.55,11.5,541.5,593.79,484.07
2016,2,19,11,30,259.0,297.0,4.4,11.0,462.0,465.18,378.04
2016,2,19,11,45,131.5,239.0,4.25,11.0,323.0,309.67,252.4
2016,2,19,12,0,4.0,181.0,4.1,11.0,184.0,163.56,131.31
2016,2,19,12,15,2.5,173.5,3.95,11.0,175.5,155.34,124.65
2016,2,19,12,30,1.0,166.0,3.8,11.0,167.0,147.36,118.03
2016,2,19,12,45,0.5,144.0,3.7,11.0,144.5,127.45,101.56
2016,2,19,13,0,0.0,122.0,3.6,11.0,122.0,107.81,85.3
2016,2,19,13,15,0.0,118.5,3.6,10.5,118.5,104.63,82.88
2016,2,19,13,30,0.0,115.0,3.6,10.0,115.0,101.46,80.47
2016,2,19,13,45,161.5,185.0,3.65,10.0,279.5,204.5,162.04
2016,2,19,14,0,323.0,255.0,3.7,10.0,444.0,282.34,218.76
2016,2,19,14,15,222.0,250.5,3.6,10.0,377.5,240.29,186.55
2016,2,19,14,30,121.0,246.0,3.5,10.0,311.0,204.48,161.25
2016,2,19,14,45,60.5,147.0,3.45,10.0,179.5,126.58,99.72
2016,2,19,15,0,0.0,48.0,3.4,10.0,48.0,42.38,30.93
2016,2,19,15,15,0.0,60.0,3.15,9.5,60.0,53.01,42.32
2016,2,19,15,30,0.0,72.0,2.9,9.0,72.0,63.67,52.13
2016,2,19,15,45,0.0,63.5,2.65,9.0,63.5,56.11,45.43
2016,2,19,16,0,0.0,55.0,2.4,9.0,55.0,48.56,38.68
2016,2,19,16,15,0.0,46.0,2.15,8.5,46.0,40.58,31.52
2016,2,19,16,30,0.0,37.0,1.9,8.0,37.0,32.61,24.26
2016,2,19,16,45,0.0,28.5,1.65,8.0,28.5,25.09,17.25
2016,2,19,17,0,0.0,20.0,1.4,8.0,20.0,17.59,10.2
2016,2,19,17,15,0.0,12.5,1.3,7.5,12.5,10.98,3.87
2016,2,19,17,30,0.0,5.0,1.2,7.0,5.0,4.38,0.0
2016,2,19,17,45,0.0,2.5,1.15,7.0,2.5,2.27,0.0
2016,2,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,20,7,15,137.5,19.5,1.7,2.5,34.5,132.66,72.98
2016,2,20,7,30,275.0,39.0,1.7,3.0,69.0,258.99,215.39
2016,2,20,7,45,342.0,53.0,1.75,3.5,110.0,324.7,277.43
2016,2,20,8,0,409.0,67.0,1.8,4.0,151.0,393.34,338.24
2016,2,20,8,15,451.0,78.5,1.85,4.5,193.5,442.68,380.46
2016,2,20,8,30,493.0,90.0,1.9,5.0,236.0,492.16,420.97
2016,2,20,8,45,534.0,95.5,1.95,6.0,277.0,538.78,456.84
2016,2,20,9,0,575.0,101.0,2.0,7.0,318.0,579.72,487.05
2016,2,20,9,15,625.5,101.0,2.0,7.5,362.5,619.73,516.44
2016,2,20,9,30,676.0,101.0,2.0,8.0,407.0,657.52,542.94
2016,2,20,9,45,640.5,122.5,2.05,8.5,431.5,651.92,535.85
2016,2,20,10,0,605.0,144.0,2.1,9.0,456.0,642.51,525.66
2016,2,20,10,15,664.0,136.0,2.0,9.0,498.0,670.3,545.67
2016,2,20,10,30,723.0,128.0,1.9,9.0,540.0,694.16,561.99
2016,2,20,10,45,808.0,114.5,1.85,9.5,593.5,724.28,582.36
2016,2,20,11,0,893.0,101.0,1.8,10.0,647.0,752.27,600.31
2016,2,20,11,15,751.0,148.5,1.75,10.0,616.0,683.14,545.05
2016,2,20,11,30,609.0,196.0,1.7,10.0,585.0,611.85,488.74
2016,2,20,11,45,602.5,202.0,1.65,10.5,592.0,587.4,468.3
2016,2,20,12,0,596.0,208.0,1.6,11.0,599.0,564.98,448.77
2016,2,20,12,15,437.5,258.0,1.6,11.0,545.5,493.98,392.15
2016,2,20,12,30,279.0,308.0,1.6,11.0,492.0,427.44,339.29
2016,2,20,12,45,409.5,265.5,1.65,11.0,533.0,437.73,346.83
2016,2,20,13,0,540.0,223.0,1.7,11.0,574.0,439.14,345.45
2016,2,20,13,15,729.5,157.0,1.7,11.0,619.5,432.25,335.14
2016,2,20,13,30,919.0,91.0,1.7,11.0,665.0,411.78,311.33
2016,2,20,13,45,913.0,89.0,1.75,11.5,643.0,361.44,265.31
2016,2,20,14,0,907.0,87.0,1.8,12.0,621.0,310.17,218.24
2016,2,20,14,15,896.0,85.0,1.8,12.0,591.5,257.12,170.68
2016,2,20,14,30,885.0,83.0,1.8,12.0,562.0,204.06,125.27
2016,2,20,14,45,870.5,80.5,1.8,12.0,526.5,143.73,79.32
2016,2,20,15,0,856.0,78.0,1.8,12.0,491.0,90.57,50.23
2016,2,20,15,15,835.0,75.0,1.65,11.5,449.5,56.09,44.68
2016,2,20,15,30,814.0,72.0,1.5,11.0,408.0,54.87,43.84
2016,2,20,15,45,788.5,67.5,1.35,11.0,362.5,52.43,41.78
2016,2,20,16,0,763.0,63.0,1.2,11.0,317.0,49.94,39.64
2016,2,20,16,15,718.5,58.0,1.15,10.0,268.5,46.89,37.07
2016,2,20,16,30,674.0,53.0,1.1,9.0,220.0,43.81,34.36
2016,2,20,16,45,607.5,46.0,1.1,8.5,171.5,38.79,29.67
2016,2,20,17,0,541.0,39.0,1.1,8.0,123.0,33.7,24.71
2016,2,20,17,15,416.5,29.5,1.1,7.5,80.0,23.75,15.05
2016,2,20,17,30,292.0,20.0,1.1,7.0,37.0,16.45,2.22
2016,2,20,17,45,146.0,10.0,1.1,7.0,18.5,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,7,15,232.0,16.5,1.3,4.5,43.5,191.58,120.32
2016,2,21,7,30,464.0,33.0,1.5,5.0,87.0,374.22,309.3
2016,2,21,7,45,555.0,40.5,1.7,6.0,136.0,447.59,377.12
2016,2,21,8,0,646.0,48.0,1.9,7.0,185.0,532.31,448.92
2016,2,21,8,15,700.0,53.5,1.9,7.5,235.0,590.06,495.27
2016,2,21,8,30,754.0,59.0,1.9,8.0,285.0,647.16,538.82
2016,2,21,8,45,793.0,62.0,1.9,8.5,334.0,688.86,568.7
2016,2,21,9,0,832.0,65.0,1.9,9.0,383.0,728.48,596.01
2016,2,21,9,15,856.0,68.0,1.9,9.5,428.0,754.23,612.24
2016,2,21,9,30,880.0,71.0,1.9,10.0,473.0,770.42,621.23
2016,2,21,9,45,899.5,72.5,1.95,10.5,512.5,784.82,629.35
2016,2,21,10,0,919.0,74.0,2.0,11.0,552.0,795.9,635.07
2016,2,21,10,15,931.0,75.5,2.0,11.0,585.5,797.75,634.94
2016,2,21,10,30,943.0,77.0,2.0,11.0,619.0,796.0,632.46
2016,2,21,10,45,952.5,78.0,2.0,11.5,645.0,788.17,624.64
2016,2,21,11,0,962.0,79.0,2.0,12.0,671.0,776.69,614.43
2016,2,21,11,15,967.0,79.5,2.0,12.0,689.0,757.88,600.24
2016,2,21,11,30,972.0,80.0,2.0,12.0,707.0,735.62,582.66
2016,2,21,11,45,975.0,80.5,2.05,12.5,717.5,708.67,560.35
2016,2,21,12,0,978.0,81.0,2.1,13.0,728.0,678.52,535.34
2016,2,21,12,15,978.5,81.0,2.15,13.0,729.5,643.34,507.08
2016,2,21,12,30,979.0,81.0,2.2,13.0,731.0,605.38,476.03
2016,2,21,12,45,976.5,81.0,2.25,13.5,724.5,563.28,440.18
2016,2,21,13,0,974.0,81.0,2.3,14.0,718.0,518.96,401.75
2016,2,21,13,15,969.0,80.5,2.35,14.0,703.0,471.14,360.35
2016,2,21,13,30,964.0,80.0,2.4,14.0,688.0,421.72,316.55
2016,2,21,13,45,954.5,80.0,2.45,14.0,664.5,369.92,269.96
2016,2,21,14,0,945.0,80.0,2.5,14.0,641.0,317.37,222.2
2016,2,21,14,15,933.5,78.5,2.5,13.5,610.5,262.71,173.46
2016,2,21,14,30,922.0,77.0,2.5,13.0,580.0,208.02,126.69
2016,2,21,14,45,905.5,75.5,2.5,13.0,543.0,153.03,84.97
2016,2,21,15,0,889.0,74.0,2.5,13.0,506.0,99.0,55.1
2016,2,21,15,15,867.0,71.5,2.25,12.5,463.5,53.59,42.25
2016,2,21,15,30,845.0,69.0,2.0,12.0,421.0,52.64,41.66
2016,2,21,15,45,814.5,65.5,1.75,12.0,374.0,50.88,40.2
2016,2,21,16,0,784.0,62.0,1.5,12.0,327.0,49.12,38.72
2016,2,21,16,15,739.0,57.5,1.45,11.0,277.0,46.44,36.5
2016,2,21,16,30,694.0,53.0,1.4,10.0,227.0,43.76,34.18
2016,2,21,16,45,623.5,46.5,1.35,9.0,177.5,39.18,29.97
2016,2,21,17,0,553.0,40.0,1.3,8.0,128.0,34.56,25.51
2016,2,21,17,15,428.0,30.5,1.3,7.5,83.5,24.55,15.85
2016,2,21,17,30,303.0,21.0,1.3,7.0,39.0,17.28,4.19
2016,2,21,17,45,151.5,10.5,1.35,7.0,19.5,9.55,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,45,94.5,5.5,1.35,4.5,7.5,0.0,0.0
2016,2,22,7,0,189.0,11.0,1.4,5.0,15.0,119.4,0.0
2016,2,22,7,15,348.0,21.5,1.65,5.5,54.0,265.68,180.87
2016,2,22,7,30,507.0,32.0,1.9,6.0,93.0,394.44,326.75
2016,2,22,7,45,588.5,39.0,2.15,7.0,141.5,471.01,396.8
2016,2,22,8,0,670.0,46.0,2.4,8.0,190.0,549.52,463.1
2016,2,22,8,15,721.5,50.5,2.6,8.5,240.5,604.77,508.29
2016,2,22,8,30,773.0,55.0,2.8,9.0,291.0,659.28,550.9
2016,2,22,8,45,804.5,59.0,3.0,9.5,339.0,696.97,578.95
2016,2,22,9,0,836.0,63.0,3.2,10.0,387.0,732.46,604.54
2016,2,22,9,15,860.0,66.0,3.35,10.5,432.0,751.6,616.93
2016,2,22,9,30,884.0,69.0,3.5,11.0,477.0,774.6,632.14
2016,2,22,9,45,900.0,71.5,3.65,11.5,516.0,787.65,639.73
2016,2,22,10,0,916.0,74.0,3.8,12.0,555.0,797.31,644.87
2016,2,22,10,15,928.0,75.5,3.8,12.5,588.0,799.2,643.65
2016,2,22,10,30,940.0,77.0,3.8,13.0,621.0,797.5,639.98
2016,2,22,10,45,948.0,78.5,3.85,13.5,647.0,789.18,631.84
2016,2,22,11,0,956.0,80.0,3.9,14.0,673.0,777.23,621.24
2016,2,22,11,15,961.5,81.0,3.95,14.0,691.5,759.37,607.58
2016,2,22,11,30,967.0,82.0,4.0,14.0,710.0,738.03,590.54
2016,2,22,11,45,969.5,82.5,4.05,14.5,720.0,710.82,567.29
2016,2,22,12,0,972.0,83.0,4.1,15.0,730.0,680.44,541.38
2016,2,22,12,15,973.0,83.0,4.1,15.0,732.0,645.65,512.56
2016,2,22,12,30,974.0,83.0,4.1,15.0,734.0,608.05,480.98
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,566.26,445.53
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,522.26,407.54
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,474.97,365.72
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,426.0,321.6
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,373.94,274.28
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,320.9,225.64
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,266.97,176.66
