Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,212.72,129.62
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,157.07,87.01
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,102.18,55.87
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,53.22,41.57
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,52.0,40.73
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,52.24,41.15
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,52.65,41.7
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,45.86,35.82
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,43.66,33.94
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,40.51,31.06
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,37.44,28.02
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,28.39,19.22
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,19.0,6.43
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,14.55,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,191.94,137.86
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,343.55,287.06
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,419.3,355.83
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,497.61,423.27
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,550.23,466.06
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,602.45,506.18
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,639.31,531.55
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,679.48,558.27
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,738.59,599.41
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,788.6,632.54
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,802.52,638.69
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,813.04,642.84
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,814.79,641.42
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,812.91,637.7
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,803.78,628.52
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,791.01,617.03
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,772.49,602.84
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,750.47,585.62
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,722.74,562.43
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,691.85,536.78
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,656.08,507.31
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,617.56,475.37
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,574.79,439.71
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,530.02,401.84
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,481.7,361.47
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,431.81,318.74
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,379.81,273.4
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,327.12,226.83
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,272.3,178.64
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,217.4,132.15
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,162.34,90.56
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,101.01,53.77
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,57.38,45.01
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,56.2,44.27
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,54.57,43.05
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,52.95,41.81
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,50.0,39.32
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,47.03,36.71
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,39.35,29.74
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,35.7,26.18
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,27.88,18.62
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,19.84,7.87
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,86.91,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,237.55,175.09
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,353.22,289.64
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,431.48,357.44
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,512.51,423.84
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,569.67,467.85
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,626.56,509.78
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,664.78,536.94
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,706.43,566.01
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,732.74,582.66
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,756.18,597.18
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,772.57,605.5
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,785.64,611.53
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,782.26,605.88
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,781.78,602.62
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,774.79,594.97
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,764.27,585.16
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,746.7,571.77
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,725.8,555.37
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,699.67,533.83
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,670.52,510.01
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,636.63,484.71
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,600.1,456.8
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,558.98,424.37
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,515.92,389.44
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,469.59,351.61
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,421.8,311.32
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,371.71,268.07
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,320.78,223.25
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,268.34,177.58
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,209.63,128.24
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,155.58,86.77
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,102.65,55.43
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,58.74,46.2
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,58.03,45.86
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,56.11,44.3
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,54.18,42.7
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,51.33,40.41
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,44.27,34.24
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,39.9,30.25
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,35.46,26.0
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,27.69,18.54
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,19.69,8.57
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,87.15,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,237.43,179.79
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,348.07,286.33
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,422.47,351.35
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,499.27,415.13
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,556.16,459.38
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,612.74,501.1
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,651.63,527.9
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,688.56,552.49
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,715.95,570.09
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,736.63,582.67
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,752.64,591.37
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,765.4,597.76
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,708.84,554.83
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,639.7,501.33
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,705.39,549.76
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,755.08,583.62
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,688.41,531.93
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,615.5,476.26
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,598.19,462.25
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,578.74,446.01
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,594.72,457.24
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,594.75,455.37
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,556.07,422.92
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,514.74,388.14
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,469.66,350.45
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,423.03,310.63
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,373.26,267.06
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,322.67,222.38
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,265.06,173.27
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,212.44,129.23
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,159.51,89.05
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,108.02,58.7
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,61.87,48.47
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,60.91,47.98
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,59.48,46.88
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,52.92,41.25
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,50.12,38.94
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,47.28,36.49
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,42.64,32.31
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,37.91,27.85
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,29.79,20.17
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,21.42,10.33
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,24.87,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,201.67,155.43
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,347.07,286.55
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,421.16,351.34
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,497.42,415.29
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,397.09,332.85
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,263.73,220.51
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,292.77,244.32
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,321.33,266.53
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,301.01,247.61
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,266.0,217.13
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,402.28,328.9
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,537.22,434.18
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,555.23,445.19
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,571.19,455.28
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,601.4,476.62
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,616.96,486.92
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,595.12,468.57
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,564.74,444.33
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,578.73,455.01
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,579.78,455.47
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,597.75,468.99
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,600.17,469.57
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,534.35,416.03
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,474.07,367.18
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,455.11,349.62
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,424.25,320.22
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,361.86,268.89
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,313.33,229.63
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,268.44,186.21
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,217.35,137.3
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,164.17,95.21
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,111.91,62.45
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,63.47,50.53
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,62.18,49.67
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,58.87,46.88
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,55.45,43.97
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,48.07,37.62
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,45.54,35.5
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,40.85,31.23
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,36.05,26.67
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,28.77,19.68
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,21.29,10.97
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,11.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,34.84,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,230.42,182.49
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,404.34,336.36
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,479.26,401.66
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,550.93,460.77
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,605.19,502.32
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,658.59,541.16
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,697.15,567.2
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,733.54,590.79
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,758.29,605.77
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,780.1,618.49
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,793.36,625.01
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,796.79,624.68
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,798.82,624.76
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,797.36,622.55
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,789.29,614.74
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,777.71,604.71
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,760.29,591.86
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,739.48,576.49
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,639.92,498.24
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,532.23,414.32
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,587.12,457.61
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,612.45,475.76
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,542.49,420.51
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,480.66,371.89
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,437.97,336.82
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,397.29,302.54
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,353.65,266.62
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,314.95,235.01
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,277.16,194.96
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,220.55,138.09
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,165.64,94.48
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,111.17,59.71
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,58.73,46.33
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,57.66,45.68
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,55.02,43.56
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,52.29,41.35
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,49.38,38.9
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,46.42,36.34
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,41.57,31.93
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,33.53,24.49
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,27.44,18.61
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,21.25,11.38
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,26.93,16.51
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,45.52,33.46
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,67.42,52.92
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,88.51,71.41
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,110.21,90.38
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,131.89,108.99
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,151.58,125.37
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,171.24,141.42
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,323.68,270.13
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,464.44,383.09
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,416.37,340.99
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,381.47,310.15
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,398.07,322.65
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,413.6,333.99
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,464.6,373.66
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,523.05,417.67
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,557.03,444.09
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,594.68,472.67
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,598.37,474.24
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,597.16,472.01
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,568.99,449.14
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,539.54,425.15
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,493.61,387.97
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,450.65,353.19
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,381.6,298.9
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,324.9,255.05
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,328.8,254.26
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,316.98,238.47
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,276.71,204.44
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,243.56,177.1
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,194.98,135.32
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,144.8,97.32
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,111.49,92.64
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,120.91,101.34
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,113.24,94.88
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,105.34,88.19
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,94.48,78.95
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,83.24,69.16
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,69.25,56.67
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,54.75,43.43
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,40.07,29.76
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,24.92,14.7
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,14.1,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,73.55,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,190.23,88.6
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,305.89,250.8
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,416.87,350.97
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,495.9,419.32
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,572.29,481.6
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,626.6,522.98
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,680.01,561.79
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,720.55,588.64
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,758.95,613.06
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,783.24,627.65
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,804.5,639.96
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,807.8,638.59
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,814.76,640.12
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,816.5,639.52
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,814.7,636.61
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,804.79,626.99
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,791.4,615.2
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,772.94,602.02
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,751.15,586.55
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,725.46,566.31
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,696.45,543.2
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,662.05,516.28
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,624.92,486.7
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,583.78,452.55
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,540.11,415.62
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,492.95,375.38
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,444.17,332.87
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,367.51,273.47
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,319.88,239.72
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,283.33,199.55
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,231.78,144.72
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,177.6,101.58
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,117.21,61.26
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,63.2,49.77
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,55.11,43.02
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,54.66,42.77
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,54.29,42.58
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,51.89,40.64
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,45.22,34.83
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,41.7,31.69
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,38.16,28.36
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,31.42,21.99
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,24.53,14.73
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,12.12,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,89.56,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,226.61,127.96
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,339.04,276.08
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,448.85,373.89
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,517.82,433.37
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,595.7,496.77
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,648.85,537.25
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,700.95,575.31
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,626.15,514.84
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,531.64,436.27
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,681.3,554.11
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,812.17,649.3
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,755.99,604.96
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,681.73,546.79
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,704.65,563.81
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,724.05,577.45
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,771.43,611.59
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,809.81,637.69
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,790.92,623.02
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,768.56,606.34
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,741.12,584.41
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,710.46,559.0
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,674.86,530.38
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,636.49,499.1
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,594.17,464.11
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,549.59,426.53
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,501.64,386.08
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,452.02,343.08
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,399.77,296.24
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,346.42,247.69
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,290.98,197.81
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,235.39,148.8
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,179.13,102.65
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,123.51,65.16
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,68.64,44.66
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,57.77,45.7
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,55.24,43.6
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,46.6,36.05
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,44.29,34.22
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,41.96,32.3
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,38.66,29.34
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,35.36,26.22
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,29.13,20.27
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,22.8,13.66
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,10.3,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,94.49,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,239.35,152.41
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,345.35,281.73
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,450.95,374.36
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,514.04,426.91
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,584.92,482.54
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,504.75,418.03
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,399.68,331.05
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,588.33,481.08
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,755.78,600.64
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,780.46,613.08
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,802.16,624.75
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,806.37,624.1
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,814.4,626.41
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,816.6,627.16
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,815.28,625.68
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,806.09,618.35
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,793.43,608.77
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,775.88,597.46
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,754.96,583.7
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,728.5,563.81
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,699.01,540.83
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,664.58,514.74
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,627.5,485.94
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,548.31,424.06
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,477.45,368.59
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,444.17,342.06
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,411.36,315.18
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,369.07,279.91
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,327.22,244.51
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,287.37,210.23
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,246.25,175.07
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,198.84,134.19
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,145.54,93.32
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,116.75,87.25
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,128.83,107.47
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,104.43,86.71
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,85.24,70.26
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,82.8,68.4
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,80.34,66.42
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,67.9,55.35
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,54.92,43.55
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,42.44,31.94
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,30.34,20.11
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,15.55,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,18.87,7.71
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,60.67,45.85
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,96.79,78.23
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,128.98,106.51
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,160.65,133.71
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,188.97,157.49
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,216.9,180.38
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,370.66,307.57
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,499.03,407.94
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,376.98,307.23
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,252.65,203.9
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,264.25,212.72
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,275.56,220.45
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,319.55,254.52
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,362.07,286.4
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,438.37,343.65
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,498.83,387.03
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,402.53,314.16
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,303.05,237.63
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,301.95,237.77
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,300.63,237.03
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,339.59,267.83
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,374.51,294.84
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,332.31,261.95
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,293.31,231.69
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,282.01,222.57
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,270.65,213.27
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,234.13,184.47
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,205.08,161.78
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,180.41,142.45
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,156.75,123.88
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,149.94,118.7
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,143.07,113.44
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,140.24,111.21
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,143.61,119.9
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,125.33,104.49
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,110.97,92.38
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,96.67,80.35
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,82.22,67.92
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,66.91,54.34
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,51.42,40.33
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,36.89,27.03
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,22.04,13.19
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,11.0,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
