Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,12.5,0.95,10.5,15.0,28.0,0.0
2016,3,4,7,0,56.0,25.0,1.0,11.0,30.0,85.42,58.44
2016,3,4,7,15,94.5,45.0,1.1,11.0,59.0,140.87,113.83
2016,3,4,7,30,133.0,65.0,1.2,11.0,88.0,193.79,161.23
2016,3,4,7,45,150.0,86.0,1.3,11.5,120.0,220.02,184.66
2016,3,4,8,0,167.0,107.0,1.4,12.0,152.0,258.71,217.25
2016,3,4,8,15,181.5,127.0,1.5,12.5,185.0,293.65,245.64
2016,3,4,8,30,196.0,147.0,1.6,13.0,218.0,328.12,272.84
2016,3,4,8,45,137.0,167.5,1.75,13.5,220.5,303.87,250.48
2016,3,4,9,0,78.0,188.0,1.9,14.0,223.0,262.74,214.68
2016,3,4,9,15,79.5,207.5,2.05,14.0,246.0,282.44,230.13
2016,3,4,9,30,81.0,227.0,2.2,14.0,269.0,301.57,244.75
2016,3,4,9,45,46.0,212.5,2.35,14.5,236.5,251.42,202.67
2016,3,4,10,0,11.0,198.0,2.5,15.0,204.0,192.74,153.71
2016,3,4,10,15,12.0,208.0,2.6,15.0,215.0,201.8,160.87
2016,3,4,10,30,13.0,218.0,2.7,15.0,226.0,210.78,167.8
2016,3,4,10,45,19.0,239.5,2.85,15.5,252.0,234.63,186.43
2016,3,4,11,0,25.0,261.0,3.0,16.0,278.0,257.88,204.35
2016,3,4,11,15,12.5,204.5,2.9,15.5,213.0,193.6,152.96
2016,3,4,11,30,0.0,148.0,2.8,15.0,148.0,132.09,103.25
2016,3,4,11,45,0.0,111.0,2.7,15.0,111.0,98.64,76.0
2016,3,4,12,0,0.0,74.0,2.6,15.0,74.0,65.63,48.89
2016,3,4,12,15,0.0,99.5,2.6,15.0,99.5,88.33,67.58
2016,3,4,12,30,0.0,125.0,2.6,15.0,125.0,110.84,85.97
2016,3,4,12,45,0.0,74.5,2.6,15.0,74.5,66.08,49.25
2016,3,4,13,0,0.0,24.0,2.6,15.0,24.0,21.23,12.09
2016,3,4,13,15,0.0,23.5,2.7,14.5,23.5,20.79,11.78
2016,3,4,13,30,0.0,23.0,2.8,14.0,23.0,20.34,11.45
2016,3,4,13,45,0.0,18.5,2.9,14.0,18.5,16.35,8.11
2016,3,4,14,0,0.0,14.0,3.0,14.0,14.0,12.37,4.77
2016,3,4,14,15,0.0,68.5,2.95,13.5,68.5,60.66,45.45
2016,3,4,14,30,0.0,123.0,2.9,13.0,123.0,107.59,84.78
2016,3,4,14,45,0.0,66.0,2.9,13.0,66.0,58.4,43.78
2016,3,4,15,0,0.0,9.0,2.9,13.0,9.0,7.93,1.11
2016,3,4,15,15,0.0,70.5,2.55,13.0,70.5,62.36,47.46
2016,3,4,15,30,0.0,132.0,2.2,13.0,132.0,111.85,93.39
2016,3,4,15,45,0.0,90.0,1.85,13.0,90.0,78.77,64.52
2016,3,4,16,0,0.0,48.0,1.5,13.0,48.0,42.35,32.38
2016,3,4,16,15,0.0,41.5,1.35,12.5,41.5,36.59,27.4
2016,3,4,16,30,0.0,35.0,1.2,12.0,35.0,30.83,22.31
2016,3,4,16,45,0.0,28.0,1.05,12.0,28.0,24.64,16.7
2016,3,4,17,0,0.0,21.0,0.9,12.0,21.0,18.46,11.02
2016,3,4,17,15,0.0,15.0,1.0,11.5,15.0,13.18,6.12
2016,3,4,17,30,0.0,9.0,1.1,11.0,9.0,7.9,1.16
2016,3,4,17,45,0.0,4.5,1.2,11.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,3.4,12.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,2.5,3.55,12.5,2.5,2.19,0.0
2016,3,5,8,0,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,3,5,8,15,0.0,4.0,3.85,13.0,4.0,3.51,0.0
2016,3,5,8,30,0.0,5.0,4.0,13.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,74.5,4.2,13.0,74.5,65.89,50.82
2016,3,5,9,0,0.0,144.0,4.4,13.0,144.0,135.54,109.33
2016,3,5,9,15,60.0,190.0,4.5,13.0,221.5,245.21,201.89
2016,3,5,9,30,120.0,236.0,4.6,13.0,299.0,358.71,294.81
2016,3,5,9,45,60.0,166.0,4.7,13.5,197.5,212.0,173.11
2016,3,5,10,0,0.0,96.0,4.8,14.0,96.0,85.24,65.92
2016,3,5,10,15,2.0,137.0,4.9,14.0,138.0,125.0,98.89
2016,3,5,10,30,4.0,178.0,5.0,14.0,180.0,164.93,131.53
2016,3,5,10,45,13.0,217.0,5.15,14.5,225.5,208.23,166.54
2016,3,5,11,0,22.0,256.0,5.3,15.0,271.0,250.78,200.43
2016,3,5,11,15,12.0,207.5,5.4,15.5,216.0,196.02,155.54
2016,3,5,11,30,2.0,159.0,5.5,16.0,161.0,143.5,112.43
2016,3,5,11,45,1.0,115.0,5.6,16.5,116.0,102.92,79.17
2016,3,5,12,0,0.0,71.0,5.7,17.0,71.0,62.97,46.31
2016,3,5,12,15,0.0,108.5,5.6,16.5,108.5,96.32,73.76
2016,3,5,12,30,0.0,146.0,5.5,16.0,146.0,129.36,100.84
2016,3,5,12,45,25.0,230.5,5.4,16.0,248.5,216.79,171.66
2016,3,5,13,0,50.0,315.0,5.3,16.0,351.0,296.51,234.84
2016,3,5,13,15,51.0,307.5,5.2,15.5,344.0,284.64,225.53
2016,3,5,13,30,52.0,300.0,5.1,15.0,337.0,272.71,216.27
2016,3,5,13,45,26.0,206.5,5.05,15.0,225.0,184.49,145.79
2016,3,5,14,0,0.0,113.0,5.0,15.0,113.0,99.67,77.25
2016,3,5,14,15,0.0,94.0,5.4,14.5,94.0,83.33,64.07
2016,3,5,14,30,0.0,75.0,5.8,14.0,75.0,66.42,50.21
2016,3,5,14,45,0.0,51.5,6.2,14.0,51.5,45.53,32.8
2016,3,5,15,0,0.0,28.0,6.6,14.0,28.0,24.71,15.29
2016,3,5,15,15,0.0,23.5,6.95,13.5,23.5,20.72,12.0
2016,3,5,15,30,0.0,19.0,7.3,13.0,19.0,16.74,9.3
2016,3,5,15,45,0.0,41.5,7.65,13.0,41.5,36.61,27.11
2016,3,5,16,0,0.0,64.0,8.0,13.0,64.0,56.55,45.02
2016,3,5,16,15,0.0,55.5,8.05,12.5,55.5,49.0,38.46
2016,3,5,16,30,0.0,47.0,8.1,12.0,47.0,41.46,31.8
2016,3,5,16,45,0.0,38.0,8.15,12.0,38.0,33.49,24.59
2016,3,5,17,0,0.0,29.0,8.2,12.0,29.0,25.53,17.3
2016,3,5,17,15,0.0,20.5,8.15,12.0,20.5,18.03,10.36
2016,3,5,17,30,0.0,12.0,8.1,12.0,12.0,10.54,3.41
2016,3,5,17,45,0.0,6.0,8.05,12.0,6.0,5.26,0.0
2016,3,5,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,88.5,17.5,1.65,7.5,24.5,69.2,0.0
2016,3,6,7,0,177.0,35.0,1.7,8.0,49.0,198.31,152.83
2016,3,6,7,15,295.0,48.5,1.95,8.5,93.5,295.24,246.37
2016,3,6,7,30,413.0,62.0,2.2,9.0,138.0,400.6,338.57
2016,3,6,7,45,494.0,70.5,2.5,9.5,188.5,482.2,408.11
2016,3,6,8,0,575.0,79.0,2.8,10.0,239.0,564.63,475.33
2016,3,6,8,15,624.5,85.5,2.9,10.0,290.0,621.45,519.77
2016,3,6,8,30,674.0,92.0,3.0,10.0,341.0,677.51,562.39
2016,3,6,8,45,713.5,95.0,3.2,10.5,390.0,720.03,592.97
2016,3,6,9,0,753.0,98.0,3.4,11.0,439.0,760.6,621.54
2016,3,6,9,15,777.0,102.0,3.5,11.0,483.0,787.28,639.99
2016,3,6,9,30,801.0,106.0,3.6,11.0,527.0,806.78,653.09
2016,3,6,9,45,477.0,191.5,3.7,11.0,447.0,628.42,513.43
2016,3,6,10,0,153.0,277.0,3.8,11.0,367.0,420.78,343.12
2016,3,6,10,15,508.0,196.0,3.85,11.0,518.5,643.49,525.67
2016,3,6,10,30,863.0,115.0,3.9,11.0,670.0,834.46,670.45
2016,3,6,10,45,866.5,119.0,4.0,11.5,694.0,824.77,660.15
2016,3,6,11,0,870.0,123.0,4.1,12.0,718.0,811.66,648.96
2016,3,6,11,15,541.0,236.0,4.1,12.0,609.0,653.32,524.56
2016,3,6,11,30,212.0,349.0,4.1,12.0,500.0,487.97,390.96
2016,3,6,11,45,549.0,238.0,4.15,12.0,636.0,619.13,498.29
2016,3,6,12,0,886.0,127.0,4.2,12.0,772.0,715.82,574.28
2016,3,6,12,15,665.5,212.5,4.3,12.0,697.5,621.94,498.1
2016,3,6,12,30,445.0,298.0,4.4,12.0,623.0,533.69,426.81
2016,3,6,12,45,330.5,325.0,4.5,12.0,565.0,466.87,373.26
2016,3,6,13,0,216.0,352.0,4.6,12.0,507.0,410.12,327.51
2016,3,6,13,15,214.0,345.5,4.6,12.0,497.0,387.93,309.21
2016,3,6,13,30,212.0,339.0,4.6,12.0,487.0,365.6,290.48
2016,3,6,13,45,125.5,306.5,4.7,12.0,393.5,293.85,233.79
2016,3,6,14,0,39.0,274.0,4.8,12.0,300.0,236.13,188.98
2016,3,6,14,15,62.5,275.5,4.8,11.5,314.5,236.87,189.21
2016,3,6,14,30,86.0,277.0,4.8,11.0,329.0,234.29,186.4
2016,3,6,14,45,54.5,242.5,4.8,11.0,275.0,197.3,157.58
2016,3,6,15,0,23.0,208.0,4.8,11.0,221.0,172.88,139.37
2016,3,6,15,15,11.5,169.5,4.7,10.5,176.0,141.17,114.22
2016,3,6,15,30,0.0,131.0,4.6,10.0,131.0,111.26,93.93
2016,3,6,15,45,0.0,119.5,4.5,10.0,119.5,101.81,85.84
2016,3,6,16,0,0.0,108.0,4.4,10.0,108.0,92.26,77.57
2016,3,6,16,15,0.0,93.0,4.2,9.5,93.0,79.96,66.87
2016,3,6,16,30,0.0,78.0,4.0,9.0,78.0,67.53,55.88
2016,3,6,16,45,0.0,62.5,3.85,9.0,62.5,54.59,44.12
2016,3,6,17,0,0.0,47.0,3.7,9.0,47.0,41.49,32.07
2016,3,6,17,15,0.0,33.5,3.7,8.5,33.5,29.54,20.97
2016,3,6,17,30,0.0,20.0,3.7,8.0,20.0,17.6,9.79
2016,3,6,17,45,0.0,10.0,3.75,8.0,10.0,8.78,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,6,45,23.5,15.0,2.2,5.5,17.5,35.5,0.0
2016,3,7,7,0,47.0,30.0,2.3,6.0,35.0,76.31,57.42
2016,3,7,7,15,71.5,51.0,2.4,6.0,62.5,121.15,100.14
2016,3,7,7,30,96.0,72.0,2.5,6.0,90.0,164.77,139.96
2016,3,7,7,45,110.5,93.5,2.7,6.0,120.5,201.7,173.03
2016,3,7,8,0,125.0,115.0,2.9,6.0,151.0,238.18,204.88
2016,3,7,8,15,134.0,136.5,3.05,6.0,181.0,269.98,231.84
2016,3,7,8,30,143.0,158.0,3.2,6.0,211.0,301.13,257.67
2016,3,7,8,45,138.0,179.5,3.35,6.5,236.5,320.2,272.08
2016,3,7,9,0,133.0,201.0,3.5,7.0,262.0,338.14,285.33
2016,3,7,9,15,67.0,180.5,3.55,7.0,211.5,239.56,200.96
2016,3,7,9,30,1.0,160.0,3.6,7.0,161.0,148.91,122.1
2016,3,7,9,45,0.5,146.0,3.65,7.5,146.5,133.46,108.65
2016,3,7,10,0,0.0,132.0,3.7,8.0,132.0,118.96,95.98
2016,3,7,10,15,2.5,158.5,3.75,8.0,160.5,145.75,118.39
2016,3,7,10,30,5.0,185.0,3.8,8.0,189.0,172.32,140.37
2016,3,7,10,45,13.0,221.0,3.85,8.5,230.0,211.99,172.86
2016,3,7,11,0,21.0,257.0,3.9,9.0,271.0,250.92,204.23
2016,3,7,11,15,19.0,256.5,3.95,9.0,270.0,246.96,200.62
2016,3,7,11,30,17.0,256.0,4.0,9.0,269.0,243.17,197.31
2016,3,7,11,45,24.0,277.0,4.05,9.0,294.5,265.39,215.36
2016,3,7,12,0,31.0,298.0,4.1,9.0,320.0,291.55,236.41
2016,3,7,12,15,53.0,321.5,4.1,8.5,360.0,321.94,261.42
2016,3,7,12,30,75.0,345.0,4.1,8.0,400.0,349.46,283.9
2016,3,7,12,45,105.0,350.5,4.2,8.0,427.0,363.02,294.75
2016,3,7,13,0,135.0,356.0,4.3,8.0,454.0,373.13,302.55
2016,3,7,13,15,83.5,319.5,4.3,8.0,380.0,309.59,251.13
2016,3,7,13,30,32.0,283.0,4.3,8.0,306.0,251.68,204.42
2016,3,7,13,45,21.0,248.5,4.3,8.5,263.5,220.18,178.6
2016,3,7,14,0,10.0,214.0,4.3,9.0,221.0,186.46,150.95
2016,3,7,14,15,5.0,121.0,4.2,9.0,124.5,107.58,85.57
2016,3,7,14,30,0.0,28.0,4.1,9.0,28.0,24.73,15.59
2016,3,7,14,45,0.0,37.5,4.0,9.0,37.5,33.13,22.87
2016,3,7,15,0,0.0,47.0,3.9,9.0,47.0,41.53,30.15
2016,3,7,15,15,0.0,98.5,3.65,9.0,99.0,86.49,68.77
2016,3,7,15,30,0.0,150.0,3.4,9.0,151.0,125.36,106.72
2016,3,7,15,45,177.5,148.5,3.15,9.0,219.5,112.7,95.75
2016,3,7,16,0,355.0,147.0,2.9,9.0,288.0,106.4,90.42
2016,3,7,16,15,464.5,117.0,2.4,8.5,276.0,82.82,69.65
2016,3,7,16,30,574.0,87.0,1.9,8.0,264.0,64.51,53.34
2016,3,7,16,45,527.0,75.5,1.45,7.5,215.5,57.34,46.93
2016,3,7,17,0,480.0,64.0,1.0,7.0,167.0,49.86,40.02
2016,3,7,17,15,381.0,52.5,1.0,6.5,120.0,41.89,32.42
2016,3,7,17,30,282.0,41.0,1.0,6.0,73.0,31.88,22.64
2016,3,7,17,45,141.0,20.5,1.05,6.0,36.5,16.05,5.2
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,15.0,1.2,3.0,32.0,155.43,3.37
2016,3,8,7,0,367.0,30.0,1.3,4.0,64.0,314.82,255.02
2016,3,8,7,15,472.0,39.0,1.2,4.5,112.0,407.49,343.11
2016,3,8,7,30,577.0,48.0,1.1,5.0,160.0,506.1,426.48
2016,3,8,7,45,630.0,56.0,1.05,5.5,211.0,569.36,476.92
2016,3,8,8,0,683.0,64.0,1.0,6.0,262.0,633.26,524.97
2016,3,8,8,15,699.0,66.5,0.95,6.5,301.5,656.18,539.6
2016,3,8,8,30,715.0,69.0,0.9,7.0,341.0,682.46,556.22
2016,3,8,8,45,750.0,80.5,0.9,8.0,398.0,733.0,589.48
2016,3,8,9,0,785.0,92.0,0.9,9.0,455.0,781.07,619.51
2016,3,8,9,15,805.5,95.5,1.05,9.0,498.5,805.09,636.32
2016,3,8,9,30,826.0,99.0,1.2,9.0,542.0,826.05,651.23
2016,3,8,9,45,643.0,163.0,1.35,9.5,522.5,745.52,592.38
2016,3,8,10,0,460.0,227.0,1.5,10.0,503.0,649.45,517.91
2016,3,8,10,15,669.5,166.5,1.65,10.0,591.5,755.02,600.6
2016,3,8,10,30,879.0,106.0,1.8,10.0,680.0,843.84,663.71
2016,3,8,10,45,889.5,105.5,1.95,10.0,704.5,828.6,652.41
2016,3,8,11,0,900.0,105.0,2.1,10.0,729.0,816.56,644.53
2016,3,8,11,15,533.5,231.0,2.1,10.0,603.5,646.44,514.77
2016,3,8,11,30,167.0,357.0,2.1,10.0,478.0,464.09,369.68
2016,3,8,11,45,140.5,359.0,2.15,10.0,461.5,436.44,348.62
2016,3,8,12,0,114.0,361.0,2.2,10.0,445.0,404.53,323.29
2016,3,8,12,15,131.5,364.0,2.15,10.0,461.0,413.41,330.05
2016,3,8,12,30,149.0,367.0,2.1,10.0,477.0,415.03,330.87
2016,3,8,12,45,80.5,300.0,2.05,10.0,359.5,307.12,245.79
2016,3,8,13,0,12.0,233.0,2.0,10.0,242.0,209.86,168.03
2016,3,8,13,15,13.5,237.5,2.1,10.0,247.5,212.69,170.7
2016,3,8,13,30,15.0,242.0,2.2,10.0,253.0,215.11,172.75
2016,3,8,13,45,98.0,281.0,2.35,10.0,347.0,269.16,215.04
2016,3,8,14,0,181.0,320.0,2.5,10.0,441.0,309.34,244.36
2016,3,8,14,15,123.5,296.5,2.5,9.5,377.5,262.3,207.79
2016,3,8,14,30,66.0,273.0,2.5,9.0,314.0,228.48,182.75
2016,3,8,14,45,100.0,263.0,2.5,9.0,320.5,218.14,173.04
2016,3,8,15,0,134.0,253.0,2.5,9.0,327.0,195.92,154.23
2016,3,8,15,15,88.5,224.0,2.2,8.5,271.5,171.31,138.1
2016,3,8,15,30,43.0,195.0,1.9,8.0,216.0,147.91,126.61
2016,3,8,15,45,48.0,178.5,1.65,8.0,200.0,136.53,116.97
2016,3,8,16,0,53.0,162.0,1.4,8.0,184.0,124.86,106.96
2016,3,8,16,15,47.5,142.0,1.25,7.5,159.5,110.7,94.82
2016,3,8,16,30,42.0,122.0,1.1,7.0,135.0,96.21,82.16
2016,3,8,16,45,34.0,101.0,0.95,7.0,110.0,80.75,68.21
2016,3,8,17,0,26.0,80.0,0.8,7.0,85.0,64.96,53.71
2016,3,8,17,15,13.0,59.5,0.8,6.5,62.0,50.12,39.89
2016,3,8,17,30,0.0,39.0,0.8,6.0,39.0,33.41,24.09
2016,3,8,17,45,0.0,19.5,0.85,6.0,19.5,17.19,6.72
2016,3,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,15.5,1.75,6.5,32.0,148.19,39.61
2016,3,9,7,0,333.0,31.0,1.9,7.0,64.0,295.29,240.09
2016,3,9,7,15,434.5,40.5,1.95,7.0,110.5,385.66,325.19
2016,3,9,7,30,536.0,50.0,2.0,7.0,157.0,481.78,408.7
2016,3,9,7,45,588.5,58.0,2.15,7.5,206.0,543.78,460.05
2016,3,9,8,0,641.0,66.0,2.3,8.0,255.0,606.47,509.66
2016,3,9,8,15,320.5,69.0,2.35,8.0,163.5,358.19,306.97
2016,3,9,8,30,0.0,72.0,2.4,8.0,72.0,63.67,49.69
2016,3,9,8,45,19.5,129.5,2.45,8.5,138.5,137.32,113.54
2016,3,9,9,0,39.0,187.0,2.5,9.0,205.0,227.9,189.24
2016,3,9,9,15,24.5,186.0,2.5,9.5,198.0,197.37,162.3
2016,3,9,9,30,10.0,185.0,2.5,10.0,191.0,181.75,148.14
2016,3,9,9,45,196.0,217.5,2.5,10.5,336.5,396.41,327.19
2016,3,9,10,0,382.0,250.0,2.5,11.0,482.0,596.94,483.47
2016,3,9,10,15,248.5,281.5,2.55,11.5,435.5,512.34,412.4
2016,3,9,10,30,115.0,313.0,2.6,12.0,389.0,402.64,323.21
2016,3,9,10,45,139.5,327.5,2.65,12.5,423.0,442.4,353.83
2016,3,9,11,0,164.0,342.0,2.7,13.0,457.0,467.7,372.32
2016,3,9,11,15,130.0,346.0,2.7,13.0,438.5,436.23,346.64
2016,3,9,11,30,96.0,350.0,2.7,13.0,420.0,397.71,315.87
2016,3,9,11,45,62.5,324.0,2.75,13.5,370.0,342.37,271.67
2016,3,9,12,0,29.0,298.0,2.8,14.0,320.0,290.29,229.84
2016,3,9,12,15,37.0,311.0,2.8,14.0,338.5,302.67,239.7
2016,3,9,12,30,45.0,324.0,2.8,14.0,357.0,313.78,248.3
2016,3,9,12,45,25.5,259.0,2.8,14.5,278.0,241.87,191.11
2016,3,9,13,0,6.0,194.0,2.8,15.0,199.0,173.47,136.35
2016,3,9,13,15,14.5,232.0,2.8,15.0,243.0,208.61,164.66
2016,3,9,13,30,23.0,270.0,2.8,15.0,287.0,241.49,190.66
2016,3,9,13,45,18.5,250.5,2.8,15.5,263.5,221.15,174.21
2016,3,9,14,0,14.0,231.0,2.8,16.0,240.0,201.52,158.52
2016,3,9,14,15,77.0,261.5,2.75,15.5,309.5,231.8,181.07
2016,3,9,14,30,140.0,292.0,2.7,15.0,379.0,250.2,193.19
2016,3,9,14,45,147.0,274.0,2.65,15.0,360.5,225.49,172.99
2016,3,9,15,0,154.0,256.0,2.6,15.0,342.0,200.26,153.43
2016,3,9,15,15,102.0,228.0,2.4,15.0,283.5,174.73,137.16
2016,3,9,15,30,50.0,200.0,2.2,15.0,225.0,151.04,126.04
2016,3,9,15,45,25.0,144.0,2.0,15.0,156.5,114.87,95.26
2016,3,9,16,0,0.0,88.0,1.8,15.0,88.0,76.91,62.48
2016,3,9,16,15,0.0,76.0,1.6,14.5,76.0,66.78,53.89
2016,3,9,16,30,0.0,64.0,1.4,14.0,64.0,56.56,45.03
2016,3,9,16,45,0.0,52.5,1.25,13.5,52.5,46.35,36.03
2016,3,9,17,0,0.0,41.0,1.1,13.0,41.0,36.16,26.87
2016,3,9,17,15,0.0,30.0,1.1,12.5,30.0,26.43,17.96
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,16.71,8.98
2016,3,9,17,45,0.0,10.5,1.1,11.5,10.5,9.22,1.16
2016,3,9,18,0,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,2.2,9.0,15.5,13.65,0.66
2016,3,10,7,0,0.0,31.0,2.4,10.0,31.0,29.36,18.7
2016,3,10,7,15,5.5,51.5,2.55,10.5,53.0,55.77,42.16
2016,3,10,7,30,11.0,72.0,2.7,11.0,75.0,81.02,64.47
2016,3,10,7,45,18.5,92.5,2.85,11.5,98.0,107.24,87.33
2016,3,10,8,0,26.0,113.0,3.0,12.0,121.0,144.52,119.08
2016,3,10,8,15,31.5,133.0,3.25,12.5,144.0,169.37,139.72
2016,3,10,8,30,37.0,153.0,3.5,13.0,167.0,194.0,159.77
2016,3,10,8,45,308.0,142.5,3.8,13.5,286.5,429.26,358.85
2016,3,10,9,0,579.0,132.0,4.1,14.0,406.0,667.14,547.36
2016,3,10,9,15,417.0,187.0,4.25,14.0,394.0,587.63,480.0
2016,3,10,9,30,255.0,242.0,4.4,14.0,382.0,495.27,403.35
2016,3,10,9,45,342.0,241.5,4.55,14.5,442.5,562.1,456.26
2016,3,10,10,0,429.0,241.0,4.7,15.0,503.0,641.6,516.76
2016,3,10,10,15,324.5,278.5,4.75,15.0,483.0,572.86,460.34
2016,3,10,10,30,220.0,316.0,4.8,15.0,463.0,504.48,404.38
2016,3,10,10,45,555.0,211.0,4.85,15.5,597.5,680.36,545.42
2016,3,10,11,0,890.0,106.0,4.9,16.0,732.0,815.83,647.01
2016,3,10,11,15,458.5,198.0,4.8,16.0,521.0,560.1,448.63
2016,3,10,11,30,27.0,290.0,4.7,16.0,310.0,289.61,228.69
2016,3,10,11,45,27.5,292.5,4.65,16.0,313.0,288.34,228.04
2016,3,10,12,0,28.0,295.0,4.6,16.0,316.0,286.91,226.73
2016,3,10,12,15,171.0,323.5,4.5,16.0,451.5,403.48,319.92
2016,3,10,12,30,314.0,352.0,4.4,16.0,587.0,504.42,397.39
2016,3,10,12,45,218.5,357.0,4.35,16.0,519.5,433.84,341.2
2016,3,10,13,0,123.0,362.0,4.3,16.0,452.0,373.05,293.23
2016,3,10,13,15,91.0,341.0,4.1,15.5,407.0,331.12,260.69
2016,3,10,13,30,59.0,320.0,3.9,15.0,362.0,292.36,230.66
2016,3,10,13,45,31.5,249.0,3.7,15.0,271.0,220.63,174.11
2016,3,10,14,0,4.0,178.0,3.5,15.0,180.0,155.53,122.46
2016,3,10,14,15,2.0,107.0,3.25,15.0,108.0,95.02,73.31
2016,3,10,14,30,0.0,36.0,3.0,15.0,36.0,31.82,21.07
2016,3,10,14,45,0.0,40.0,2.75,15.0,40.0,35.35,24.11
2016,3,10,15,0,0.0,44.0,2.5,15.0,44.0,38.88,27.15
2016,3,10,15,15,0.0,34.5,2.25,14.5,34.5,30.45,20.18
2016,3,10,15,30,0.0,25.0,2.0,14.0,25.0,22.04,13.98
2016,3,10,15,45,0.0,19.0,1.75,14.0,19.0,16.74,9.31
2016,3,10,16,0,0.0,13.0,1.5,14.0,13.0,11.44,4.61
2016,3,10,16,15,0.0,11.0,1.3,13.5,11.0,9.67,3.07
2016,3,10,16,30,0.0,9.0,1.1,13.0,9.0,7.91,1.51
2016,3,10,16,45,0.0,7.5,0.95,13.0,7.5,6.58,0.31
2016,3,10,17,0,0.0,6.0,0.8,13.0,6.0,5.26,0.0
2016,3,10,17,15,0.0,4.0,0.9,12.5,4.0,3.51,0.0
2016,3,10,17,30,0.0,2.0,1.0,12.0,2.0,1.75,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.5,1.0,0.87,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.9,9.0,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,11.42,3.91
2016,3,11,7,15,0.0,21.5,4.25,9.0,21.5,18.91,10.66
2016,3,11,7,30,0.0,30.0,4.4,9.0,30.0,26.42,17.38
2016,3,11,7,45,0.0,39.0,4.6,9.0,39.0,34.38,24.44
2016,3,11,8,0,0.0,48.0,4.8,9.0,48.0,42.35,31.41
2016,3,11,8,15,0.0,57.5,4.7,9.0,57.5,50.78,38.68
2016,3,11,8,30,0.0,67.0,4.6,9.0,67.0,59.22,45.88
2016,3,11,8,45,0.0,77.0,4.55,9.0,77.0,68.12,53.4
2016,3,11,9,0,0.0,87.0,4.5,9.0,87.0,77.22,61.02
2016,3,11,9,15,0.0,82.0,4.6,9.0,82.0,72.59,56.87
2016,3,11,9,30,0.0,77.0,4.7,9.0,77.0,68.17,52.92
2016,3,11,9,45,0.0,59.5,4.8,9.0,59.5,52.64,39.53
2016,3,11,10,0,0.0,42.0,4.9,9.0,42.0,37.13,26.2
2016,3,11,10,15,0.0,60.0,5.0,9.0,60.0,53.12,39.76
2016,3,11,10,30,0.0,78.0,5.1,9.0,78.0,69.14,53.27
2016,3,11,10,45,9.5,168.5,5.25,9.5,175.5,159.53,129.12
2016,3,11,11,0,19.0,259.0,5.4,10.0,273.0,251.17,204.14
2016,3,11,11,15,9.5,145.0,5.5,10.0,152.0,136.83,109.59
2016,3,11,11,30,0.0,31.0,5.6,10.0,31.0,27.45,17.61
2016,3,11,11,45,1.0,92.0,5.75,10.5,93.0,82.41,63.82
2016,3,11,12,0,2.0,153.0,5.9,11.0,155.0,137.43,109.37
2016,3,11,12,15,11.5,216.5,5.85,11.0,225.5,199.46,160.48
2016,3,11,12,30,21.0,280.0,5.8,11.0,296.0,259.47,209.27
2016,3,11,12,45,16.5,258.0,5.75,11.0,270.5,235.65,189.78
2016,3,11,13,0,12.0,236.0,5.7,11.0,245.0,212.61,171.02
2016,3,11,13,15,83.5,294.5,5.7,11.0,354.5,290.7,234.41
2016,3,11,13,30,155.0,353.0,5.7,11.0,464.0,355.47,285.2
2016,3,11,13,45,77.5,244.0,5.7,11.0,299.5,234.03,187.58
2016,3,11,14,0,0.0,135.0,5.7,11.0,135.0,118.44,93.95
2016,3,11,14,15,126.5,212.5,5.8,10.5,291.5,204.99,162.04
2016,3,11,14,30,253.0,290.0,5.9,10.0,448.0,267.67,207.99
2016,3,11,14,45,126.5,171.5,6.0,10.0,250.5,155.08,119.84
2016,3,11,15,0,0.0,53.0,6.1,10.0,53.0,46.86,34.48
2016,3,11,15,15,11.0,119.0,5.95,9.5,124.5,103.62,82.86
2016,3,11,15,30,22.0,185.0,5.8,9.0,196.0,150.59,129.07
2016,3,11,15,45,45.5,178.0,5.65,8.5,197.5,136.69,117.31
2016,3,11,16,0,69.0,171.0,5.5,8.0,199.0,130.84,112.67
2016,3,11,16,15,63.5,150.0,5.2,7.5,173.5,116.17,100.0
2016,3,11,16,30,58.0,129.0,4.9,7.0,148.0,101.14,86.8
2016,3,11,16,45,47.0,107.5,4.6,7.0,121.0,85.43,72.58
2016,3,11,17,0,36.0,86.0,4.3,7.0,94.0,69.38,57.81
2016,3,11,17,15,206.0,63.5,4.1,6.5,91.5,49.63,39.52
2016,3,11,17,30,376.0,41.0,3.9,6.0,89.0,33.16,24.03
2016,3,11,17,45,210.5,27.0,3.75,6.0,51.5,21.18,11.27
2016,3,11,18,0,45.0,13.0,3.6,6.0,14.0,11.82,0.0
2016,3,11,18,15,22.5,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,22.0,2.6,5.5,26.5,58.47,33.81
2016,3,12,7,0,80.0,44.0,2.9,6.0,53.0,120.21,97.89
2016,3,12,7,15,122.5,65.5,3.05,6.0,87.5,177.77,150.89
2016,3,12,7,30,165.0,87.0,3.2,6.0,122.0,249.46,214.72
2016,3,12,7,45,194.0,108.0,3.4,6.5,160.0,298.52,257.39
2016,3,12,8,0,223.0,129.0,3.6,7.0,198.0,347.89,299.05
2016,3,12,8,15,257.0,143.0,3.7,7.0,236.0,391.87,335.88
2016,3,12,8,30,291.0,157.0,3.8,7.0,274.0,436.41,372.37
2016,3,12,8,45,481.0,133.5,3.95,7.5,354.0,582.09,492.64
2016,3,12,9,0,671.0,110.0,4.1,8.0,434.0,723.93,602.65
2016,3,12,9,15,581.5,152.0,4.2,8.0,451.0,696.78,579.21
2016,3,12,9,30,492.0,194.0,4.3,8.0,468.0,659.37,546.74
2016,3,12,9,45,265.0,225.0,4.4,8.5,374.0,480.0,398.66
2016,3,12,10,0,38.0,256.0,4.5,9.0,280.0,287.56,235.67
2016,3,12,10,15,53.0,280.5,4.45,9.0,315.5,322.19,264.13
2016,3,12,10,30,68.0,305.0,4.4,9.0,351.0,355.64,290.79
2016,3,12,10,45,41.5,274.5,4.35,9.5,303.0,297.54,242.2
2016,3,12,11,0,15.0,244.0,4.3,10.0,255.0,233.77,189.11
2016,3,12,11,15,14.0,242.5,4.35,10.0,253.0,230.04,185.97
2016,3,12,11,30,13.0,241.0,4.4,10.0,251.0,226.45,182.86
2016,3,12,11,45,11.0,230.5,4.5,10.0,239.5,214.09,172.66
2016,3,12,12,0,9.0,220.0,4.6,10.0,228.0,202.08,162.78
2016,3,12,12,15,18.5,260.0,4.7,10.0,275.0,242.51,195.85
2016,3,12,12,30,28.0,300.0,4.8,10.0,322.0,282.95,228.55
2016,3,12,12,45,167.5,325.5,4.9,10.0,450.5,380.09,307.68
2016,3,12,13,0,307.0,351.0,5.0,10.0,579.0,460.28,370.57
2016,3,12,13,15,154.5,255.5,4.95,10.0,370.5,292.07,235.56
2016,3,12,13,30,2.0,160.0,4.9,10.0,162.0,141.2,112.79
2016,3,12,13,45,2.0,164.5,4.85,10.5,166.5,144.46,115.54
2016,3,12,14,0,2.0,169.0,4.8,11.0,171.0,147.55,118.02
2016,3,12,14,15,5.5,187.0,4.65,11.0,191.0,162.3,130.26
2016,3,12,14,30,9.0,205.0,4.5,11.0,211.0,175.73,141.36
2016,3,12,14,45,15.5,209.5,4.4,11.0,219.0,177.88,143.07
2016,3,12,15,0,22.0,214.0,4.3,11.0,227.0,178.56,143.72
2016,3,12,15,15,27.0,204.5,4.2,10.5,219.0,167.85,135.69
2016,3,12,15,30,32.0,195.0,4.1,10.0,211.0,148.4,126.35
2016,3,12,15,45,16.0,158.5,4.0,10.0,166.5,130.91,111.36
2016,3,12,16,0,0.0,122.0,3.9,10.0,122.0,103.24,87.19
2016,3,12,16,15,0.0,106.0,3.8,9.5,106.0,90.28,76.03
2016,3,12,16,30,0.0,90.0,3.7,9.0,90.0,77.17,64.55
2016,3,12,16,45,0.0,74.0,3.65,9.0,74.0,63.94,52.63
2016,3,12,17,0,0.0,58.0,3.6,9.0,58.0,50.57,40.4
2016,3,12,17,15,0.0,42.5,3.6,9.0,42.5,37.46,28.23
2016,3,12,17,30,0.0,27.0,3.6,9.0,27.0,23.79,15.48
2016,3,12,17,45,0.0,15.5,3.6,9.0,15.5,13.63,5.36
2016,3,12,18,0,0.0,4.0,3.6,9.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,3.6,9.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.0,9.5,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,3.1,10.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,3.1,10.0,12.0,10.53,3.44
2016,3,13,7,30,0.0,17.0,3.1,10.0,17.0,14.94,7.37
2016,3,13,7,45,0.0,22.5,3.15,10.0,22.5,19.79,11.65
2016,3,13,8,0,0.0,28.0,3.2,10.0,28.0,24.65,15.89
2016,3,13,8,15,0.0,33.5,3.25,10.0,33.5,29.52,20.08
2016,3,13,8,30,0.0,39.0,3.3,10.0,39.0,34.39,24.24
2016,3,13,8,45,0.0,68.0,3.4,10.0,68.0,60.12,46.3
2016,3,13,9,0,0.0,97.0,3.5,10.0,97.0,86.75,68.85
2016,3,13,9,15,0.0,98.0,3.6,10.0,98.0,87.39,69.15
2016,3,13,9,30,0.0,99.0,3.7,10.0,99.0,88.14,69.59
2016,3,13,9,45,0.0,94.0,3.85,10.0,94.0,83.39,65.4
2016,3,13,10,0,0.0,89.0,4.0,10.0,89.0,78.9,61.46
2016,3,13,10,15,2.0,136.0,4.05,10.0,137.5,123.89,99.13
2016,3,13,10,30,4.0,183.0,4.1,10.0,186.0,169.34,136.65
2016,3,13,10,45,6.0,197.0,4.15,10.5,201.5,183.4,147.74
2016,3,13,11,0,8.0,211.0,4.2,11.0,217.0,197.2,158.59
2016,3,13,11,15,16.0,248.5,4.3,11.0,260.5,237.16,191.1
2016,3,13,11,30,24.0,286.0,4.4,11.0,304.0,276.11,222.43
2016,3,13,11,45,20.5,277.5,4.55,11.0,293.0,263.57,212.09
2016,3,13,12,0,17.0,269.0,4.7,11.0,282.0,251.46,202.23
2016,3,13,12,15,18.0,272.0,4.85,11.0,286.0,252.85,203.37
2016,3,13,12,30,19.0,275.0,5.0,11.0,290.0,254.03,204.34
2016,3,13,12,45,26.5,292.0,5.15,11.0,312.5,270.92,218.06
2016,3,13,13,0,34.0,309.0,5.3,11.0,335.0,284.59,229.1
2016,3,13,13,15,17.0,224.0,5.15,11.0,237.0,203.37,163.25
2016,3,13,13,30,0.0,139.0,5.0,11.0,139.0,122.41,96.91
2016,3,13,13,45,10.0,195.5,4.9,11.0,202.5,173.41,139.06
2016,3,13,14,0,20.0,252.0,4.8,11.0,266.0,220.64,177.49
2016,3,13,14,15,10.0,159.0,4.7,11.0,166.0,140.8,112.23
2016,3,13,14,30,0.0,66.0,4.6,11.0,66.0,58.44,43.93
2016,3,13,14,45,0.0,78.0,4.5,11.0,78.0,69.09,53.07
2016,3,13,15,0,0.0,90.0,4.4,11.0,90.0,79.75,62.22
2016,3,13,15,15,0.0,95.5,4.25,11.0,95.5,84.2,66.15
2016,3,13,15,30,0.0,101.0,4.1,11.0,101.0,88.33,73.17
2016,3,13,15,45,22.5,134.5,3.95,11.0,144.0,108.76,91.48
2016,3,13,16,0,45.0,168.0,3.8,11.0,187.0,129.22,109.81
2016,3,13,16,15,39.0,147.5,3.65,10.5,162.5,114.82,97.54
2016,3,13,16,30,33.0,127.0,3.5,10.0,138.0,100.08,84.8
2016,3,13,16,45,24.5,106.0,3.4,10.0,113.5,84.68,71.06
2016,3,13,17,0,16.0,85.0,3.3,10.0,89.0,70.86,58.5
2016,3,13,17,15,8.0,64.0,3.25,10.0,66.0,53.97,42.93
2016,3,13,17,30,0.0,43.0,3.2,10.0,43.0,36.88,27.02
2016,3,13,17,45,0.0,25.5,3.2,10.0,25.5,22.27,12.57
2016,3,13,18,0,0.0,8.0,3.2,10.0,8.0,7.28,0.0
2016,3,13,18,15,0.0,4.0,3.05,10.0,4.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,6.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,6.0,12.0,10.91,0.0
2016,3,14,6,45,114.0,29.5,2.35,6.5,44.0,133.41,96.41
2016,3,14,7,0,228.0,47.0,2.5,7.0,76.0,250.37,209.28
2016,3,14,7,15,301.5,63.0,2.55,7.0,120.0,326.78,278.79
2016,3,14,7,30,375.0,79.0,2.6,7.0,164.0,407.26,349.23
2016,3,14,7,45,426.0,92.5,2.7,7.5,211.5,470.2,401.95
2016,3,14,8,0,477.0,106.0,2.8,8.0,259.0,534.28,453.56
2016,3,14,8,15,545.5,103.0,2.85,8.0,305.5,598.86,504.74
2016,3,14,8,30,614.0,100.0,2.9,8.0,352.0,659.49,550.71
2016,3,14,8,45,642.5,106.5,2.95,8.5,397.5,697.07,576.86
2016,3,14,9,0,671.0,113.0,3.0,9.0,443.0,732.63,601.15
2016,3,14,9,15,604.5,147.5,2.95,9.0,465.0,716.23,586.44
2016,3,14,9,30,538.0,182.0,2.9,9.0,487.0,688.92,562.55
2016,3,14,9,45,460.0,222.5,2.9,9.5,495.5,661.62,537.23
2016,3,14,10,0,382.0,263.0,2.9,10.0,504.0,617.27,499.46
2016,3,14,10,15,419.5,264.5,2.85,10.0,541.5,655.01,527.42
2016,3,14,10,30,457.0,266.0,2.8,10.0,579.0,676.87,542.87
