Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,45,504.0,259.0,2.8,10.5,614.5,694.98,555.1
2016,3,14,11,0,551.0,252.0,2.8,11.0,650.0,709.6,564.57
2016,3,14,11,15,556.5,258.0,2.75,11.0,668.0,700.9,556.65
2016,3,14,11,30,562.0,264.0,2.7,11.0,686.0,689.68,547.03
2016,3,14,11,45,359.0,323.0,2.7,11.5,594.0,568.53,451.15
2016,3,14,12,0,156.0,382.0,2.7,12.0,502.0,459.29,363.48
2016,3,14,12,15,233.0,372.0,2.65,12.0,551.0,488.35,386.88
2016,3,14,12,30,310.0,362.0,2.6,12.0,600.0,513.94,406.13
2016,3,14,12,45,283.0,364.0,2.6,12.0,579.5,479.86,378.85
2016,3,14,13,0,256.0,366.0,2.6,12.0,559.0,447.24,352.91
2016,3,14,13,15,144.5,331.5,2.65,12.0,440.0,348.91,276.32
2016,3,14,13,30,33.0,297.0,2.7,12.0,321.0,264.19,210.1
2016,3,14,13,45,32.0,288.0,2.75,12.0,311.0,251.52,200.31
2016,3,14,14,0,31.0,279.0,2.8,12.0,301.0,239.02,190.41
2016,3,14,14,15,129.5,289.0,2.85,12.0,372.5,261.69,205.61
2016,3,14,14,30,228.0,299.0,2.9,12.0,444.0,277.06,213.42
2016,3,14,14,45,293.5,268.5,2.95,12.0,444.5,241.75,181.52
2016,3,14,15,0,359.0,238.0,3.0,12.0,445.0,206.56,151.21
2016,3,14,15,15,300.0,228.5,2.95,11.5,392.5,171.08,129.73
2016,3,14,15,30,241.0,219.0,2.9,11.0,340.0,147.37,124.73
2016,3,14,15,45,472.5,159.0,2.9,11.0,367.5,106.28,89.14
2016,3,14,16,0,704.0,99.0,2.9,11.0,395.0,68.11,55.58
2016,3,14,16,15,663.0,93.0,2.7,10.5,344.5,65.74,53.77
2016,3,14,16,30,622.0,87.0,2.5,10.0,294.0,63.31,51.83
2016,3,14,16,45,562.0,79.0,2.35,9.5,242.0,59.08,48.15
2016,3,14,17,0,502.0,71.0,2.2,9.0,190.0,54.74,44.21
2016,3,14,17,15,411.5,60.0,2.25,8.5,141.5,47.48,37.4
2016,3,14,17,30,321.0,49.0,2.3,8.0,93.0,37.84,28.18
2016,3,14,17,45,193.0,32.5,2.35,7.5,55.5,25.39,15.61
2016,3,14,18,0,65.0,16.0,2.4,7.0,18.0,13.16,0.0
2016,3,14,18,15,32.5,8.0,2.45,6.5,9.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,6.5,1.25,3.5,7.5,0.0,0.0
2016,3,15,6,30,72.0,13.0,1.4,4.0,15.0,55.24,0.0
2016,3,15,6,45,223.0,27.0,1.55,4.5,52.5,217.7,166.91
2016,3,15,7,0,374.0,41.0,1.7,5.0,90.0,342.8,288.75
2016,3,15,7,15,464.5,50.5,1.7,5.5,139.0,430.22,366.37
2016,3,15,7,30,555.0,60.0,1.7,6.0,188.0,521.87,442.8
2016,3,15,7,45,620.0,65.0,1.7,6.5,240.5,591.39,497.51
2016,3,15,8,0,685.0,70.0,1.7,7.0,293.0,661.87,550.41
2016,3,15,8,15,722.5,75.0,1.75,7.5,344.5,705.57,581.21
2016,3,15,8,30,760.0,80.0,1.8,8.0,396.0,753.32,614.28
2016,3,15,8,45,790.5,82.5,1.9,9.0,444.5,790.27,637.82
2016,3,15,9,0,821.0,85.0,2.0,10.0,493.0,824.8,659.2
2016,3,15,9,15,840.0,87.5,2.05,10.5,537.0,846.69,671.95
2016,3,15,9,30,859.0,90.0,2.1,11.0,581.0,865.46,682.56
2016,3,15,9,45,875.0,91.5,2.2,11.5,620.0,869.35,683.18
2016,3,15,10,0,891.0,93.0,2.3,12.0,659.0,877.85,687.34
2016,3,15,10,15,901.0,94.5,2.35,12.0,690.5,877.72,686.29
2016,3,15,10,30,911.0,96.0,2.4,12.0,722.0,874.02,682.98
2016,3,15,10,45,919.5,96.5,2.5,12.5,747.0,864.41,674.86
2016,3,15,11,0,928.0,97.0,2.6,13.0,772.0,851.24,664.39
2016,3,15,11,15,932.5,98.0,2.65,13.0,789.0,831.89,650.5
2016,3,15,11,30,937.0,99.0,2.7,13.0,806.0,809.18,634.31
2016,3,15,11,45,940.5,99.0,2.75,13.5,815.0,781.45,613.42
2016,3,15,12,0,944.0,99.0,2.8,14.0,824.0,750.61,589.65
2016,3,15,12,15,944.5,99.0,2.8,14.0,825.0,714.8,561.73
2016,3,15,12,30,945.0,99.0,2.8,14.0,826.0,676.33,531.29
2016,3,15,12,45,948.0,96.0,2.8,14.5,819.5,634.11,496.51
2016,3,15,13,0,951.0,93.0,2.8,15.0,813.0,589.44,459.12
2016,3,15,13,15,947.5,92.0,2.75,15.0,797.5,541.03,418.63
2016,3,15,13,30,944.0,91.0,2.7,15.0,782.0,491.03,375.81
2016,3,15,13,45,938.0,90.0,2.7,15.0,758.5,438.67,330.14
2016,3,15,14,0,932.0,89.0,2.7,15.0,735.0,385.38,282.62
2016,3,15,14,15,923.5,87.5,2.65,14.5,704.0,330.29,233.38
2016,3,15,14,30,915.0,86.0,2.6,14.0,673.0,274.99,183.92
2016,3,15,14,45,902.5,84.5,2.55,14.0,635.5,219.02,135.48
2016,3,15,15,0,890.0,83.0,2.5,14.0,598.0,163.71,92.51
2016,3,15,15,15,873.0,80.5,2.35,14.0,554.5,108.31,60.01
2016,3,15,15,30,856.0,78.0,2.2,14.0,511.0,56.33,44.19
2016,3,15,15,45,833.5,74.5,2.05,14.0,463.5,54.95,43.17
2016,3,15,16,0,811.0,71.0,1.9,14.0,416.0,53.53,42.06
2016,3,15,16,15,777.5,67.0,1.7,13.0,364.5,51.6,40.66
2016,3,15,16,30,744.0,63.0,1.5,12.0,313.0,49.64,39.18
2016,3,15,16,45,695.0,57.5,1.35,11.5,260.5,46.3,36.3
2016,3,15,17,0,646.0,52.0,1.2,11.0,208.0,42.9,33.25
2016,3,15,17,15,565.5,45.0,1.2,10.0,157.0,34.77,25.81
2016,3,15,17,30,485.0,38.0,1.2,9.0,106.0,30.18,21.33
2016,3,15,17,45,337.5,27.0,1.25,8.5,64.5,21.77,12.74
2016,3,15,18,0,190.0,16.0,1.3,8.0,23.0,13.09,0.0
2016,3,15,18,15,95.0,8.0,1.3,7.5,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,70.5,7.0,1.45,4.0,9.0,6.37,0.0
2016,3,16,6,30,141.0,14.0,1.7,5.0,18.0,98.31,0.0
2016,3,16,6,45,293.0,26.0,1.95,6.0,58.0,262.67,206.19
2016,3,16,7,0,445.0,38.0,2.2,7.0,98.0,389.27,326.76
2016,3,16,7,15,531.5,46.5,2.3,7.5,149.0,474.84,402.15
2016,3,16,7,30,618.0,55.0,2.4,8.0,200.0,564.46,476.31
2016,3,16,7,45,671.5,60.5,2.5,8.5,253.0,622.06,521.73
2016,3,16,8,0,725.0,66.0,2.6,9.0,306.0,686.21,570.28
2016,3,16,8,15,760.5,70.5,2.7,9.5,358.0,733.98,604.51
2016,3,16,8,30,796.0,75.0,2.8,10.0,410.0,780.15,636.63
2016,3,16,8,45,821.5,78.0,2.9,10.5,458.5,813.97,658.88
2016,3,16,9,0,847.0,81.0,3.0,11.0,507.0,845.19,678.97
2016,3,16,9,15,865.0,83.5,2.95,11.5,551.5,866.43,690.6
2016,3,16,9,30,883.0,86.0,2.9,12.0,596.0,876.52,694.22
2016,3,16,9,45,896.5,88.0,2.9,12.5,634.5,886.89,698.59
2016,3,16,10,0,910.0,90.0,2.9,13.0,673.0,893.79,700.61
2016,3,16,10,15,919.5,91.5,2.85,13.5,704.5,893.1,697.06
2016,3,16,10,30,929.0,93.0,2.8,14.0,736.0,888.8,691.22
2016,3,16,10,45,936.0,94.0,2.8,14.5,760.5,878.23,681.58
2016,3,16,11,0,943.0,95.0,2.8,15.0,785.0,864.07,669.66
2016,3,16,11,15,946.5,96.0,2.8,15.0,801.5,843.6,654.72
2016,3,16,11,30,950.0,97.0,2.8,15.0,818.0,819.76,637.53
2016,3,16,11,45,952.5,97.0,2.8,15.5,826.5,790.92,615.69
2016,3,16,12,0,955.0,97.0,2.8,16.0,835.0,758.99,591.31
2016,3,16,12,15,954.5,97.0,2.8,16.0,835.0,722.12,562.9
2016,3,16,12,30,954.0,97.0,2.8,16.0,835.0,682.64,532.02
2016,3,16,12,45,956.5,94.0,2.85,16.5,828.0,639.76,497.26
2016,3,16,13,0,959.0,91.0,2.9,17.0,821.0,594.45,459.85
2016,3,16,13,15,954.5,90.0,2.9,17.0,804.5,545.18,419.17
2016,3,16,13,30,950.0,89.0,2.9,17.0,788.0,494.4,376.17
2016,3,16,13,45,944.0,88.0,2.9,17.0,764.0,441.73,330.54
2016,3,16,14,0,938.0,87.0,2.9,17.0,740.0,388.13,283.04
2016,3,16,14,15,929.0,85.5,2.85,17.0,708.5,332.58,233.28
2016,3,16,14,30,920.0,84.0,2.8,17.0,677.0,276.87,183.49
2016,3,16,14,45,907.5,82.0,2.75,17.0,639.5,220.25,134.84
2016,3,16,15,0,895.0,80.0,2.7,17.0,602.0,164.32,91.5
2016,3,16,15,15,878.0,77.5,2.5,16.5,558.5,108.67,58.71
2016,3,16,15,30,861.0,75.0,2.3,16.0,515.0,62.87,49.52
2016,3,16,15,45,837.5,72.0,2.15,16.0,466.5,53.04,41.13
2016,3,16,16,0,814.0,69.0,2.0,16.0,418.0,51.92,40.3
2016,3,16,16,15,781.5,65.5,1.75,15.5,367.0,50.34,39.12
2016,3,16,16,30,749.0,62.0,1.5,15.0,316.0,48.74,37.89
2016,3,16,16,45,700.5,57.0,1.25,14.5,263.5,45.79,35.4
2016,3,16,17,0,652.0,52.0,1.0,14.0,211.0,42.81,32.77
2016,3,16,17,15,573.5,44.5,1.05,13.0,160.0,37.41,27.85
2016,3,16,17,30,495.0,37.0,1.1,12.0,109.0,29.23,20.25
2016,3,16,17,45,355.0,26.5,1.15,11.5,67.0,21.25,12.27
2016,3,16,18,0,215.0,16.0,1.2,11.0,25.0,13.02,0.0
2016,3,16,18,15,107.5,8.0,1.2,10.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,100.0,7.5,1.2,7.5,11.0,64.26,0.0
2016,3,17,6,30,200.0,15.0,1.3,8.0,22.0,164.17,0.0
2016,3,17,6,45,347.5,26.0,1.45,8.5,64.0,298.83,235.98
2016,3,17,7,0,495.0,37.0,1.6,9.0,106.0,423.89,351.89
2016,3,17,7,15,576.5,44.0,1.75,9.5,157.5,499.54,417.34
2016,3,17,7,30,658.0,51.0,1.9,10.0,209.0,585.91,487.52
2016,3,17,7,45,708.0,56.5,2.05,10.5,262.5,648.22,535.75
2016,3,17,8,0,758.0,62.0,2.2,11.0,316.0,710.48,581.95
2016,3,17,8,15,791.5,66.0,2.2,11.5,368.5,756.65,613.48
2016,3,17,8,30,825.0,70.0,2.2,12.0,421.0,801.11,642.8
2016,3,17,8,45,848.0,73.0,2.25,13.0,470.0,833.23,661.66
2016,3,17,9,0,871.0,76.0,2.3,14.0,519.0,854.54,672.53
2016,3,17,9,15,888.5,78.5,2.25,14.5,563.0,875.67,683.62
2016,3,17,9,30,906.0,81.0,2.2,15.0,607.0,893.61,692.39
2016,3,17,9,45,918.0,83.0,2.15,15.5,646.0,902.76,695.1
2016,3,17,10,0,930.0,85.0,2.1,16.0,685.0,908.36,695.56
2016,3,17,10,15,939.0,86.5,2.05,16.5,716.5,907.16,691.56
2016,3,17,10,30,948.0,88.0,2.0,17.0,748.0,902.29,685.3
2016,3,17,10,45,954.0,89.0,2.0,17.5,773.0,890.66,675.22
2016,3,17,11,0,960.0,90.0,2.0,18.0,798.0,875.42,662.92
2016,3,17,11,15,964.0,91.0,1.95,18.0,814.5,855.01,648.05
2016,3,17,11,30,968.0,92.0,1.9,18.0,831.0,831.15,630.97
2016,3,17,11,45,969.5,92.5,1.9,18.0,839.5,801.6,610.53
2016,3,17,12,0,971.0,93.0,1.9,18.0,848.0,768.95,587.84
2016,3,17,12,15,971.0,93.0,1.85,18.0,848.0,731.86,559.72
2016,3,17,12,30,971.0,93.0,1.8,18.0,848.0,692.09,529.18
2016,3,17,12,45,970.0,92.0,1.8,18.5,840.0,648.3,494.52
2016,3,17,13,0,969.0,91.0,1.8,19.0,832.0,602.28,457.45
2016,3,17,13,15,964.5,90.0,1.75,19.0,815.5,552.5,417.28
2016,3,17,13,30,960.0,89.0,1.7,19.0,799.0,501.19,374.85
2016,3,17,13,45,954.0,88.0,1.7,19.0,775.0,447.99,329.95
2016,3,17,14,0,948.0,87.0,1.7,19.0,751.0,393.83,283.11
2016,3,17,14,15,939.0,85.5,1.65,19.0,719.5,337.71,233.87
2016,3,17,14,30,930.0,84.0,1.6,19.0,688.0,281.42,184.44
2016,3,17,14,45,917.5,82.0,1.55,19.0,649.5,224.21,135.97
2016,3,17,15,0,905.0,80.0,1.5,19.0,611.0,167.68,92.52
2016,3,17,15,15,888.0,78.0,1.4,18.5,567.0,111.78,59.53
2016,3,17,15,30,871.0,76.0,1.3,18.0,523.0,63.6,49.71
2016,3,17,15,45,848.5,73.0,1.25,18.0,474.5,53.76,41.4
2016,3,17,16,0,826.0,70.0,1.2,18.0,426.0,52.67,40.6
2016,3,17,16,15,793.0,66.0,1.1,17.5,374.5,50.71,39.11
2016,3,17,16,30,760.0,62.0,1.0,17.0,323.0,48.7,37.54
2016,3,17,16,45,713.0,57.0,0.95,16.5,269.5,45.75,35.07
2016,3,17,17,0,666.0,52.0,0.9,16.0,216.0,42.76,32.45
2016,3,17,17,15,588.5,45.0,0.9,15.5,164.5,37.81,27.93
2016,3,17,17,30,511.0,38.0,0.9,15.0,113.0,30.03,20.71
2016,3,17,17,45,374.0,27.0,0.95,14.5,70.0,21.63,12.54
2016,3,17,18,0,237.0,16.0,1.0,14.0,27.0,12.96,0.0
2016,3,17,18,15,118.5,8.0,0.95,13.5,13.5,7.28,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,99.0,8.5,2.0,6.5,12.5,64.95,0.0
2016,3,18,6,30,198.0,17.0,2.3,7.0,25.0,168.31,7.95
2016,3,18,6,45,339.5,28.5,2.6,8.0,67.5,298.05,240.15
2016,3,18,7,0,481.0,40.0,2.9,9.0,110.0,420.12,352.44
2016,3,18,7,15,562.5,47.5,2.85,9.5,161.5,502.67,423.78
2016,3,18,7,30,644.0,55.0,2.8,10.0,213.0,588.77,493.73
2016,3,18,7,45,693.5,60.5,2.75,10.5,266.5,644.69,536.51
2016,3,18,8,0,743.0,66.0,2.7,11.0,320.0,706.41,581.69
2016,3,18,8,15,777.0,70.0,2.7,11.0,372.0,752.82,614.87
2016,3,18,8,30,811.0,74.0,2.7,11.0,424.0,797.53,645.97
2016,3,18,8,45,833.5,78.0,2.7,11.5,472.5,830.3,666.47
2016,3,18,9,0,856.0,82.0,2.7,12.0,521.0,860.36,684.72
2016,3,18,9,15,873.5,84.5,2.7,12.0,565.5,873.03,691.58
2016,3,18,9,30,891.0,87.0,2.7,12.0,610.0,890.78,702.32
2016,3,18,9,45,902.0,90.0,2.75,12.5,648.0,900.07,706.18
2016,3,18,10,0,913.0,93.0,2.8,13.0,686.0,905.82,707.75
2016,3,18,10,15,923.0,94.5,2.8,13.5,718.5,905.4,704.78
2016,3,18,10,30,933.0,96.0,2.8,14.0,751.0,901.34,699.49
2016,3,18,10,45,938.5,97.5,2.8,14.5,775.5,889.84,689.21
2016,3,18,11,0,944.0,99.0,2.8,15.0,800.0,874.77,676.69
2016,3,18,11,15,948.5,100.0,2.8,15.0,816.5,854.86,662.2
2016,3,18,11,30,953.0,101.0,2.8,15.0,833.0,831.53,645.43
2016,3,18,11,45,952.5,103.0,2.85,15.0,841.5,802.15,624.74
2016,3,18,12,0,952.0,105.0,2.9,15.0,850.0,769.79,601.49
2016,3,18,12,15,952.0,105.0,2.9,15.0,850.0,733.07,573.18
2016,3,18,12,30,952.0,105.0,2.9,15.0,850.0,693.73,542.38
2016,3,18,12,45,943.5,108.0,2.9,15.5,840.5,649.6,506.34
2016,3,18,13,0,935.0,111.0,2.9,16.0,831.0,603.78,468.35
2016,3,18,13,15,930.5,110.0,2.9,16.0,814.5,555.14,428.28
2016,3,18,13,30,926.0,109.0,2.9,16.0,798.0,505.06,385.98
2016,3,18,13,45,918.5,108.0,2.95,16.0,773.5,452.56,340.77
2016,3,18,14,0,911.0,107.0,3.0,16.0,749.0,399.32,293.83
2016,3,18,14,15,901.5,105.0,3.05,15.5,717.0,344.25,245.16
2016,3,18,14,30,892.0,103.0,3.1,15.0,685.0,289.12,196.2
2016,3,18,14,45,882.5,99.0,3.15,15.0,647.5,225.53,141.45
2016,3,18,15,0,873.0,95.0,3.2,15.0,610.0,168.99,96.56
2016,3,18,15,15,855.0,92.0,3.2,14.5,566.0,113.4,62.19
2016,3,18,15,30,837.0,89.0,3.2,14.0,522.0,63.65,50.58
2016,3,18,15,45,745.5,93.5,3.2,14.0,452.5,68.09,54.7
2016,3,18,16,0,654.0,98.0,3.2,14.0,383.0,66.21,53.22
2016,3,18,16,15,604.0,98.0,3.0,13.0,336.5,68.39,55.55
2016,3,18,16,30,554.0,98.0,2.8,12.0,290.0,71.0,58.25
2016,3,18,16,45,516.5,86.0,2.6,11.5,242.0,63.91,52.1
2016,3,18,17,0,479.0,74.0,2.4,11.0,194.0,56.46,45.45
2016,3,18,17,15,414.5,61.5,2.3,10.0,148.0,48.07,37.82
2016,3,18,17,30,350.0,49.0,2.2,9.0,102.0,39.31,29.57
2016,3,18,17,45,175.0,37.0,2.15,8.5,63.5,28.73,19.13
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,20.91,0.19
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,7.5,11.0,10.01,0.0
2016,3,19,6,30,0.0,22.0,1.7,8.0,22.0,23.96,2.04
2016,3,19,6,45,126.5,37.0,1.95,8.5,56.0,153.51,123.16
2016,3,19,7,0,253.0,52.0,2.2,9.0,90.0,276.51,232.65
2016,3,19,7,15,297.0,69.0,2.25,9.0,131.0,335.87,285.6
2016,3,19,7,30,341.0,86.0,2.3,9.0,172.0,396.89,338.05
2016,3,19,7,45,378.5,99.5,2.35,9.5,214.5,449.33,380.91
2016,3,19,8,0,416.0,113.0,2.4,10.0,257.0,502.29,422.57
2016,3,19,8,15,320.5,148.0,2.4,10.5,269.5,454.8,380.53
2016,3,19,8,30,225.0,183.0,2.4,11.0,282.0,418.79,347.43
2016,3,19,8,45,521.0,133.5,2.45,11.5,394.5,628.28,516.57
2016,3,19,9,0,817.0,84.0,2.5,12.0,507.0,832.0,664.35
2016,3,19,9,15,834.5,87.0,2.5,12.5,550.5,853.21,674.55
2016,3,19,9,30,852.0,90.0,2.5,13.0,594.0,871.27,684.2
2016,3,19,9,45,865.0,92.0,2.5,13.5,631.0,872.97,682.34
2016,3,19,10,0,878.0,94.0,2.5,14.0,668.0,879.45,684.19
2016,3,19,10,15,887.0,95.5,2.5,14.5,699.0,878.43,680.87
2016,3,19,10,30,896.0,97.0,2.5,15.0,730.0,873.92,675.37
2016,3,19,10,45,899.0,100.0,2.5,15.5,753.0,862.46,665.23
2016,3,19,11,0,902.0,103.0,2.5,16.0,776.0,847.58,652.96
2016,3,19,11,15,906.0,104.0,2.5,16.0,792.0,828.11,638.85
2016,3,19,11,30,910.0,105.0,2.5,16.0,808.0,805.39,622.58
2016,3,19,11,45,909.5,106.5,2.55,16.0,815.5,776.66,602.46
2016,3,19,12,0,909.0,108.0,2.6,16.0,823.0,745.1,579.79
2016,3,19,12,15,461.5,181.5,2.65,16.0,544.5,483.17,381.12
2016,3,19,12,30,14.0,255.0,2.7,16.0,266.0,233.8,182.6
2016,3,19,12,45,83.5,321.0,2.75,16.0,386.0,329.16,258.41
2016,3,19,13,0,153.0,387.0,2.8,16.0,506.0,412.32,321.64
2016,3,19,13,15,118.5,371.0,2.8,15.5,462.5,368.96,288.17
2016,3,19,13,30,84.0,355.0,2.8,15.0,419.0,332.56,260.51
2016,3,19,13,45,86.0,343.0,2.8,15.0,406.5,315.05,246.72
2016,3,19,14,0,88.0,331.0,2.8,15.0,394.0,297.41,232.63
2016,3,19,14,15,481.0,214.0,2.8,15.0,532.5,298.89,222.4
2016,3,19,14,30,874.0,97.0,2.8,15.0,671.0,282.62,191.89
2016,3,19,14,45,865.5,93.5,2.8,15.0,634.5,227.84,144.02
2016,3,19,15,0,857.0,90.0,2.8,15.0,598.0,165.42,94.09
2016,3,19,15,15,841.0,87.0,2.85,14.5,555.5,110.9,59.81
2016,3,19,15,30,825.0,84.0,2.9,14.0,513.0,59.8,47.18
2016,3,19,15,45,731.5,93.5,2.95,14.0,448.0,61.35,48.75
2016,3,19,16,0,638.0,103.0,3.0,14.0,383.0,69.55,56.15
2016,3,19,16,15,600.5,98.5,2.85,13.5,337.0,68.54,55.56
2016,3,19,16,30,563.0,94.0,2.7,13.0,291.0,67.58,54.97
2016,3,19,16,45,541.0,80.5,2.6,12.5,245.0,59.26,47.73
2016,3,19,17,0,519.0,67.0,2.5,12.0,199.0,50.48,39.92
2016,3,19,17,15,458.0,56.0,2.4,11.5,152.5,43.22,33.27
2016,3,19,17,30,397.0,45.0,2.3,11.0,106.0,35.64,26.11
2016,3,19,17,45,198.5,37.0,2.2,10.5,67.5,28.73,19.09
2016,3,19,18,0,0.0,29.0,2.1,10.0,29.0,23.8,3.85
2016,3,19,18,15,0.0,14.5,2.1,9.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,8.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.2,9.0,14.0,12.32,0.28
2016,3,20,6,45,0.0,32.5,1.35,9.5,32.5,31.51,20.59
2016,3,20,7,0,0.0,51.0,1.5,10.0,51.0,51.05,38.11
2016,3,20,7,15,7.5,71.5,1.65,10.5,73.5,77.68,61.65
2016,3,20,7,30,15.0,92.0,1.8,11.0,96.0,103.95,84.54
2016,3,20,7,45,21.0,112.5,2.0,11.5,119.0,128.94,105.84
2016,3,20,8,0,27.0,133.0,2.2,12.0,142.0,166.3,137.04
2016,3,20,8,15,78.5,162.0,2.25,12.5,195.0,241.26,200.15
2016,3,20,8,30,130.0,191.0,2.3,13.0,248.0,332.52,274.27
2016,3,20,8,45,225.0,204.0,2.4,13.5,316.0,426.17,349.56
2016,3,20,9,0,320.0,217.0,2.5,14.0,384.0,537.83,435.85
2016,3,20,9,15,584.0,154.5,2.65,14.0,490.5,719.23,576.75
2016,3,20,9,30,848.0,92.0,2.8,14.0,597.0,873.03,686.24
2016,3,20,9,45,858.5,95.0,2.95,14.5,634.0,873.53,683.39
2016,3,20,10,0,869.0,98.0,3.1,15.0,671.0,878.89,685.51
2016,3,20,10,15,673.0,184.5,3.3,15.0,640.5,804.63,632.34
2016,3,20,10,30,477.0,271.0,3.5,15.0,610.0,707.64,557.0
2016,3,20,10,45,271.0,308.0,3.7,15.5,502.0,547.17,432.49
2016,3,20,11,0,65.0,345.0,3.9,16.0,394.0,382.73,301.17
2016,3,20,11,15,33.0,247.5,4.1,16.0,273.0,257.07,203.01
2016,3,20,11,30,1.0,150.0,4.3,16.0,152.0,134.63,104.53
2016,3,20,11,45,0.5,135.5,4.55,16.5,136.5,121.02,93.42
2016,3,20,12,0,0.0,121.0,4.8,17.0,121.0,107.58,82.36
2016,3,20,12,15,4.0,162.5,4.9,16.5,166.0,146.94,114.44
2016,3,20,12,30,8.0,204.0,5.0,16.0,211.0,185.45,145.65
2016,3,20,12,45,19.0,259.0,5.15,16.0,274.0,238.53,188.1
2016,3,20,13,0,30.0,314.0,5.3,16.0,337.0,287.28,226.66
2016,3,20,13,15,19.0,260.5,5.3,15.5,275.0,235.58,186.01
2016,3,20,13,30,8.0,207.0,5.3,15.0,213.0,183.85,145.03
2016,3,20,13,45,4.0,135.0,5.35,15.0,138.0,120.41,93.75
2016,3,20,14,0,0.0,63.0,5.4,15.0,63.0,55.84,40.82
2016,3,20,14,15,0.0,85.5,5.3,14.5,85.5,75.84,57.6
2016,3,20,14,30,0.0,108.0,5.2,14.0,108.0,95.31,73.98
2016,3,20,14,45,0.0,67.0,5.15,14.0,67.0,59.33,44.17
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,22.96,13.74
2016,3,20,15,15,0.0,24.5,4.85,13.5,24.5,21.62,12.7
2016,3,20,15,30,0.0,23.0,4.6,13.0,23.0,20.29,12.41
2016,3,20,15,45,0.0,17.5,4.45,13.0,17.5,15.42,8.12
2016,3,20,16,0,0.0,12.0,4.3,13.0,12.0,10.56,3.82
2016,3,20,16,15,0.0,10.5,4.0,12.5,10.5,9.24,2.67
2016,3,20,16,30,0.0,9.0,3.7,12.0,9.0,7.91,1.51
2016,3,20,16,45,0.0,7.5,3.45,12.0,7.5,6.59,0.32
2016,3,20,17,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,20,17,15,0.0,4.5,2.95,11.5,4.5,3.95,0.0
2016,3,20,17,30,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2016,3,20,17,45,0.0,1.5,2.5,11.0,1.5,1.31,0.0
2016,3,20,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.4,7.5,8.0,7.28,0.0
2016,3,21,6,30,0.0,16.0,1.5,8.0,16.0,14.09,2.71
2016,3,21,6,45,7.0,36.0,1.65,8.5,37.5,40.79,28.8
2016,3,21,7,0,14.0,56.0,1.8,9.0,59.0,67.36,52.72
2016,3,21,7,15,26.0,78.0,2.0,9.0,84.5,108.9,89.47
2016,3,21,7,30,38.0,100.0,2.2,9.0,110.0,142.49,118.98
2016,3,21,7,45,48.0,121.0,2.4,9.5,136.5,172.87,144.9
2016,3,21,8,0,58.0,142.0,2.6,10.0,163.0,203.17,170.18
2016,3,21,8,15,220.0,153.5,2.8,10.0,249.0,379.41,320.06
2016,3,21,8,30,382.0,165.0,3.0,10.0,335.0,547.86,456.58
2016,3,21,8,45,359.5,190.5,3.2,10.5,364.5,542.92,449.39
2016,3,21,9,0,337.0,216.0,3.4,11.0,394.0,552.32,454.05
2016,3,21,9,15,310.0,241.5,3.6,11.0,416.0,555.22,454.3
2016,3,21,9,30,283.0,267.0,3.8,11.0,438.0,555.8,452.83
2016,3,21,9,45,409.0,246.5,4.05,11.5,509.5,653.05,529.14
2016,3,21,10,0,535.0,226.0,4.3,12.0,581.0,734.5,591.81
2016,3,21,10,15,389.0,285.0,4.45,12.0,549.0,645.84,520.1
2016,3,21,10,30,243.0,344.0,4.6,12.0,517.0,558.97,449.42
2016,3,21,10,45,124.0,261.5,4.85,12.0,350.5,365.11,295.95
2016,3,21,11,0,5.0,179.0,5.1,12.0,184.0,165.02,131.32
2016,3,21,11,15,2.5,118.0,5.25,12.0,120.5,107.11,83.78
2016,3,21,11,30,0.0,57.0,5.4,12.0,57.0,50.57,36.73
2016,3,21,11,45,6.5,154.0,5.6,12.5,159.5,142.04,112.43
2016,3,21,12,0,13.0,251.0,5.8,13.0,262.0,232.78,185.85
2016,3,21,12,15,13.0,251.0,5.85,13.0,262.0,231.29,184.48
2016,3,21,12,30,13.0,251.0,5.9,13.0,262.0,229.76,183.23
2016,3,21,12,45,6.5,155.0,6.0,13.0,160.5,140.93,111.09
2016,3,21,13,0,0.0,59.0,6.1,13.0,59.0,52.35,38.05
2016,3,21,13,15,0.0,58.0,5.95,13.0,58.0,51.45,37.36
2016,3,21,13,30,0.0,57.0,5.8,13.0,57.0,50.55,36.64
2016,3,21,13,45,0.0,69.0,5.65,13.0,69.0,61.2,45.57
2016,3,21,14,0,0.0,81.0,5.5,13.0,81.0,71.86,54.52
2016,3,21,14,15,0.0,80.0,5.4,12.5,80.0,70.94,53.95
2016,3,21,14,30,0.0,79.0,5.3,12.0,79.0,70.03,53.4
2016,3,21,14,45,0.0,77.5,5.25,12.0,77.5,68.67,52.38
2016,3,21,15,0,0.0,76.0,5.2,12.0,76.0,67.31,51.38
2016,3,21,15,15,0.0,49.0,5.0,11.5,49.0,43.31,31.28
2016,3,21,15,30,0.0,22.0,4.8,11.0,22.0,19.4,11.74
2016,3,21,15,45,0.0,19.5,4.65,11.0,19.5,17.19,9.8
2016,3,21,16,0,0.0,17.0,4.5,11.0,17.0,14.97,7.86
2016,3,21,16,15,0.0,14.5,4.3,10.5,14.5,12.76,5.92
2016,3,21,16,30,0.0,12.0,4.1,10.0,12.0,10.55,3.96
2016,3,21,16,45,205.5,53.5,3.9,10.0,107.0,37.93,28.91
2016,3,21,17,0,411.0,95.0,3.7,10.0,202.0,70.01,57.89
2016,3,21,17,15,330.0,80.5,3.4,9.5,154.0,60.35,49.01
2016,3,21,17,30,249.0,66.0,3.1,9.0,106.0,50.36,39.56
2016,3,21,17,45,180.0,45.5,2.85,8.5,68.5,35.98,25.78
2016,3,21,18,0,111.0,25.0,2.6,8.0,31.0,19.66,5.65
2016,3,21,18,15,55.5,12.5,2.45,7.5,15.5,11.37,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,124.0,11.5,1.4,4.5,19.5,83.97,0.0
2016,3,22,6,30,248.0,23.0,1.6,5.0,39.0,219.61,143.97
2016,3,22,6,45,381.0,34.0,1.85,6.0,84.5,337.51,280.83
2016,3,22,7,0,514.0,45.0,2.1,7.0,130.0,457.26,386.42
2016,3,22,7,15,589.0,52.0,2.25,7.5,182.5,536.85,453.76
2016,3,22,7,30,664.0,59.0,2.4,8.0,235.0,619.3,520.1
2016,3,22,7,45,711.5,64.0,2.55,8.5,289.0,674.18,562.03
2016,3,22,8,0,759.0,69.0,2.7,9.0,343.0,734.6,606.68
2016,3,22,8,15,791.0,73.0,2.7,9.0,395.5,779.92,638.73
2016,3,22,8,30,823.0,77.0,2.7,9.0,448.0,823.4,668.72
2016,3,22,8,45,608.5,141.5,2.7,9.5,432.0,726.79,592.99
2016,3,22,9,0,394.0,206.0,2.7,10.0,416.0,591.31,483.96
2016,3,22,9,15,649.0,146.0,2.7,10.0,525.0,771.45,623.71
2016,3,22,9,30,904.0,86.0,2.7,10.0,634.0,912.91,723.31
2016,3,22,9,45,614.0,192.0,2.75,10.5,574.5,782.75,624.77
2016,3,22,10,0,324.0,298.0,2.8,11.0,515.0,613.25,490.4
2016,3,22,10,15,321.5,314.0,2.75,11.0,537.5,619.16,494.43
2016,3,22,10,30,319.0,330.0,2.7,11.0,560.0,623.3,496.0
2016,3,22,10,45,386.5,317.5,2.7,11.5,604.5,655.41,519.74
2016,3,22,11,0,454.0,305.0,2.7,12.0,649.0,694.73,547.89
2016,3,22,11,15,279.5,345.0,2.7,12.0,558.5,567.41,448.6
2016,3,22,11,30,105.0,385.0,2.7,12.0,468.0,439.99,347.94
2016,3,22,11,45,142.0,394.0,2.75,12.0,507.0,474.28,375.21
2016,3,22,12,0,179.0,403.0,2.8,12.0,546.0,497.18,392.75
2016,3,22,12,15,250.5,390.5,2.85,12.0,590.5,524.5,414.16
2016,3,22,12,30,322.0,378.0,2.9,12.0,635.0,541.13,426.96
2016,3,22,12,45,193.5,371.5,3.0,12.5,525.5,438.02,345.94
2016,3,22,13,0,65.0,365.0,3.1,13.0,416.0,348.48,275.2
2016,3,22,13,15,306.0,318.5,3.15,13.0,551.5,420.0,331.52
2016,3,22,13,30,547.0,272.0,3.2,13.0,687.0,468.81,366.03
2016,3,22,13,45,747.0,181.0,3.3,13.0,728.5,443.54,341.16
2016,3,22,14,0,947.0,90.0,3.4,13.0,770.0,407.27,304.29
2016,3,22,14,15,938.0,88.5,3.4,12.5,738.0,350.99,253.62
2016,3,22,14,30,929.0,87.0,3.4,12.0,706.0,294.57,202.53
2016,3,22,14,45,651.0,168.0,3.45,12.0,590.5,236.28,162.08
2016,3,22,15,0,373.0,249.0,3.5,12.0,475.0,223.27,163.43
2016,3,22,15,15,190.0,212.0,3.3,12.0,326.5,169.62,129.81
2016,3,22,15,30,7.0,175.0,3.1,12.0,178.0,145.0,121.97
2016,3,22,15,45,125.5,181.0,2.95,12.0,237.5,132.85,111.81
2016,3,22,16,0,244.0,187.0,2.8,12.0,297.0,129.63,109.38
2016,3,22,16,15,154.0,165.5,2.55,11.5,232.0,122.33,103.51
2016,3,22,16,30,64.0,144.0,2.3,11.0,167.0,112.14,94.98
2016,3,22,16,45,56.5,122.5,2.05,10.5,141.0,96.62,81.53
2016,3,22,17,0,49.0,101.0,1.8,10.0,115.0,80.76,67.48
2016,3,22,17,15,286.5,71.5,1.8,9.5,121.5,53.3,42.68
2016,3,22,17,30,524.0,42.0,1.8,9.0,128.0,32.99,24.07
2016,3,22,17,45,395.5,32.0,1.8,8.5,83.0,25.63,16.86
2016,3,22,18,0,267.0,22.0,1.8,8.0,38.0,18.05,5.81
2016,3,22,18,15,133.5,11.0,1.85,7.5,19.0,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,12.0,2.05,3.5,16.0,43.73,0.0
2016,3,23,6,30,110.0,24.0,2.3,4.0,32.0,133.14,92.85
2016,3,23,6,45,165.0,43.0,2.55,4.5,65.5,187.4,157.29
2016,3,23,7,0,220.0,62.0,2.8,5.0,99.0,254.4,219.04
2016,3,23,7,15,252.0,81.0,2.9,5.5,138.0,306.61,265.73
2016,3,23,7,30,284.0,100.0,3.0,6.0,177.0,359.54,311.26
2016,3,23,7,45,307.5,117.0,3.1,7.0,216.5,403.35,346.86
2016,3,23,8,0,331.0,134.0,3.2,8.0,256.0,447.11,381.12
2016,3,23,8,15,395.5,143.5,3.2,8.5,309.5,533.27,449.43
2016,3,23,8,30,460.0,153.0,3.2,9.0,363.0,603.27,503.05
2016,3,23,8,45,596.5,130.5,3.2,9.5,433.0,706.25,581.38
2016,3,23,9,0,733.0,108.0,3.2,10.0,503.0,802.6,650.31
2016,3,23,9,15,813.0,100.5,3.2,10.5,571.0,861.57,689.85
2016,3,23,9,30,893.0,93.0,3.2,11.0,639.0,914.24,724.33
2016,3,23,9,45,906.5,95.0,3.2,11.5,677.5,924.33,728.05
2016,3,23,10,0,920.0,97.0,3.2,12.0,716.0,930.87,729.77
2016,3,23,10,15,928.5,98.5,3.2,12.5,747.5,928.82,725.61
2016,3,23,10,30,937.0,100.0,3.2,13.0,779.0,923.13,719.16
2016,3,23,10,45,944.5,100.5,3.2,13.5,803.5,911.87,709.01
2016,3,23,11,0,952.0,101.0,3.2,14.0,828.0,896.99,696.54
2016,3,23,11,15,955.5,101.5,3.1,14.0,844.5,875.29,680.08
2016,3,23,11,30,959.0,102.0,3.0,14.0,861.0,850.23,661.42
2016,3,23,11,45,961.0,102.5,2.95,14.5,869.0,820.77,638.86
2016,3,23,12,0,963.0,103.0,2.9,15.0,877.0,788.23,614.23
2016,3,23,12,15,962.5,103.0,2.85,15.0,876.5,750.59,585.56
2016,3,23,12,30,962.0,103.0,2.8,15.0,876.0,710.34,554.14
2016,3,23,12,45,954.5,105.5,2.8,15.0,866.0,665.68,518.99
2016,3,23,13,0,947.0,108.0,2.8,15.0,856.0,619.28,481.7
2016,3,23,13,15,942.5,107.0,2.75,15.0,839.0,569.95,441.13
2016,3,23,13,30,938.0,106.0,2.7,15.0,822.0,519.18,398.36
2016,3,23,13,45,928.0,106.5,2.65,15.5,796.0,466.14,352.07
2016,3,23,14,0,918.0,107.0,2.6,16.0,770.0,412.58,304.45
2016,3,23,14,15,908.5,105.0,2.5,15.5,738.0,356.99,255.51
2016,3,23,14,30,899.0,103.0,2.4,15.0,706.0,301.38,206.16
2016,3,23,14,45,883.5,101.5,2.35,15.0,667.0,237.94,151.5
2016,3,23,15,0,868.0,100.0,2.3,15.0,628.0,182.29,106.6
2016,3,23,15,15,783.0,108.5,2.2,15.0,559.0,130.36,75.12
2016,3,23,15,30,698.0,117.0,2.1,15.0,490.0,79.93,64.44
2016,3,23,15,45,742.0,101.5,2.05,15.0,465.5,66.22,52.74
2016,3,23,16,0,786.0,86.0,2.0,15.0,441.0,63.84,50.86
2016,3,23,16,15,752.0,81.5,1.8,14.0,389.0,61.99,49.6
2016,3,23,16,30,718.0,77.0,1.6,13.0,337.0,54.7,43.47
2016,3,23,16,45,665.0,71.5,1.4,12.5,283.0,52.12,41.35
2016,3,23,17,0,612.0,66.0,1.2,12.0,229.0,49.5,39.09
2016,3,23,17,15,535.0,57.5,1.2,11.0,177.5,44.23,34.34
2016,3,23,17,30,458.0,49.0,1.2,10.0,126.0,38.82,29.23
2016,3,23,17,45,329.5,37.0,1.3,9.5,82.0,29.91,20.61
2016,3,23,18,0,201.0,25.0,1.4,9.0,38.0,19.7,7.75
2016,3,23,18,15,100.5,12.5,1.45,8.5,19.0,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,6,15,109.5,13.0,1.35,5.5,21.5,77.56,0.0
2016,3,24,6,30,219.0,26.0,1.6,6.0,43.0,211.77,156.81
2016,3,24,6,45,330.5,39.0,1.85,7.0,86.5,312.04,260.9
2016,3,24,7,0,442.0,52.0,2.1,8.0,130.0,418.31,354.24
2016,3,24,7,15,515.0,61.0,2.05,8.5,181.0,497.62,420.83
2016,3,24,7,30,588.0,70.0,2.0,9.0,232.0,579.64,485.66
2016,3,24,7,45,629.0,78.0,2.0,9.5,284.0,636.63,528.2
2016,3,24,8,0,670.0,86.0,2.0,10.0,336.0,693.31,568.84
2016,3,24,8,15,704.5,92.0,2.05,10.5,387.0,741.14,601.8
2016,3,24,8,30,739.0,98.0,2.1,11.0,438.0,787.48,632.86
2016,3,24,8,45,746.5,109.0,2.15,12.0,483.5,814.43,648.05
2016,3,24,9,0,754.0,120.0,2.2,13.0,529.0,838.29,660.97
2016,3,24,9,15,774.0,123.5,2.2,13.5,572.0,861.21,673.91
2016,3,24,9,30,794.0,127.0,2.2,14.0,615.0,875.87,681.01
2016,3,24,9,45,810.0,129.0,2.2,14.5,653.0,887.78,686.33
2016,3,24,10,0,826.0,131.0,2.2,15.0,691.0,896.27,689.41
2016,3,24,10,15,836.5,133.5,2.15,15.0,722.5,896.93,688.05
2016,3,24,10,30,847.0,136.0,2.1,15.0,754.0,894.06,684.51
2016,3,24,10,45,857.0,136.5,2.1,15.5,778.5,885.12,676.23
2016,3,24,11,0,867.0,137.0,2.1,16.0,803.0,872.65,665.77
2016,3,24,11,15,872.0,138.0,2.1,16.0,819.5,853.13,651.87
2016,3,24,11,30,877.0,139.0,2.1,16.0,836.0,830.35,635.87
2016,3,24,11,45,869.5,145.5,2.1,16.5,842.0,800.31,613.72
2016,3,24,12,0,862.0,152.0,2.1,17.0,848.0,767.76,588.43
2016,3,24,12,15,862.0,152.0,2.1,17.0,848.0,732.09,561.88
2016,3,24,12,30,862.0,152.0,2.1,17.0,848.0,694.05,533.13
2016,3,24,12,45,885.5,137.0,2.15,17.0,845.5,654.61,503.37
2016,3,24,13,0,909.0,122.0,2.2,17.0,843.0,612.29,470.46
2016,3,24,13,15,904.5,121.0,2.2,17.0,826.0,564.44,431.94
2016,3,24,13,30,900.0,120.0,2.2,17.0,809.0,515.24,391.31
2016,3,24,13,45,894.5,118.0,2.25,17.0,785.0,463.69,347.88
2016,3,24,14,0,889.0,116.0,2.3,17.0,761.0,411.31,302.58
2016,3,24,14,15,879.0,114.0,2.3,17.0,729.5,351.4,250.55
2016,3,24,14,30,869.0,112.0,2.3,17.0,698.0,296.38,201.9
2016,3,24,14,45,852.0,111.0,2.3,17.0,659.0,241.18,154.32
2016,3,24,15,0,835.0,110.0,2.3,17.0,620.0,187.38,111.17
