Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,15,816.5,107.0,2.15,16.5,576.5,133.6,75.58
2016,3,24,15,30,798.0,104.0,2.0,16.0,533.0,81.88,56.08
2016,3,24,15,45,761.5,103.5,1.95,16.0,483.0,67.58,53.7
2016,3,24,16,0,725.0,103.0,1.9,16.0,433.0,69.29,55.39
2016,3,24,16,15,690.0,96.5,1.8,15.5,381.5,66.73,53.45
2016,3,24,16,30,655.0,90.0,1.7,15.0,330.0,64.05,51.37
2016,3,24,16,45,622.5,79.5,1.6,14.5,279.5,58.06,46.27
2016,3,24,17,0,590.0,69.0,1.5,14.0,229.0,51.72,40.73
2016,3,24,17,15,517.5,59.5,1.6,13.0,177.5,45.73,35.4
2016,3,24,17,30,445.0,50.0,1.7,12.0,126.0,39.52,29.62
2016,3,24,17,45,347.0,36.5,1.8,11.5,83.0,29.35,19.99
2016,3,24,18,0,249.0,23.0,1.9,11.0,40.0,18.74,7.69
2016,3,24,18,15,124.5,11.5,2.15,10.5,20.0,10.46,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,133.5,14.0,0.95,6.0,24.5,93.39,0.0
2016,3,25,6,30,267.0,28.0,1.0,6.0,49.0,248.33,190.05
2016,3,25,6,45,364.0,41.0,1.1,6.5,93.5,338.48,282.44
2016,3,25,7,0,461.0,54.0,1.2,7.0,138.0,436.05,367.51
2016,3,25,7,15,531.5,62.5,1.35,7.0,189.5,513.83,433.11
2016,3,25,7,30,602.0,71.0,1.5,7.0,241.0,594.02,497.53
2016,3,25,7,45,470.5,104.5,1.7,7.5,253.5,537.32,451.82
2016,3,25,8,0,339.0,138.0,1.9,8.0,266.0,460.6,387.95
2016,3,25,8,15,552.0,115.0,1.95,9.0,357.0,641.49,530.81
2016,3,25,8,30,765.0,92.0,2.0,10.0,448.0,799.96,644.28
2016,3,25,8,45,800.5,91.5,2.05,11.0,498.0,838.29,666.39
2016,3,25,9,0,836.0,91.0,2.1,12.0,548.0,874.14,687.53
2016,3,25,9,15,852.5,93.5,2.1,12.5,591.5,893.84,697.82
2016,3,25,9,30,869.0,96.0,2.1,13.0,635.0,910.31,706.02
2016,3,25,9,45,884.0,97.0,2.15,14.0,673.5,911.98,703.31
2016,3,25,10,0,899.0,98.0,2.2,15.0,712.0,918.78,704.45
2016,3,25,10,15,908.0,99.5,2.2,15.0,743.5,917.27,702.09
2016,3,25,10,30,917.0,101.0,2.2,15.0,775.0,912.18,697.54
2016,3,25,10,45,920.0,104.5,2.25,15.5,798.0,900.46,687.85
2016,3,25,11,0,923.0,108.0,2.3,16.0,821.0,885.23,675.95
2016,3,25,11,15,927.5,109.0,2.3,16.0,837.5,865.27,661.75
2016,3,25,11,30,932.0,110.0,2.3,16.0,854.0,841.97,645.37
2016,3,25,11,45,934.5,110.0,2.35,16.5,862.5,812.95,624.27
2016,3,25,12,0,937.0,110.0,2.4,17.0,871.0,780.93,601.11
2016,3,25,12,15,937.0,110.0,2.4,17.0,870.5,744.34,573.92
2016,3,25,12,30,937.0,110.0,2.4,17.0,870.0,705.18,544.08
2016,3,25,12,45,945.5,103.5,2.45,17.0,864.0,663.07,511.82
2016,3,25,13,0,954.0,97.0,2.5,17.0,858.0,618.17,476.55
2016,3,25,13,15,950.0,96.0,2.5,17.0,841.0,568.92,436.68
2016,3,25,13,30,946.0,95.0,2.5,17.0,824.0,518.16,394.52
2016,3,25,13,45,941.5,93.0,2.5,17.5,800.0,465.1,348.72
2016,3,25,14,0,937.0,91.0,2.5,18.0,776.0,411.04,301.07
2016,3,25,14,15,928.5,89.5,2.45,17.5,744.0,355.37,252.33
2016,3,25,14,30,920.0,88.0,2.4,17.0,712.0,299.53,202.94
2016,3,25,14,45,908.0,86.0,2.4,17.0,673.5,242.71,153.43
2016,3,25,15,0,896.0,84.0,2.4,17.0,635.0,186.56,107.83
2016,3,25,15,15,880.0,81.5,2.35,17.0,590.5,130.63,70.24
2016,3,25,15,30,864.0,79.0,2.3,17.0,546.0,76.26,49.22
2016,3,25,15,45,839.5,77.0,2.25,17.0,497.0,55.68,43.13
2016,3,25,16,0,815.0,75.0,2.2,17.0,448.0,55.45,43.11
2016,3,25,16,15,784.0,71.0,2.05,16.0,396.5,53.68,41.88
2016,3,25,16,30,753.0,67.0,1.9,15.0,345.0,51.86,40.58
2016,3,25,16,45,705.0,62.5,1.8,14.5,291.0,49.48,38.65
2016,3,25,17,0,657.0,58.0,1.7,14.0,237.0,47.1,36.62
2016,3,25,17,15,586.5,51.0,1.7,13.0,185.5,38.77,29.19
2016,3,25,17,30,516.0,44.0,1.7,12.0,134.0,34.36,25.07
2016,3,25,17,45,398.0,33.5,1.75,11.5,88.5,26.65,17.69
2016,3,25,18,0,280.0,23.0,1.8,11.0,43.0,18.68,8.21
2016,3,25,18,15,140.0,11.5,1.85,10.5,21.5,10.46,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,12.5,2.5,6.5,27.5,118.67,0.0
2016,3,26,6,30,353.0,25.0,2.7,7.0,55.0,301.22,237.15
2016,3,26,6,45,459.5,34.0,2.95,8.0,102.0,396.34,332.96
2016,3,26,7,0,566.0,43.0,3.2,9.0,149.0,493.21,417.08
2016,3,26,7,15,629.0,49.0,3.25,9.5,201.0,566.05,477.72
2016,3,26,7,30,692.0,55.0,3.3,10.0,253.0,640.57,536.56
2016,3,26,7,45,732.0,59.5,3.4,10.5,306.0,695.56,577.79
2016,3,26,8,0,772.0,64.0,3.5,11.0,359.0,749.91,617.06
2016,3,26,8,15,800.5,67.5,3.55,11.5,410.0,792.01,645.69
2016,3,26,8,30,829.0,71.0,3.6,12.0,461.0,832.18,672.27
2016,3,26,8,45,847.5,74.5,3.7,13.0,508.5,852.72,682.98
2016,3,26,9,0,866.0,78.0,3.8,14.0,556.0,878.95,697.86
2016,3,26,9,15,881.0,80.0,3.75,14.0,599.0,897.19,708.59
2016,3,26,9,30,896.0,82.0,3.7,14.0,642.0,912.22,717.13
2016,3,26,9,45,904.0,85.0,3.7,14.5,678.5,918.74,718.68
2016,3,26,10,0,912.0,88.0,3.7,15.0,715.0,921.71,717.95
2016,3,26,10,15,920.0,89.5,3.65,15.5,745.5,919.4,713.39
2016,3,26,10,30,928.0,91.0,3.6,16.0,776.0,913.49,706.54
2016,3,26,10,45,935.5,91.0,3.6,16.5,799.5,901.93,696.25
2016,3,26,11,0,943.0,91.0,3.6,17.0,823.0,886.81,683.69
2016,3,26,11,15,946.0,91.5,3.5,17.0,838.5,865.01,667.32
2016,3,26,11,30,949.0,92.0,3.4,17.0,854.0,839.91,648.78
2016,3,26,11,45,952.0,91.0,3.35,17.5,861.5,810.14,626.12
2016,3,26,12,0,955.0,90.0,3.3,18.0,869.0,777.32,601.41
2016,3,26,12,15,954.0,90.5,3.15,18.0,868.5,740.24,573.57
2016,3,26,12,30,953.0,91.0,3.0,18.0,868.0,700.61,542.36
2016,3,26,12,45,939.0,97.0,2.95,18.0,856.0,655.65,507.0
2016,3,26,13,0,925.0,103.0,2.9,18.0,844.0,609.37,469.94
2016,3,26,13,15,920.5,102.5,2.8,18.0,827.0,561.49,430.78
2016,3,26,13,30,916.0,102.0,2.7,18.0,810.0,512.21,389.55
2016,3,26,13,45,673.0,201.5,2.65,18.5,713.5,435.99,328.62
2016,3,26,14,0,430.0,301.0,2.6,19.0,617.0,383.99,288.36
2016,3,26,14,15,646.5,203.5,2.6,18.5,655.5,348.28,253.51
2016,3,26,14,30,863.0,106.0,2.6,18.0,694.0,294.17,200.35
2016,3,26,14,45,680.5,161.5,2.6,18.0,609.0,242.92,162.46
2016,3,26,15,0,498.0,217.0,2.6,18.0,524.0,215.18,147.33
2016,3,26,15,15,576.0,175.5,2.55,17.5,507.0,160.58,104.93
2016,3,26,15,30,654.0,134.0,2.5,17.0,490.0,95.57,66.05
2016,3,26,15,45,617.0,129.5,2.45,17.0,441.5,84.2,67.83
2016,3,26,16,0,580.0,125.0,2.4,17.0,393.0,83.93,67.85
2016,3,26,16,15,466.5,129.5,2.35,16.5,329.0,88.76,72.42
2016,3,26,16,30,353.0,134.0,2.3,16.0,265.0,93.2,76.66
2016,3,26,16,45,476.0,99.5,2.3,15.5,247.5,71.54,57.94
2016,3,26,17,0,599.0,65.0,2.3,15.0,230.0,48.23,37.45
2016,3,26,17,15,527.5,57.0,2.45,14.0,180.0,43.37,33.17
2016,3,26,17,30,456.0,49.0,2.6,13.0,130.0,38.39,28.54
2016,3,26,17,45,338.5,37.5,2.8,12.5,86.0,29.98,20.55
2016,3,26,18,0,221.0,26.0,3.0,12.0,42.0,21.27,10.57
2016,3,26,18,15,110.5,13.0,3.15,11.5,21.0,11.82,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,162.0,14.0,2.55,7.5,29.0,139.85,0.0
2016,3,27,6,30,324.0,28.0,2.7,8.0,58.0,287.28,229.1
2016,3,27,6,45,429.0,38.5,2.9,8.5,104.5,383.12,322.1
2016,3,27,7,0,534.0,49.0,3.1,9.0,151.0,486.45,411.92
2016,3,27,7,15,600.5,55.5,3.1,9.5,204.0,560.89,473.4
2016,3,27,7,30,667.0,62.0,3.1,10.0,257.0,637.57,533.52
2016,3,27,7,45,702.0,69.5,3.1,10.5,309.5,686.32,569.3
2016,3,27,8,0,737.0,77.0,3.1,11.0,362.0,739.68,607.27
2016,3,27,8,15,768.5,81.0,3.2,11.0,414.0,784.45,639.25
2016,3,27,8,30,800.0,85.0,3.3,11.0,466.0,827.35,669.31
2016,3,27,8,45,761.0,101.5,3.4,11.5,493.0,820.32,661.01
2016,3,27,9,0,722.0,118.0,3.5,12.0,520.0,814.42,654.06
2016,3,27,9,15,798.5,108.5,3.6,12.0,585.0,868.17,692.19
2016,3,27,9,30,875.0,99.0,3.7,12.0,650.0,924.59,731.34
2016,3,27,9,45,887.5,101.0,3.85,12.5,688.0,924.86,729.0
2016,3,27,10,0,900.0,103.0,4.0,13.0,726.0,930.39,731.02
2016,3,27,10,15,909.0,105.0,4.05,13.0,757.5,929.23,729.16
2016,3,27,10,30,918.0,107.0,4.1,13.0,789.0,924.46,724.94
2016,3,27,10,45,924.0,108.5,4.2,13.5,813.0,912.95,715.04
2016,3,27,11,0,930.0,110.0,4.3,14.0,837.0,897.91,702.99
2016,3,27,11,15,934.0,111.0,4.3,14.0,853.0,877.25,687.7
2016,3,27,11,30,938.0,112.0,4.3,14.0,869.0,853.25,670.14
2016,3,27,11,45,939.5,113.0,4.35,14.5,877.0,824.12,648.02
2016,3,27,12,0,941.0,114.0,4.4,15.0,885.0,791.99,623.78
2016,3,27,12,15,941.0,114.0,4.4,15.0,885.0,755.09,595.5
2016,3,27,12,30,941.0,114.0,4.4,15.0,885.0,715.63,564.39
2016,3,27,12,45,940.0,113.0,4.4,15.0,876.5,672.31,529.77
2016,3,27,13,0,939.0,112.0,4.4,15.0,868.0,626.89,492.74
2016,3,27,13,15,935.5,111.5,4.4,15.0,851.5,578.68,452.62
2016,3,27,13,30,932.0,111.0,4.4,15.0,835.0,528.95,410.24
2016,3,27,13,45,923.5,110.5,4.45,15.0,810.0,475.83,364.24
2016,3,27,14,0,915.0,110.0,4.5,15.0,785.0,422.1,316.59
2016,3,27,14,15,755.0,162.5,4.5,14.5,703.5,351.56,259.11
2016,3,27,14,30,595.0,215.0,4.5,14.0,622.0,305.61,222.96
2016,3,27,14,45,570.5,207.5,4.55,14.0,581.0,257.28,181.89
2016,3,27,15,0,546.0,200.0,4.6,14.0,540.0,211.57,145.1
2016,3,27,15,15,506.0,197.5,4.55,13.5,495.0,170.62,117.42
2016,3,27,15,30,466.0,195.0,4.5,13.0,450.0,134.14,100.75
2016,3,27,15,45,385.0,191.0,4.5,12.5,389.5,132.02,110.91
2016,3,27,16,0,304.0,187.0,4.5,12.0,329.0,129.83,109.58
2016,3,27,16,15,275.5,168.0,4.35,11.5,285.0,118.71,100.34
2016,3,27,16,30,247.0,149.0,4.2,11.0,241.0,107.12,90.56
2016,3,27,16,45,216.0,131.5,4.1,10.5,203.0,96.01,81.03
2016,3,27,17,0,185.0,114.0,4.0,10.0,165.0,84.47,70.89
2016,3,27,17,15,158.5,91.5,3.95,9.5,129.0,71.42,59.1
2016,3,27,17,30,132.0,69.0,3.9,9.0,93.0,53.26,42.4
2016,3,27,17,45,86.5,48.5,3.85,9.0,62.0,39.3,29.14
2016,3,27,18,0,41.0,28.0,3.8,9.0,31.0,23.33,12.78
2016,3,27,18,15,20.5,14.0,3.75,8.5,15.5,12.73,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,200.0,14.0,3.5,4.5,33.5,165.48,14.94
2016,3,28,6,30,400.0,28.0,3.7,5.0,67.0,338.08,276.71
2016,3,28,6,45,513.0,36.0,3.95,5.5,117.5,432.56,369.0
2016,3,28,7,0,626.0,44.0,4.2,6.0,168.0,542.62,465.08
2016,3,28,7,15,686.5,49.5,4.4,6.5,222.5,615.2,526.35
2016,3,28,7,30,747.0,55.0,4.6,7.0,277.0,689.13,585.91
2016,3,28,7,45,789.0,58.5,4.8,7.5,332.5,746.02,629.69
2016,3,28,8,0,831.0,62.0,5.0,8.0,388.0,802.2,671.55
2016,3,28,8,15,857.5,65.0,5.05,8.0,440.5,834.75,694.62
2016,3,28,8,30,884.0,68.0,5.1,8.0,493.0,873.47,722.14
2016,3,28,8,45,904.0,70.5,5.15,8.5,542.5,903.32,741.22
2016,3,28,9,0,924.0,73.0,5.2,9.0,592.0,930.29,758.01
2016,3,28,9,15,937.5,75.0,5.2,9.0,636.0,947.58,768.64
2016,3,28,9,30,951.0,77.0,5.2,9.0,680.0,961.45,776.87
2016,3,28,9,45,960.5,78.5,5.25,9.5,717.5,967.5,778.42
2016,3,28,10,0,970.0,80.0,5.3,10.0,755.0,969.86,777.47
2016,3,28,10,15,977.0,81.0,5.3,10.0,786.0,965.66,773.04
2016,3,28,10,30,984.0,82.0,5.3,10.0,817.0,957.7,766.09
2016,3,28,10,45,987.5,83.5,5.35,10.5,840.5,943.5,753.68
2016,3,28,11,0,991.0,85.0,5.4,11.0,864.0,925.64,738.79
2016,3,28,11,15,994.0,85.5,5.45,11.0,879.5,902.75,721.74
2016,3,28,11,30,997.0,86.0,5.5,11.0,895.0,876.39,702.21
2016,3,28,11,45,733.5,210.0,5.55,11.0,808.0,769.05,619.27
2016,3,28,12,0,470.0,334.0,5.6,11.0,721.0,657.31,528.0
2016,3,28,12,15,732.0,211.5,5.55,11.0,814.0,705.45,569.09
2016,3,28,12,30,994.0,89.0,5.5,11.0,907.0,729.72,589.54
2016,3,28,12,45,756.0,200.5,5.45,11.0,819.0,638.67,513.65
2016,3,28,13,0,518.0,312.0,5.4,11.0,731.0,557.74,446.4
2016,3,28,13,15,271.5,307.0,5.3,11.0,526.5,397.0,318.3
2016,3,28,13,30,25.0,302.0,5.2,11.0,322.0,270.8,217.03
2016,3,28,13,45,312.5,272.5,5.1,11.0,505.0,348.79,277.22
2016,3,28,14,0,600.0,243.0,5.0,11.0,688.0,404.54,313.94
2016,3,28,14,15,563.5,241.5,4.85,11.0,645.0,354.26,270.03
2016,3,28,14,30,527.0,240.0,4.7,11.0,602.0,307.39,229.48
2016,3,28,14,45,263.5,177.5,4.6,11.0,358.5,184.58,137.49
2016,3,28,15,0,0.0,115.0,4.5,11.0,115.0,100.89,79.61
2016,3,28,15,15,378.0,110.0,4.3,11.0,318.5,99.11,63.58
2016,3,28,15,30,756.0,105.0,4.1,11.0,522.0,88.82,58.32
2016,3,28,15,45,791.5,91.5,3.95,11.0,493.5,65.39,52.79
2016,3,28,16,0,827.0,78.0,3.8,11.0,465.0,57.45,45.91
2016,3,28,16,15,796.5,74.0,3.4,10.5,412.5,55.77,44.67
2016,3,28,16,30,766.0,70.0,3.0,10.0,360.0,54.03,43.35
2016,3,28,16,45,725.0,64.5,2.7,9.5,306.0,50.95,40.76
2016,3,28,17,0,684.0,59.0,2.4,9.0,252.0,47.77,37.99
2016,3,28,17,15,616.5,52.5,2.3,8.5,199.0,39.81,30.73
2016,3,28,17,30,549.0,46.0,2.2,8.0,146.0,35.85,26.93
2016,3,28,17,45,436.0,36.0,2.1,7.5,99.0,28.63,19.93
2016,3,28,18,0,323.0,26.0,2.0,7.0,52.0,21.18,11.57
2016,3,28,18,15,161.5,13.0,2.05,6.5,26.0,11.82,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,6,15,210.5,14.0,2.0,3.5,35.0,174.2,56.82
2016,3,29,6,30,421.0,28.0,2.4,4.0,70.0,344.98,285.23
2016,3,29,6,45,525.0,35.5,2.8,5.0,120.5,442.43,376.7
2016,3,29,7,0,629.0,43.0,3.2,6.0,171.0,545.95,465.62
2016,3,29,7,15,688.0,48.5,3.35,6.5,225.5,617.5,524.78
2016,3,29,7,30,747.0,54.0,3.5,7.0,280.0,690.4,582.16
2016,3,29,7,45,787.0,58.0,3.65,7.5,335.0,746.38,623.99
2016,3,29,8,0,827.0,62.0,3.8,8.0,390.0,801.58,663.86
2016,3,29,8,15,853.5,65.0,3.7,8.5,442.5,834.04,684.23
2016,3,29,8,30,880.0,68.0,3.6,9.0,495.0,872.73,708.8
2016,3,29,8,45,899.0,70.5,3.55,9.5,544.0,901.65,725.91
2016,3,29,9,0,918.0,73.0,3.5,10.0,593.0,927.68,740.76
2016,3,29,9,15,932.0,75.0,3.35,10.5,637.0,945.37,748.82
2016,3,29,9,30,946.0,77.0,3.2,11.0,681.0,959.66,754.45
2016,3,29,9,45,956.0,79.0,3.05,11.5,719.5,966.72,755.03
2016,3,29,10,0,966.0,81.0,2.9,12.0,758.0,970.09,753.17
2016,3,29,10,15,973.5,82.0,2.85,12.0,789.0,966.3,748.77
2016,3,29,10,30,981.0,83.0,2.8,12.0,820.0,958.77,742.03
2016,3,29,10,45,985.5,84.5,2.75,12.5,843.5,945.4,730.11
2016,3,29,11,0,990.0,86.0,2.7,13.0,867.0,928.35,715.89
2016,3,29,11,15,993.0,86.5,2.65,13.0,883.0,905.4,699.09
2016,3,29,11,30,996.0,87.0,2.6,13.0,899.0,879.01,680.03
2016,3,29,11,45,996.0,88.0,2.6,13.0,906.0,847.47,657.82
2016,3,29,12,0,996.0,89.0,2.6,13.0,913.0,812.86,633.44
2016,3,29,12,15,995.5,89.0,2.6,13.0,912.0,774.07,605.71
2016,3,29,12,30,995.0,89.0,2.6,13.0,911.0,732.61,573.83
2016,3,29,12,45,720.0,212.5,2.6,13.5,804.0,628.67,491.18
2016,3,29,13,0,445.0,336.0,2.6,14.0,697.0,536.97,418.04
2016,3,29,13,15,711.0,213.0,2.55,14.0,776.5,546.92,425.32
2016,3,29,13,30,977.0,90.0,2.5,14.0,856.0,536.95,413.72
2016,3,29,13,45,968.0,90.0,2.5,14.0,829.5,482.11,366.65
2016,3,29,14,0,959.0,90.0,2.5,14.0,803.0,426.63,318.07
2016,3,29,14,15,541.0,210.5,2.45,13.5,609.5,325.85,243.68
2016,3,29,14,30,123.0,331.0,2.4,13.0,416.0,281.66,219.45
2016,3,29,14,45,123.0,312.5,2.4,13.0,393.5,256.18,199.02
2016,3,29,15,0,123.0,294.0,2.4,13.0,371.0,231.01,179.09
2016,3,29,15,15,312.5,240.0,2.3,13.0,418.0,192.16,141.6
2016,3,29,15,30,502.0,186.0,2.2,13.0,465.0,131.77,96.44
2016,3,29,15,45,464.0,176.5,2.15,13.0,416.5,114.58,95.28
2016,3,29,16,0,426.0,167.0,2.1,13.0,368.0,110.75,92.3
2016,3,29,16,15,491.0,134.5,1.9,12.5,341.0,91.91,76.23
2016,3,29,16,30,556.0,102.0,1.7,12.0,314.0,71.85,58.86
2016,3,29,16,45,515.5,93.0,1.55,11.5,267.0,67.47,55.23
2016,3,29,17,0,475.0,84.0,1.4,11.0,220.0,61.55,50.09
2016,3,29,17,15,513.5,64.5,1.4,10.0,184.0,49.24,39.08
2016,3,29,17,30,552.0,45.0,1.4,9.0,148.0,34.91,26.0
2016,3,29,17,45,435.5,36.0,1.45,8.0,100.5,28.52,19.85
2016,3,29,18,0,319.0,27.0,1.5,7.0,53.0,21.99,12.53
2016,3,29,18,15,159.5,13.5,1.6,6.5,26.5,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,2.05,5.5,34.0,145.96,68.84
2016,3,30,6,30,301.0,36.0,2.3,6.0,68.0,284.19,234.72
2016,3,30,6,45,401.5,47.0,2.6,7.0,115.5,378.87,321.69
2016,3,30,7,0,502.0,58.0,2.9,8.0,163.0,479.96,408.83
2016,3,30,7,15,567.0,66.0,2.95,8.0,215.5,555.23,471.44
2016,3,30,7,30,632.0,74.0,3.0,8.0,268.0,632.47,532.95
2016,3,30,7,45,679.5,79.0,3.05,8.5,322.0,692.68,577.81
2016,3,30,8,0,727.0,84.0,3.1,9.0,376.0,752.71,621.02
2016,3,30,8,15,757.5,88.0,3.05,9.5,427.5,791.02,646.07
2016,3,30,8,30,788.0,92.0,3.0,10.0,479.0,832.99,673.33
2016,3,30,8,45,813.5,94.5,3.0,10.5,527.5,866.41,694.06
2016,3,30,9,0,839.0,97.0,3.0,11.0,576.0,897.15,712.64
2016,3,30,9,15,855.5,99.5,3.0,11.5,619.5,916.73,723.11
2016,3,30,9,30,872.0,102.0,3.0,12.0,663.0,933.04,731.37
2016,3,30,9,45,885.5,103.0,3.05,12.5,701.0,932.77,728.46
2016,3,30,10,0,899.0,104.0,3.1,13.0,739.0,937.99,729.75
2016,3,30,10,15,908.0,106.0,3.1,13.0,769.5,936.7,727.56
2016,3,30,10,30,917.0,108.0,3.1,13.0,800.0,931.82,723.08
2016,3,30,10,45,923.0,109.0,3.1,13.5,823.5,919.66,712.39
2016,3,30,11,0,929.0,110.0,3.1,14.0,847.0,904.01,699.49
2016,3,30,11,15,932.5,110.5,3.05,14.0,862.5,882.34,683.49
2016,3,30,11,30,936.0,111.0,3.0,14.0,878.0,857.4,665.33
2016,3,30,11,45,937.5,111.5,3.0,14.5,885.5,827.75,643.05
2016,3,30,12,0,939.0,112.0,3.0,15.0,893.0,795.16,618.75
2016,3,30,12,15,939.0,112.0,3.0,15.0,892.0,758.27,591.52
2016,3,30,12,30,939.0,112.0,3.0,15.0,891.0,718.85,561.15
2016,3,30,12,45,940.0,109.5,3.0,15.0,883.0,675.51,527.3
2016,3,30,13,0,941.0,107.0,3.0,15.0,875.0,629.97,490.97
2016,3,30,13,15,697.0,212.5,3.0,15.0,775.0,540.69,420.01
2016,3,30,13,30,453.0,318.0,3.0,15.0,675.0,469.57,363.62
2016,3,30,13,45,687.5,210.0,3.0,15.0,733.0,454.35,348.11
2016,3,30,14,0,922.0,102.0,3.0,15.0,791.0,424.51,317.09
2016,3,30,14,15,913.0,100.5,3.0,15.0,758.5,369.25,267.73
2016,3,30,14,30,904.0,99.0,3.0,15.0,726.0,313.92,217.93
2016,3,30,14,45,892.0,96.5,3.05,15.0,687.5,257.4,167.98
2016,3,30,15,0,880.0,94.0,3.1,15.0,649.0,201.61,121.38
2016,3,30,15,15,863.0,91.5,3.15,14.5,604.5,137.68,74.99
2016,3,30,15,30,846.0,89.0,3.2,14.0,560.0,83.72,49.55
2016,3,30,15,45,823.5,85.5,3.3,14.0,511.0,61.04,48.31
2016,3,30,16,0,801.0,82.0,3.4,14.0,462.0,59.98,47.57
2016,3,30,16,15,770.0,77.5,3.45,13.5,409.5,58.04,46.12
2016,3,30,16,30,739.0,73.0,3.5,13.0,357.0,56.03,44.59
2016,3,30,16,45,694.0,68.0,3.6,12.5,303.5,53.46,42.5
2016,3,30,17,0,649.0,63.0,3.7,12.0,250.0,46.42,36.3
2016,3,30,17,15,581.5,56.0,3.8,11.0,198.0,42.3,32.65
2016,3,30,17,30,514.0,49.0,3.9,10.0,146.0,38.07,28.71
2016,3,30,17,45,400.0,39.0,4.0,9.5,99.5,30.98,21.89
2016,3,30,18,0,286.0,29.0,4.1,9.0,53.0,23.68,14.0
2016,3,30,18,15,143.0,14.5,4.1,8.5,26.5,13.19,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,19.0,2.3,7.0,36.5,155.31,89.41
2016,3,31,6,30,318.0,38.0,2.5,7.0,73.0,298.74,247.46
2016,3,31,6,45,411.5,49.5,2.7,7.5,120.5,390.27,331.22
2016,3,31,7,0,505.0,61.0,2.9,8.0,168.0,487.56,415.28
2016,3,31,7,15,568.5,69.0,2.9,8.0,221.0,562.11,476.86
2016,3,31,7,30,632.0,77.0,2.9,8.0,274.0,638.43,537.16
2016,3,31,7,45,679.5,81.5,2.95,8.5,328.0,698.16,581.41
2016,3,31,8,0,727.0,86.0,3.0,9.0,382.0,757.65,624.01
2016,3,31,8,15,757.5,90.5,3.0,9.5,433.5,796.43,649.56
2016,3,31,8,30,788.0,95.0,3.0,10.0,485.0,839.04,677.5
2016,3,31,8,45,818.0,95.0,3.0,10.5,534.5,873.54,698.95
2016,3,31,9,0,848.0,95.0,3.0,11.0,584.0,905.4,718.26
2016,3,31,9,15,863.5,98.0,3.0,11.5,627.0,924.71,728.48
2016,3,31,9,30,879.0,101.0,3.0,12.0,670.0,931.79,730.19
2016,3,31,9,45,895.5,100.5,3.0,12.5,708.5,941.48,733.99
2016,3,31,10,0,912.0,100.0,3.0,13.0,747.0,947.73,735.5
2016,3,31,10,15,920.0,101.5,3.0,13.0,777.5,944.94,732.25
2016,3,31,10,30,928.0,103.0,3.0,13.0,808.0,938.55,726.75
2016,3,31,10,45,935.0,103.0,3.05,13.5,831.5,926.11,716.28
2016,3,31,11,0,942.0,103.0,3.1,14.0,855.0,910.13,703.56
2016,3,31,11,15,945.5,103.5,3.2,14.0,870.5,888.27,688.47
2016,3,31,11,30,949.0,104.0,3.3,14.0,886.0,863.09,671.08
2016,3,31,11,45,951.5,104.0,3.4,14.5,893.0,833.46,649.27
2016,3,31,12,0,954.0,104.0,3.5,15.0,900.0,800.8,625.28
2016,3,31,12,15,953.5,103.5,3.6,15.0,899.0,762.69,597.85
2016,3,31,12,30,953.0,103.0,3.7,15.0,898.0,722.08,566.74
2016,3,31,12,45,957.5,99.0,3.8,15.5,890.0,679.13,532.23
2016,3,31,13,0,962.0,95.0,3.9,16.0,882.0,633.68,495.02
2016,3,31,13,15,958.0,94.0,4.0,16.0,865.0,583.96,454.46
2016,3,31,13,30,954.0,93.0,4.1,16.0,848.0,532.77,411.57
2016,3,31,13,45,946.5,92.5,4.2,16.0,822.5,479.22,365.64
2016,3,31,14,0,939.0,92.0,4.3,16.0,797.0,424.96,317.92
2016,3,31,14,15,931.0,91.0,4.4,15.5,765.0,369.66,268.8
2016,3,31,14,30,923.0,90.0,4.5,15.0,733.0,314.15,218.8
2016,3,31,14,45,909.5,89.0,4.6,15.0,694.0,257.52,168.22
2016,3,31,15,0,896.0,88.0,4.7,15.0,655.0,201.73,121.13
2016,3,31,15,15,880.5,85.5,4.75,14.5,611.0,145.76,80.71
2016,3,31,15,30,865.0,83.0,4.8,14.0,567.0,91.31,54.44
2016,3,31,15,45,842.5,80.5,4.85,14.0,518.0,57.53,45.22
2016,3,31,16,0,820.0,78.0,4.9,14.0,469.0,57.06,44.98
2016,3,31,16,15,791.0,74.0,4.85,13.0,417.5,55.4,43.85
2016,3,31,16,30,762.0,70.0,4.8,12.0,366.0,53.68,42.64
2016,3,31,16,45,721.0,65.0,4.8,11.5,312.5,51.02,40.46
2016,3,31,17,0,680.0,60.0,4.8,11.0,259.0,48.29,38.13
2016,3,31,17,15,616.0,53.5,4.6,10.5,206.0,40.32,30.93
2016,3,31,17,30,552.0,47.0,4.4,10.0,153.0,36.39,27.22
2016,3,31,17,45,442.0,38.0,4.25,9.5,105.5,30.08,21.14
2016,3,31,18,0,332.0,29.0,4.1,9.0,58.0,23.63,14.17
2016,3,31,18,15,166.0,14.5,3.95,8.5,29.0,11.71,0.0
2016,3,31,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,17.5,2.5,7.5,39.5,174.17,113.34
2016,4,1,6,30,378.0,35.0,2.7,8.0,79.0,337.26,279.92
2016,4,1,6,45,469.5,44.5,2.95,8.5,127.5,426.97,361.59
2016,4,1,7,0,561.0,54.0,3.2,9.0,176.0,522.37,442.75
2016,4,1,7,15,619.5,60.5,3.25,9.0,229.0,592.6,500.42
2016,4,1,7,30,678.0,67.0,3.3,9.0,282.0,664.4,556.88
2016,4,1,7,45,716.5,72.0,3.35,9.5,335.0,713.57,592.65
2016,4,1,8,0,755.0,77.0,3.4,10.0,388.0,767.45,630.89
2016,4,1,8,15,782.5,81.0,3.4,10.5,439.0,809.2,658.68
2016,4,1,8,30,810.0,85.0,3.4,11.0,490.0,848.93,684.42
2016,4,1,8,45,830.0,88.0,3.4,11.5,537.5,878.27,702.13
2016,4,1,9,0,850.0,91.0,3.4,12.0,585.0,904.8,717.71
2016,4,1,9,15,865.0,93.5,3.4,12.0,628.0,914.16,722.26
2016,4,1,9,30,880.0,96.0,3.4,12.0,671.0,929.34,731.25
2016,4,1,9,45,890.5,98.5,3.45,12.5,707.5,937.01,733.97
2016,4,1,10,0,901.0,101.0,3.5,13.0,744.0,941.19,734.43
2016,4,1,10,15,909.0,102.5,3.5,13.0,774.5,938.45,731.23
2016,4,1,10,30,917.0,104.0,3.5,13.0,805.0,932.15,725.76
2016,4,1,10,45,922.5,105.5,3.5,13.5,828.0,920.09,715.09
2016,4,1,11,0,928.0,107.0,3.5,14.0,851.0,904.53,702.19
2016,4,1,11,15,931.5,107.5,3.45,14.0,866.0,882.87,686.14
2016,4,1,11,30,935.0,108.0,3.4,14.0,881.0,857.96,667.93
2016,4,1,11,45,936.5,108.5,3.4,14.5,888.5,828.34,645.52
2016,4,1,12,0,938.0,109.0,3.4,15.0,896.0,795.78,621.09
2016,4,1,12,15,937.5,109.0,3.35,15.0,895.0,758.59,593.56
2016,4,1,12,30,937.0,109.0,3.3,15.0,894.0,718.91,562.67
2016,4,1,12,45,940.0,105.5,3.3,15.0,886.0,676.05,529.09
2016,4,1,13,0,943.0,102.0,3.3,15.0,878.0,630.86,492.94
2016,4,1,13,15,939.0,101.5,3.3,15.0,861.0,582.31,453.23
2016,4,1,13,30,935.0,101.0,3.3,15.0,844.0,532.31,411.31
2016,4,1,13,45,929.5,99.5,3.35,15.0,819.0,479.62,366.24
2016,4,1,14,0,924.0,98.0,3.4,15.0,794.0,426.08,319.25
2016,4,1,14,15,915.5,96.5,3.45,15.0,762.5,370.94,269.98
2016,4,1,14,30,907.0,95.0,3.5,15.0,731.0,315.69,220.07
2016,4,1,14,45,896.0,93.0,3.55,15.0,692.5,259.65,170.17
2016,4,1,15,0,885.0,91.0,3.6,15.0,654.0,204.22,123.35
2016,4,1,15,15,869.5,88.5,3.65,14.5,610.0,148.82,83.16
2016,4,1,15,30,854.0,86.0,3.7,14.0,566.0,85.85,48.92
2016,4,1,15,45,833.5,82.5,3.75,14.0,518.0,58.75,46.28
2016,4,1,16,0,813.0,79.0,3.8,14.0,470.0,57.63,45.47
2016,4,1,16,15,784.0,75.0,3.75,13.5,418.0,56.0,44.29
2016,4,1,16,30,755.0,71.0,3.7,13.0,366.0,54.32,43.04
2016,4,1,16,45,714.0,66.0,3.65,12.5,313.0,51.69,40.9
2016,4,1,17,0,673.0,61.0,3.6,12.0,260.0,49.0,38.62
2016,4,1,17,15,610.0,54.5,3.4,11.0,207.5,41.0,31.5
2016,4,1,17,30,547.0,48.0,3.2,10.0,155.0,37.11,27.9
2016,4,1,17,45,443.5,38.5,3.05,9.5,107.5,30.42,21.49
2016,4,1,18,0,340.0,29.0,2.9,9.0,60.0,23.53,14.28
2016,4,1,18,15,170.0,14.5,2.85,8.5,30.0,11.64,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,81.0,10.0,1.3,6.0,11.0,57.18,0.0
2016,4,2,6,15,234.0,23.0,1.45,6.5,47.0,214.01,150.7
2016,4,2,6,30,387.0,36.0,1.6,7.0,83.0,345.82,287.46
2016,4,2,6,45,476.0,45.5,1.8,7.5,132.0,434.47,367.0
2016,4,2,7,0,565.0,55.0,2.0,8.0,181.0,528.55,445.85
2016,4,2,7,15,623.0,61.5,1.9,8.5,234.0,598.69,500.68
2016,4,2,7,30,681.0,68.0,1.8,9.0,287.0,670.35,553.65
2016,4,2,7,45,719.0,73.5,1.7,9.5,340.5,719.84,587.31
2016,4,2,8,0,757.0,79.0,1.6,10.0,394.0,774.03,623.04
2016,4,2,8,15,785.0,83.0,1.5,10.5,445.5,816.3,648.69
2016,4,2,8,30,813.0,87.0,1.4,11.0,497.0,856.52,672.11
2016,4,2,8,45,827.5,92.5,1.35,11.5,544.0,883.96,686.67
2016,4,2,9,0,842.0,98.0,1.3,12.0,591.0,908.4,699.09
2016,4,2,9,15,857.5,100.5,1.25,12.5,634.0,927.01,707.44
2016,4,2,9,30,873.0,103.0,1.2,13.0,677.0,942.34,713.63
2016,4,2,9,45,873.0,111.0,1.2,13.5,711.5,946.31,713.21
2016,4,2,10,0,873.0,119.0,1.2,14.0,746.0,946.6,710.67
2016,4,2,10,15,881.5,121.0,1.2,14.5,776.5,935.62,700.93
2016,4,2,10,30,890.0,123.0,1.2,15.0,807.0,930.2,695.2
2016,4,2,10,45,887.0,130.0,1.2,15.5,828.0,916.22,683.92
2016,4,2,11,0,884.0,137.0,1.2,16.0,849.0,906.58,675.79
2016,4,2,11,15,887.5,138.0,1.25,16.0,864.0,878.08,657.21
2016,4,2,11,30,891.0,139.0,1.3,16.0,879.0,854.13,641.83
2016,4,2,11,45,888.5,142.0,1.4,16.5,885.0,824.32,621.81
2016,4,2,12,0,886.0,145.0,1.5,17.0,891.0,796.49,602.76
2016,4,2,12,15,885.5,144.5,1.6,17.0,889.5,758.95,576.62
2016,4,2,12,30,885.0,144.0,1.7,17.0,888.0,719.08,548.18
2016,4,2,12,45,897.0,134.5,1.8,17.5,882.0,676.01,515.88
2016,4,2,13,0,909.0,125.0,1.9,18.0,876.0,632.55,482.26
2016,4,2,13,15,904.5,124.0,1.95,18.0,858.5,584.49,444.68
2016,4,2,13,30,900.0,123.0,2.0,18.0,841.0,535.13,404.97
2016,4,2,13,45,719.5,197.0,2.15,18.0,760.0,461.86,347.78
2016,4,2,14,0,539.0,271.0,2.3,18.0,679.0,408.83,306.51
2016,4,2,14,15,558.0,250.0,2.35,18.0,657.0,364.68,269.15
2016,4,2,14,30,577.0,229.0,2.4,18.0,635.0,318.61,229.43
2016,4,2,14,45,603.5,204.5,2.5,18.0,609.0,269.13,186.6
2016,4,2,15,0,630.0,180.0,2.6,18.0,583.0,216.93,142.7
2016,4,2,15,15,601.0,173.5,2.6,17.5,536.5,170.0,109.43
2016,4,2,15,30,572.0,167.0,2.6,17.0,490.0,127.33,87.27
2016,4,2,15,45,636.0,132.5,2.65,17.0,463.5,84.81,68.21
2016,4,2,16,0,700.0,98.0,2.7,17.0,437.0,64.04,50.47
2016,4,2,16,15,645.0,98.0,2.6,16.0,383.5,65.95,52.55
2016,4,2,16,30,590.0,98.0,2.5,15.0,330.0,68.2,54.93
2016,4,2,16,45,583.0,89.0,2.45,14.5,291.0,63.91,51.4
2016,4,2,17,0,576.0,80.0,2.4,14.0,252.0,59.32,47.5
2016,4,2,17,15,509.0,70.5,2.3,13.0,200.5,53.73,42.64
2016,4,2,17,30,442.0,61.0,2.2,12.0,149.0,47.93,37.36
2016,4,2,17,45,332.5,48.5,2.15,11.5,103.0,37.34,27.46
2016,4,2,18,0,223.0,36.0,2.1,11.0,57.0,28.1,18.16
2016,4,2,18,15,111.5,18.0,2.2,10.5,28.5,14.18,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,6.0,13.0,11.82,0.0
2016,4,3,6,15,182.0,26.5,2.1,6.5,49.5,185.78,137.05
2016,4,3,6,30,364.0,40.0,2.2,7.0,86.0,336.07,281.39
2016,4,3,6,45,460.5,49.5,2.3,7.5,136.0,430.0,365.04
2016,4,3,7,0,557.0,59.0,2.4,8.0,186.0,529.6,448.43
2016,4,3,7,15,615.0,66.0,2.35,8.5,239.5,600.45,504.3
2016,4,3,7,30,673.0,73.0,2.3,9.0,293.0,672.74,558.54
2016,4,3,7,45,714.5,78.0,2.3,9.5,347.0,729.33,598.74
2016,4,3,8,0,756.0,83.0,2.3,10.0,401.0,780.4,633.48
2016,4,3,8,15,784.0,87.0,2.3,10.5,452.5,822.7,660.82
2016,4,3,8,30,812.0,91.0,2.3,11.0,504.0,862.92,686.09
2016,4,3,8,45,833.0,94.0,2.3,11.5,552.0,893.16,703.82
2016,4,3,9,0,854.0,97.0,2.3,12.0,600.0,920.57,719.45
2016,4,3,9,15,869.0,99.5,2.3,12.5,643.5,938.76,728.59
2016,4,3,9,30,884.0,102.0,2.3,13.0,687.0,944.57,729.32
2016,4,3,9,45,894.5,104.5,2.35,13.5,724.0,952.03,731.99
2016,4,3,10,0,905.0,107.0,2.4,14.0,761.0,955.98,732.38
2016,4,3,10,15,913.5,108.5,2.4,14.0,791.5,953.44,729.4
2016,4,3,10,30,922.0,110.0,2.4,14.0,822.0,947.31,724.2
2016,4,3,10,45,926.0,112.0,2.45,14.5,845.0,934.15,713.54
2016,4,3,11,0,930.0,114.0,2.5,15.0,868.0,917.51,700.7
2016,4,3,11,15,934.0,115.0,2.55,15.0,883.5,896.48,686.26
2016,4,3,11,30,938.0,116.0,2.6,15.0,899.0,872.13,669.59
2016,4,3,11,45,746.0,219.5,2.65,15.5,845.5,797.09,613.9
2016,4,3,12,0,554.0,323.0,2.7,16.0,792.0,715.35,550.17
2016,4,3,12,15,745.0,221.5,2.75,16.0,851.0,732.61,566.19
2016,4,3,12,30,936.0,120.0,2.8,16.0,910.0,731.73,567.4
2016,4,3,12,45,694.5,230.0,2.9,16.5,813.0,634.97,491.25
2016,4,3,13,0,453.0,340.0,3.0,17.0,716.0,549.02,423.47
2016,4,3,13,15,514.5,312.5,3.05,17.0,731.5,530.75,409.11
2016,4,3,13,30,576.0,285.0,3.1,17.0,747.0,506.58,388.86
2016,4,3,13,45,734.5,204.0,3.2,17.0,774.5,475.22,361.52
2016,4,3,14,0,893.0,123.0,3.3,17.0,802.0,437.39,326.12
2016,4,3,14,15,883.5,121.0,3.35,16.5,769.5,377.37,274.45
2016,4,3,14,30,874.0,119.0,3.4,16.0,737.0,322.1,225.64
2016,4,3,14,45,858.0,118.0,3.5,16.0,697.5,266.58,176.78
2016,4,3,15,0,842.0,117.0,3.6,16.0,658.0,212.4,131.29
2016,4,3,15,15,825.0,113.5,3.6,15.5,614.0,157.82,91.24
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,105.18,63.71
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,74.48,59.91
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,65.84,52.67
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,64.35,51.66
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,62.78,50.55
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,59.53,47.9
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,56.13,45.02
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,51.22,40.74
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,46.15,36.08
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,37.63,27.99
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,28.79,19.06
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,13.79,0.0
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
