Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,199.75,152.11
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,358.61,300.02
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,450.39,380.34
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,547.51,459.86
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,618.5,514.87
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,690.91,568.11
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,741.62,602.93
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,797.27,640.16
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,839.06,667.01
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,878.71,691.91
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,907.35,709.17
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,933.08,724.4
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,941.31,727.05
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,955.45,734.09
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,962.09,736.49
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,965.16,736.66
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,961.63,732.56
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,954.5,726.26
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,940.84,714.8
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,923.7,701.2
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,901.68,685.73
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,876.39,668.12
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,845.68,645.59
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,812.13,621.15
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,774.12,593.85
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,733.67,563.24
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,690.75,530.6
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,645.43,495.37
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,595.83,455.95
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,544.84,414.38
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,491.79,369.35
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,438.07,322.75
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,382.5,275.06
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,326.93,226.47
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,270.15,176.9
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,214.38,130.3
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,150.73,83.01
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,96.96,54.67
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,64.66,50.8
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,64.52,50.88
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,62.81,49.68
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,61.03,48.39
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,53.79,42.24
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,52.08,40.89
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,47.82,37.23
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,43.45,33.26
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,36.16,26.46
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,28.65,18.93
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,14.1,0.0
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,6.37,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,102.72,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,269.08,210.67
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,399.4,334.59
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,485.21,410.04
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,575.65,484.92
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,638.95,534.49
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,709.62,587.47
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,765.84,626.49
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,821.18,663.54
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,861.22,689.3
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,899.0,713.06
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,918.9,723.76
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,944.9,738.91
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,961.6,747.81
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,974.94,754.52
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,981.04,756.69
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,983.5,756.54
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,978.89,751.33
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,970.61,743.8
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,956.89,732.67
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,939.58,719.22
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,916.13,702.45
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,889.35,683.44
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,858.48,660.35
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,824.56,635.17
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,785.5,607.13
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,743.88,575.29
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,698.64,538.93
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,651.36,500.48
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,601.45,460.09
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,550.05,417.58
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,495.88,372.01
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,440.91,324.67
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,384.17,274.93
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,327.36,224.59
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,270.06,174.42
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,213.46,127.03
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,156.71,85.38
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,101.51,56.09
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,65.62,51.19
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,55.96,43.06
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,54.28,41.86
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,52.53,40.57
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,50.63,39.12
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,48.71,37.59
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,44.52,34.01
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,36.82,27.15
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,30.97,21.65
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,24.97,15.65
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,12.27,0.0
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,46.8,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,127.44,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,260.97,204.22
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,386.11,317.78
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,475.0,392.03
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,568.83,465.33
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,636.99,516.78
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,701.17,563.11
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,755.37,600.79
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,808.59,636.75
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,849.73,662.52
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,888.68,686.37
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,917.73,703.52
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,934.74,712.42
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,952.27,722.77
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,966.48,730.97
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,973.38,733.01
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,976.71,732.87
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,973.09,727.39
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,965.83,719.75
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,951.82,708.26
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,934.3,694.67
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,911.98,678.95
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,886.34,661.14
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,855.16,638.42
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,821.07,613.85
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,782.64,587.76
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,741.74,557.85
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,696.79,524.41
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,650.01,488.88
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,600.38,450.17
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,549.39,409.42
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,495.94,365.17
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,441.85,319.37
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,386.46,272.16
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,331.04,224.28
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,274.56,175.99
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,218.92,130.34
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,170.9,104.75
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,161.03,113.27
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,146.3,117.7
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,143.45,115.74
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,121.22,97.75
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,90.89,72.61
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,84.06,67.17
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,76.88,61.26
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,66.01,52.09
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,54.63,42.18
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,41.89,30.72
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,28.65,18.52
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,14.47,1.77
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,13.22,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,84.19,63.48
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,140.98,115.4
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,189.13,158.13
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,237.53,200.05
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,281.5,237.06
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,326.12,273.56
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,238.44,197.82
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,123.07,98.01
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,254.06,208.25
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,393.55,321.06
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,534.75,433.23
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,677.82,542.13
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,697.51,553.97
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,699.3,553.58
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,728.04,573.08
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,738.95,579.67
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,749.24,586.0
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,757.03,590.63
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,762.66,592.81
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,765.51,593.0
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,753.87,583.62
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,740.04,572.75
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,719.02,557.08
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,695.9,539.78
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,659.78,511.81
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,623.94,483.95
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,637.77,496.26
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,635.44,494.63
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,549.47,426.81
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,480.03,372.24
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,466.07,358.66
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,435.58,328.74
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,367.81,275.94
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,331.12,250.65
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,294.14,218.64
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,255.13,185.49
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,215.48,158.27
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,183.75,140.1
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,164.05,137.42
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,157.5,132.27
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,144.4,121.62
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,125.27,105.55
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,115.7,97.47
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,100.14,83.92
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,83.01,68.86
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,65.52,53.13
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,48.63,37.56
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,31.39,21.47
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,16.28,3.98
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,20.71,11.42
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,34.11,23.57
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,52.56,39.81
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,70.45,55.35
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,90.33,72.3
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,109.85,88.59
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,148.74,121.36
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,202.15,165.38
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,239.85,195.87
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,277.24,225.67
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,353.35,286.53
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,446.43,358.5
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,282.68,227.61
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,135.77,106.67
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,263.1,209.85
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,382.7,302.66
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,386.9,304.78
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,390.82,307.21
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,377.4,296.31
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,364.39,285.84
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,405.68,317.86
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,444.59,347.54
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,462.63,361.3
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,483.12,376.88
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,532.48,415.64
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,575.3,448.41
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,559.36,435.22
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,541.1,420.24
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,458.23,356.26
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,388.81,302.74
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,403.52,313.14
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,413.39,317.2
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,252.33,194.19
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,129.42,100.99
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,105.15,81.51
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,80.71,61.61
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,139.02,109.35
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,176.45,140.23
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,133.68,111.32
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,77.78,63.05
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,61.45,49.03
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,45.02,34.68
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,38.36,28.85
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,31.72,22.95
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,25.53,17.42
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,19.35,11.8
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,13.62,6.52
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,7.9,1.22
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,16.28,7.86
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,26.43,17.04
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,38.83,28.0
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,51.78,39.29
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,66.24,51.78
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,80.56,63.95
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,57.89,44.34
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,37.94,27.09
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,70.36,54.66
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,104.86,83.56
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,141.53,113.77
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,178.34,143.55
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,109.03,85.96
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,45.16,32.45
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,139.59,111.09
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,237.81,190.51
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,263.28,210.34
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,288.28,229.83
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,239.47,190.3
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,192.36,152.13
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,203.86,161.31
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,215.12,170.15
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,270.29,213.86
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,328.15,258.86
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,259.1,204.5
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,196.02,154.5
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,274.24,216.87
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,346.19,272.72
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,261.7,206.52
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,182.58,143.91
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,188.34,148.81
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,193.76,153.28
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,175.1,138.45
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,156.89,123.98
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,188.86,149.45
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,219.17,173.24
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,140.08,110.26
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,57.52,42.96
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,69.49,55.84
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,81.08,66.21
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,58.79,46.85
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,36.16,26.91
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,30.84,22.23
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,25.53,17.49
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,20.67,13.14
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,15.82,8.71
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,11.41,4.6
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,7.02,0.49
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.5,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,6.58,0.08
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,8.78,2.03
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,10.99,3.97
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,13.19,5.88
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,37.05,26.5
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,61.01,46.87
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,44.61,32.68
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,28.25,18.59
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,58.85,44.45
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,89.91,70.22
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,90.78,70.71
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,91.69,71.29
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,134.89,106.87
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,178.35,142.08
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,185.22,147.34
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,192.0,152.63
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,166.42,131.48
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,141.43,110.88
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,119.56,93.04
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,98.0,75.38
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,147.03,115.42
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,195.33,154.27
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,189.62,149.57
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,183.97,145.06
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,198.03,156.39
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,211.67,167.34
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,184.27,145.44
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,157.34,123.86
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,95.26,73.38
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,31.91,21.05
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,40.77,28.58
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,49.63,36.12
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,38.07,26.49
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,26.53,16.82
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,62.44,47.3
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,97.21,76.82
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,123.65,103.84
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,147.61,125.1
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,132.28,112.27
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,124.83,106.3
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,109.88,93.35
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,98.21,83.15
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,81.49,68.32
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,64.63,53.03
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,47.53,37.16
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,34.83,25.02
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,21.15,9.73
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,8.19,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,49.05,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,142.86,87.58
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,248.9,204.1
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,354.84,297.45
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,441.49,371.17
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,530.85,443.47
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,597.71,495.06
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,665.43,545.5
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,716.74,581.0
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,767.08,614.91
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,568.93,460.92
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,312.66,252.83
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,338.99,273.71
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,364.76,292.49
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,449.42,357.87
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,515.7,407.56
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,485.8,381.73
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,440.06,344.9
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,526.76,410.87
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,595.12,461.09
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,596.38,460.26
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,596.47,459.16
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,591.01,454.6
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,584.5,449.35
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,440.69,341.78
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,296.14,230.51
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,293.09,228.72
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,290.04,226.36
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,372.4,290.45
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,443.45,344.04
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,358.07,278.7
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,282.33,220.62
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,272.07,213.06
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,261.77,205.21
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,248.95,195.34
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,236.26,185.57
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,229.86,180.21
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,229.83,179.85
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,209.75,164.59
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,189.91,150.01
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,170.38,142.5
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,157.2,131.73
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,135.08,113.33
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,101.1,84.23
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,88.03,73.0
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,74.83,61.47
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,60.14,48.51
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,53.54,42.54
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,42.73,32.56
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,33.33,23.57
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,20.77,9.9
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,9.1,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,46.06,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,139.59,93.11
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,237.77,196.86
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,337.3,285.87
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,184.64,157.95
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,9.66,2.78
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,11.87,4.73
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,14.08,6.63
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,43.69,32.2
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,73.51,57.49
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,91.56,72.54
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,109.6,87.44
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,152.7,122.99
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,196.07,158.03
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,161.2,128.88
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,128.08,101.27
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,231.52,185.73
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,352.41,280.82
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,346.48,275.2
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,340.72,270.24
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,351.87,278.7
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,362.44,286.67
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,485.95,383.86
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,591.21,464.07
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,560.07,439.29
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,529.89,415.88
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,515.53,405.09
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,500.51,393.63
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,463.17,363.82
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,430.56,337.75
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,431.35,338.47
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,430.76,337.52
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,393.5,308.27
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,358.84,281.09
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,348.57,272.02
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,333.15,257.86
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,297.54,224.2
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,250.32,180.25
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,213.7,159.05
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,196.8,154.99
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,126.34,105.7
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,84.53,69.45
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,86.94,72.0
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,88.42,73.72
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,86.97,72.66
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,85.52,71.53
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,75.28,62.51
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,66.59,54.63
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,52.82,41.88
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,38.65,28.5
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,23.35,12.46
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,55.67,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,163.43,116.59
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,267.04,222.87
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,376.15,319.87
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,468.71,398.99
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,564.17,475.93
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,631.9,528.76
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,700.45,580.38
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,754.41,618.4
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,807.54,654.83
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,847.85,681.01
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,880.74,701.46
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,776.83,622.09
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,648.24,518.97
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,638.47,509.47
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,626.16,497.46
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,823.26,649.12
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,980.22,757.1
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,975.9,751.92
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,968.06,745.89
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,954.05,734.37
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,936.63,720.67
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,914.05,704.84
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,888.32,686.85
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,857.21,665.06
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,823.38,641.29
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,786.05,614.88
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,746.36,584.69
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,702.19,550.44
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,656.43,514.21
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,608.37,475.27
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,559.02,434.31
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,506.65,390.04
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,454.16,344.54
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,395.22,292.97
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,340.87,244.16
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,285.37,202.57
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,265.41,193.5
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,206.83,143.39
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,146.59,97.48
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,89.91,73.46
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,72.31,58.45
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,70.87,57.51
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,69.32,56.46
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,66.81,54.42
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,64.2,52.22
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,59.31,48.06
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,54.22,43.52
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,44.59,34.55
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,36.36,26.56
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,23.08,12.69
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,10.91,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
