Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,99.0,15.0,2.0,6.5,22.5,72.16,0.0
2016,4,14,6,0,198.0,30.0,2.2,7.0,45.0,202.09,150.8
2016,4,14,6,15,320.5,43.0,2.35,7.0,90.0,308.24,258.37
2016,4,14,6,30,443.0,56.0,2.5,7.0,135.0,424.1,361.13
2016,4,14,6,45,519.5,64.5,2.65,7.5,187.5,508.55,433.08
2016,4,14,7,0,596.0,73.0,2.8,8.0,240.0,596.41,503.98
2016,4,14,7,15,645.5,79.5,2.9,8.5,294.0,662.53,554.59
2016,4,14,7,30,695.0,86.0,3.0,9.0,348.0,729.26,603.82
2016,4,14,7,45,689.0,91.5,3.1,9.5,383.0,746.39,613.9
2016,4,14,8,0,683.0,97.0,3.2,10.0,418.0,760.69,621.92
2016,4,14,8,15,747.0,101.0,3.25,10.0,487.0,834.16,674.83
2016,4,14,8,30,811.0,105.0,3.3,10.0,556.0,902.04,722.04
2016,4,14,8,45,623.5,174.5,3.35,10.5,539.0,818.43,657.29
2016,4,14,9,0,436.0,244.0,3.4,11.0,522.0,713.41,573.06
2016,4,14,9,15,651.5,182.5,3.45,11.5,627.0,854.98,680.16
2016,4,14,9,30,867.0,121.0,3.5,12.0,732.0,982.0,767.11
2016,4,14,9,45,758.0,175.0,3.55,12.5,729.0,937.89,732.4
2016,4,14,10,0,649.0,229.0,3.6,13.0,726.0,881.92,690.23
2016,4,14,10,15,440.5,315.0,3.7,13.0,657.5,759.13,595.76
2016,4,14,10,30,232.0,401.0,3.8,13.0,589.0,617.17,485.33
2016,4,14,10,45,162.0,408.0,3.9,13.0,541.0,550.72,433.85
2016,4,14,11,0,92.0,415.0,4.0,13.0,493.0,475.26,374.55
2016,4,14,11,15,498.0,277.5,4.1,13.0,710.5,710.24,562.74
2016,4,14,11,30,904.0,140.0,4.2,13.0,928.0,886.16,694.43
2016,4,14,11,45,891.0,149.5,4.35,13.5,930.5,852.97,668.91
2016,4,14,12,0,878.0,159.0,4.5,14.0,933.0,823.3,647.3
2016,4,14,12,15,653.5,267.0,4.6,14.0,842.5,720.76,567.22
2016,4,14,12,30,429.0,375.0,4.7,14.0,752.0,625.75,491.88
2016,4,14,12,45,343.5,401.5,4.85,14.0,701.5,566.52,445.83
2016,4,14,13,0,258.0,428.0,5.0,14.0,651.0,513.28,403.88
2016,4,14,13,15,133.0,313.0,5.05,14.0,428.0,337.82,267.46
2016,4,14,13,30,8.0,198.0,5.1,14.0,205.0,177.15,139.37
2016,4,14,13,45,21.5,263.0,5.15,14.0,281.0,230.97,182.82
2016,4,14,14,0,35.0,328.0,5.2,14.0,357.0,281.79,223.09
2016,4,14,14,15,163.0,335.0,5.2,13.5,457.5,317.31,249.09
2016,4,14,14,30,291.0,342.0,5.2,13.0,558.0,335.66,259.33
2016,4,14,14,45,418.5,281.5,5.25,13.0,573.5,295.08,220.53
2016,4,14,15,0,546.0,221.0,5.3,13.0,589.0,248.1,175.44
2016,4,14,15,15,368.5,247.5,5.25,12.5,489.0,217.13,158.56
2016,4,14,15,30,191.0,274.0,5.2,12.0,389.0,204.64,158.88
2016,4,14,15,45,140.5,249.0,5.2,12.0,330.0,172.59,145.84
2016,4,14,16,0,90.0,224.0,5.2,12.0,271.0,166.47,141.06
2016,4,14,16,15,401.5,159.0,5.1,11.5,335.0,105.16,88.03
2016,4,14,16,30,713.0,94.0,5.0,11.0,399.0,64.23,52.11
2016,4,14,16,45,679.5,86.5,4.9,11.0,346.0,60.8,49.23
2016,4,14,17,0,646.0,79.0,4.8,11.0,293.0,57.15,46.08
2016,4,14,17,15,587.0,71.5,4.55,10.5,240.0,53.17,42.61
2016,4,14,17,30,528.0,64.0,4.3,10.0,187.0,49.05,38.86
2016,4,14,17,45,439.0,53.5,4.05,9.5,138.0,42.04,32.29
2016,4,14,18,0,350.0,43.0,3.8,9.0,89.0,34.79,25.22
2016,4,14,18,15,210.0,28.5,3.7,8.5,52.5,22.33,12.41
2016,4,14,18,30,70.0,14.0,3.6,8.0,16.0,12.73,0.0
2016,4,14,18,45,35.0,7.0,3.55,7.5,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,145.5,13.5,2.2,4.0,25.5,98.72,0.0
2016,4,15,6,0,291.0,27.0,2.4,5.0,51.0,260.14,202.05
2016,4,15,6,15,408.0,37.5,2.85,5.5,97.5,362.81,306.9
2016,4,15,6,30,525.0,48.0,3.3,6.0,144.0,475.12,406.69
2016,4,15,6,45,592.0,56.0,3.75,6.5,197.5,554.1,474.39
2016,4,15,7,0,659.0,64.0,4.2,7.0,251.0,636.12,542.03
2016,4,15,7,15,705.5,69.5,4.4,7.5,306.0,700.21,592.12
2016,4,15,7,30,752.0,75.0,4.6,8.0,361.0,759.79,637.04
2016,4,15,7,45,780.0,80.5,4.8,8.5,415.0,808.45,672.34
2016,4,15,8,0,808.0,86.0,5.0,9.0,469.0,855.54,705.77
2016,4,15,8,15,831.5,90.0,4.9,9.5,521.0,894.76,730.75
2016,4,15,8,30,855.0,94.0,4.8,10.0,573.0,931.59,753.45
2016,4,15,8,45,870.0,98.0,4.75,11.0,620.0,957.75,766.88
2016,4,15,9,0,885.0,102.0,4.7,12.0,667.0,980.81,777.95
2016,4,15,9,15,898.0,104.5,4.65,12.5,709.5,987.17,778.5
2016,4,15,9,30,911.0,107.0,4.6,13.0,752.0,999.96,783.89
2016,4,15,9,45,924.0,107.5,4.55,13.5,789.5,1007.04,785.3
2016,4,15,10,0,937.0,108.0,4.5,14.0,827.0,1010.59,784.4
2016,4,15,10,15,944.0,109.0,4.55,14.0,856.5,1005.41,780.03
2016,4,15,10,30,951.0,110.0,4.6,14.0,886.0,996.62,773.35
2016,4,15,10,45,957.0,110.5,4.65,14.5,908.5,982.81,761.84
2016,4,15,11,0,963.0,111.0,4.7,15.0,931.0,965.46,748.01
2016,4,15,11,15,965.0,111.5,4.75,15.0,944.5,941.18,730.85
2016,4,15,11,30,967.0,112.0,4.8,15.0,958.0,913.68,711.46
2016,4,15,11,45,971.0,110.0,4.9,15.5,964.5,882.35,688.31
2016,4,15,12,0,975.0,108.0,5.0,16.0,971.0,848.0,662.96
2016,4,15,12,15,973.5,108.0,5.05,16.0,968.0,808.56,634.79
2016,4,15,12,30,972.0,108.0,5.1,16.0,965.0,766.71,603.49
2016,4,15,12,45,973.0,105.0,5.15,16.0,955.0,721.68,568.37
2016,4,15,13,0,974.0,102.0,5.2,16.0,945.0,674.49,530.76
2016,4,15,13,15,969.0,101.0,5.2,16.0,926.0,623.63,489.2
2016,4,15,13,30,964.0,100.0,5.2,16.0,907.0,571.45,445.56
2016,4,15,13,45,959.5,98.0,5.25,16.5,880.5,517.6,398.81
2016,4,15,14,0,955.0,96.0,5.3,17.0,854.0,462.83,350.24
2016,4,15,14,15,946.5,94.5,5.25,17.0,820.5,406.35,299.89
2016,4,15,14,30,938.0,93.0,5.2,17.0,787.0,349.79,248.73
2016,4,15,14,45,926.5,91.0,5.2,17.0,747.5,292.29,196.99
2016,4,15,15,0,915.0,89.0,5.2,17.0,708.0,235.49,147.32
2016,4,15,15,15,900.5,86.5,5.0,16.5,663.0,178.88,102.27
2016,4,15,15,30,886.0,84.0,4.8,16.0,618.0,123.73,67.03
2016,4,15,15,45,867.0,81.5,4.65,16.0,568.5,70.16,55.65
2016,4,15,16,0,848.0,79.0,4.5,16.0,519.0,56.54,44.0
2016,4,15,16,15,823.0,75.5,4.2,15.5,467.0,55.33,43.2
2016,4,15,16,30,798.0,72.0,3.9,15.0,415.0,54.05,42.33
2016,4,15,16,45,765.5,67.0,3.6,14.5,361.0,51.49,40.29
2016,4,15,17,0,733.0,62.0,3.3,14.0,307.0,48.81,38.1
2016,4,15,17,15,681.0,56.5,3.05,13.0,253.0,45.5,35.33
2016,4,15,17,30,629.0,51.0,2.8,12.0,199.0,42.12,32.36
2016,4,15,17,45,550.0,43.0,2.55,11.5,149.0,33.25,24.2
2016,4,15,18,0,471.0,35.0,2.3,11.0,99.0,27.75,18.88
2016,4,15,18,15,324.5,24.0,2.25,10.5,59.0,19.26,10.08
2016,4,15,18,30,178.0,13.0,2.2,10.0,19.0,11.82,0.0
2016,4,15,18,45,89.0,6.5,2.2,10.0,9.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,14.0,2.65,6.0,27.0,128.17,0.0
2016,4,16,6,0,299.0,28.0,2.9,7.0,54.0,267.05,210.24
2016,4,16,6,15,408.5,39.0,2.9,7.5,100.5,366.09,308.18
2016,4,16,6,30,518.0,50.0,2.9,8.0,147.0,474.03,402.49
2016,4,16,6,45,584.5,57.5,2.95,8.5,199.5,551.93,467.37
2016,4,16,7,0,651.0,65.0,3.0,9.0,252.0,632.77,531.37
2016,4,16,7,15,696.0,70.5,3.0,9.5,307.0,695.46,578.13
2016,4,16,7,30,741.0,76.0,3.0,10.0,362.0,753.51,619.52
2016,4,16,7,45,774.5,80.0,3.0,11.0,416.0,804.88,653.3
2016,4,16,8,0,808.0,84.0,3.0,12.0,470.0,854.94,685.03
2016,4,16,8,15,831.0,87.5,2.95,12.5,521.5,893.06,708.21
2016,4,16,8,30,854.0,91.0,2.9,13.0,573.0,928.82,729.34
2016,4,16,8,45,871.5,94.0,2.9,14.0,620.5,956.1,743.26
2016,4,16,9,0,889.0,97.0,2.9,15.0,668.0,970.76,748.37
2016,4,16,9,15,901.5,99.0,2.85,15.5,710.0,985.94,754.97
2016,4,16,9,30,914.0,101.0,2.8,16.0,752.0,997.79,759.35
2016,4,16,9,45,925.5,102.0,2.75,16.5,789.0,1004.1,760.12
2016,4,16,10,0,937.0,103.0,2.7,17.0,826.0,1006.86,758.69
2016,4,16,10,15,944.0,104.0,2.7,17.5,855.0,1001.77,752.69
2016,4,16,10,30,951.0,105.0,2.7,18.0,884.0,993.08,744.55
2016,4,16,10,45,957.0,105.0,2.7,18.5,906.5,978.85,732.92
2016,4,16,11,0,963.0,105.0,2.7,19.0,929.0,961.1,719.16
2016,4,16,11,15,965.5,105.5,2.75,19.0,943.0,937.38,703.31
2016,4,16,11,30,968.0,106.0,2.8,19.0,957.0,910.4,685.32
2016,4,16,11,45,971.0,105.5,2.85,19.5,963.5,879.76,663.53
2016,4,16,12,0,974.0,105.0,2.9,20.0,970.0,846.11,639.69
2016,4,16,12,15,973.0,105.0,2.9,20.0,967.5,807.13,613.0
2016,4,16,12,30,972.0,105.0,2.9,20.0,965.0,765.72,583.48
2016,4,16,12,45,970.5,104.0,2.9,20.0,954.5,720.86,549.9
2016,4,16,13,0,969.0,103.0,2.9,20.0,944.0,674.0,514.08
2016,4,16,13,15,965.0,102.0,2.85,20.0,926.0,623.93,474.79
2016,4,16,13,30,961.0,101.0,2.8,20.0,908.0,572.46,433.42
2016,4,16,13,45,955.0,100.0,2.75,20.0,882.0,518.89,389.34
2016,4,16,14,0,949.0,99.0,2.7,20.0,856.0,464.54,343.43
2016,4,16,14,15,941.0,97.5,2.65,20.0,823.0,408.54,295.16
2016,4,16,14,30,933.0,96.0,2.6,20.0,790.0,352.42,245.92
2016,4,16,14,45,923.5,93.5,2.55,20.5,750.5,295.31,195.44
2016,4,16,15,0,914.0,91.0,2.5,21.0,711.0,238.69,146.76
2016,4,16,15,15,899.5,88.5,2.35,20.5,666.5,182.14,102.71
2016,4,16,15,30,885.0,86.0,2.2,20.0,622.0,127.05,67.87
2016,4,16,15,45,868.0,82.5,2.1,20.0,573.0,72.9,57.03
2016,4,16,16,0,851.0,79.0,2.0,20.0,524.0,56.48,43.21
2016,4,16,16,15,825.5,75.5,1.85,19.5,471.5,55.26,42.43
2016,4,16,16,30,800.0,72.0,1.7,19.0,419.0,53.98,41.57
2016,4,16,16,45,761.0,68.5,1.6,18.5,364.0,52.56,40.56
2016,4,16,17,0,722.0,65.0,1.5,18.0,309.0,51.13,39.51
2016,4,16,17,15,669.5,59.5,1.45,17.0,255.0,47.93,36.9
2016,4,16,17,30,617.0,54.0,1.4,16.0,201.0,40.85,30.72
2016,4,16,17,45,514.5,47.5,1.35,15.0,149.5,36.82,27.03
2016,4,16,18,0,412.0,41.0,1.3,14.0,98.0,32.83,23.11
2016,4,16,18,15,206.0,30.5,1.3,13.5,59.0,23.84,13.86
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,16.88,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,16.0,0.65,10.5,27.0,112.59,0.0
2016,4,17,6,0,242.0,32.0,0.7,11.0,54.0,234.04,182.34
2016,4,17,6,15,345.0,45.0,0.7,11.5,98.5,330.44,270.98
2016,4,17,6,30,448.0,58.0,0.7,12.0,143.0,434.09,357.56
2016,4,17,6,45,512.0,67.5,0.7,12.5,194.5,510.74,418.23
2016,4,17,7,0,576.0,77.0,0.7,13.0,246.0,590.1,477.36
2016,4,17,7,15,623.0,84.0,0.55,13.0,299.0,654.45,521.47
2016,4,17,7,30,670.0,91.0,0.4,13.0,352.0,719.3,563.51
2016,4,17,7,45,703.5,97.0,0.3,13.5,405.0,771.04,594.09
2016,4,17,8,0,737.0,103.0,0.2,14.0,458.0,821.71,622.9
2016,4,17,8,15,762.0,107.5,0.4,14.5,508.5,861.19,648.86
2016,4,17,8,30,787.0,112.0,0.6,15.0,559.0,893.1,670.09
2016,4,17,8,45,805.5,115.5,0.8,16.0,605.5,921.08,687.47
2016,4,17,9,0,824.0,119.0,1.0,17.0,652.0,946.18,702.79
2016,4,17,9,15,838.0,122.0,1.15,17.5,693.5,963.33,713.22
2016,4,17,9,30,852.0,125.0,1.3,18.0,735.0,977.2,721.63
2016,4,17,9,45,868.5,124.5,1.5,18.5,772.5,986.14,727.64
2016,4,17,10,0,885.0,124.0,1.7,19.0,810.0,981.84,725.02
2016,4,17,10,15,892.5,125.5,1.75,19.5,839.0,977.81,720.68
2016,4,17,10,30,900.0,127.0,1.8,20.0,868.0,970.32,714.22
2016,4,17,10,45,909.5,126.0,1.9,20.5,890.5,958.69,705.84
2016,4,17,11,0,919.0,125.0,2.0,21.0,913.0,943.6,695.29
2016,4,17,11,15,922.0,125.5,2.0,21.0,927.5,920.92,680.05
2016,4,17,11,30,925.0,126.0,2.0,21.0,942.0,895.12,662.86
2016,4,17,11,45,930.5,124.0,2.0,21.5,949.0,866.03,642.28
2016,4,17,12,0,936.0,122.0,2.0,22.0,956.0,833.96,619.77
2016,4,17,12,15,935.5,121.5,1.95,22.0,953.5,795.97,593.99
2016,4,17,12,30,935.0,121.0,1.9,22.0,951.0,755.64,565.16
2016,4,17,12,45,937.0,118.0,1.9,22.5,942.0,712.66,532.88
2016,4,17,13,0,939.0,115.0,1.9,23.0,933.0,667.54,498.44
2016,4,17,13,15,935.0,114.0,1.75,23.0,914.5,618.7,460.58
2016,4,17,13,30,931.0,113.0,1.6,23.0,896.0,568.53,420.9
2016,4,17,13,45,928.0,110.0,1.5,23.5,871.0,516.13,378.13
2016,4,17,14,0,925.0,107.0,1.4,24.0,846.0,462.75,333.65
2016,4,17,14,15,916.5,105.0,1.2,24.0,813.5,407.4,287.09
2016,4,17,14,30,908.0,103.0,1.0,24.0,781.0,352.02,239.8
2016,4,17,14,45,900.5,99.5,0.85,24.0,742.5,295.99,192.04
2016,4,17,15,0,893.0,96.0,0.7,24.0,704.0,240.27,145.63
2016,4,17,15,15,878.5,93.5,0.5,24.0,659.5,184.85,103.14
2016,4,17,15,30,864.0,91.0,0.3,24.0,615.0,130.9,69.37
2016,4,17,15,45,847.0,87.0,0.2,24.0,566.5,67.99,51.75
2016,4,17,16,0,830.0,83.0,0.1,24.0,518.0,59.01,44.56
2016,4,17,16,15,804.5,79.0,0.2,23.5,466.0,57.55,43.63
2016,4,17,16,30,779.0,75.0,0.3,23.0,414.0,56.01,42.59
2016,4,17,16,45,744.5,70.5,0.45,22.5,360.5,53.94,41.06
2016,4,17,17,0,710.0,66.0,0.6,22.0,307.0,51.79,39.42
2016,4,17,17,15,658.5,60.0,0.7,21.0,254.0,44.07,32.93
2016,4,17,17,30,607.0,54.0,0.8,20.0,201.0,40.72,30.09
2016,4,17,17,45,526.5,46.0,0.95,19.0,151.0,35.5,25.43
2016,4,17,18,0,446.0,38.0,1.1,18.0,101.0,30.12,20.4
2016,4,17,18,15,312.5,26.0,1.15,17.0,61.0,20.86,11.38
2016,4,17,18,30,179.0,14.0,1.2,16.0,21.0,11.25,0.0
2016,4,17,18,45,89.5,7.0,1.25,15.5,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,18,5,45,158.5,15.0,1.05,10.5,30.0,138.74,8.75
2016,4,18,6,0,317.0,30.0,1.0,11.0,60.0,282.33,223.01
2016,4,18,6,15,420.0,40.5,1.1,11.5,107.0,377.95,311.04
2016,4,18,6,30,523.0,51.0,1.2,12.0,154.0,481.6,397.78
2016,4,18,6,45,591.5,58.0,1.35,13.0,207.5,560.8,460.13
2016,4,18,7,0,660.0,65.0,1.5,14.0,261.0,643.07,521.66
2016,4,18,7,15,703.5,70.5,1.3,14.5,315.5,704.91,563.15
2016,4,18,7,30,747.0,76.0,1.1,15.0,370.0,762.22,598.87
2016,4,18,7,45,778.0,80.5,0.95,15.5,424.0,812.17,627.99
2016,4,18,8,0,809.0,85.0,0.8,16.0,478.0,860.7,654.65
2016,4,18,8,15,831.5,88.5,0.65,17.0,529.0,898.35,671.53
2016,4,18,8,30,854.0,92.0,0.5,18.0,580.0,933.62,686.06
2016,4,18,8,45,870.5,95.0,0.4,19.0,627.0,959.92,695.36
2016,4,18,9,0,887.0,98.0,0.3,20.0,674.0,973.48,696.67
2016,4,18,9,15,899.5,100.0,0.45,20.5,716.0,988.59,706.15
2016,4,18,9,30,912.0,102.0,0.6,21.0,758.0,1000.38,713.76
2016,4,18,9,45,923.5,102.5,0.8,21.5,794.5,1006.08,718.8
2016,4,18,10,0,935.0,103.0,1.0,22.0,831.0,1008.27,721.59
2016,4,18,10,15,941.5,104.5,1.05,22.0,860.0,1003.22,718.32
2016,4,18,10,30,948.0,106.0,1.1,22.0,889.0,994.57,713.02
2016,4,18,10,45,952.5,106.5,1.15,22.5,910.5,979.49,702.46
2016,4,18,11,0,957.0,107.0,1.2,23.0,932.0,960.96,689.9
2016,4,18,11,15,959.5,108.0,1.15,23.0,945.5,937.79,674.2
2016,4,18,11,30,962.0,109.0,1.1,23.0,959.0,911.39,656.58
2016,4,18,11,45,963.0,109.0,1.1,23.5,964.5,879.73,635.22
2016,4,18,12,0,964.0,109.0,1.1,24.0,970.0,845.21,612.07
2016,4,18,12,15,962.5,109.0,1.05,24.0,967.5,806.17,586.43
2016,4,18,12,30,961.0,109.0,1.0,24.0,965.0,764.77,558.26
2016,4,18,12,45,956.5,109.5,0.95,24.0,953.5,719.67,526.09
2016,4,18,13,0,952.0,110.0,0.9,24.0,942.0,672.82,492.03
2016,4,18,13,15,947.5,109.5,0.95,24.0,923.5,623.61,456.47
2016,4,18,13,30,943.0,109.0,1.0,24.0,905.0,573.09,418.72
2016,4,18,13,45,934.5,108.5,1.1,24.5,878.0,519.61,377.1
2016,4,18,14,0,926.0,108.0,1.2,25.0,851.0,465.64,333.7
2016,4,18,14,15,917.0,106.5,1.3,24.5,818.0,410.46,289.25
2016,4,18,14,30,908.0,105.0,1.4,24.0,785.0,355.29,243.43
2016,4,18,14,45,891.0,105.5,1.5,24.0,744.5,299.82,196.58
2016,4,18,15,0,874.0,106.0,1.6,24.0,704.0,245.6,151.59
2016,4,18,15,15,858.5,103.5,1.65,24.0,659.5,182.46,102.77
2016,4,18,15,30,843.0,101.0,1.7,24.0,615.0,129.08,68.59
2016,4,18,15,45,813.0,101.0,1.75,24.0,564.5,79.11,51.17
2016,4,18,16,0,783.0,101.0,1.8,24.0,514.0,71.54,55.16
2016,4,18,16,15,739.5,92.5,1.8,23.0,451.0,67.02,51.76
2016,4,18,16,30,696.0,84.0,1.8,22.0,388.0,56.49,43.16
2016,4,18,16,45,665.0,83.5,1.8,21.5,344.5,57.96,44.69
2016,4,18,17,0,634.0,83.0,1.8,21.0,301.0,59.69,46.41
2016,4,18,17,15,579.0,75.5,1.75,19.5,248.5,55.86,43.42
2016,4,18,17,30,524.0,68.0,1.7,18.0,196.0,51.89,40.14
2016,4,18,17,45,437.5,57.5,1.7,17.0,146.5,45.02,34.0
2016,4,18,18,0,351.0,47.0,1.7,16.0,97.0,37.91,27.36
2016,4,18,18,15,175.5,34.0,1.75,15.0,59.0,26.48,16.29
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,17.8,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,133.5,17.5,1.05,9.5,30.5,125.38,33.08
2016,4,19,6,0,267.0,35.0,1.0,10.0,61.0,255.03,203.92
2016,4,19,6,15,367.5,47.0,1.1,10.5,107.0,350.24,290.21
2016,4,19,6,30,468.0,59.0,1.2,11.0,153.0,452.4,376.57
2016,4,19,6,45,543.5,66.0,1.35,11.5,206.0,535.76,443.65
2016,4,19,7,0,619.0,73.0,1.5,12.0,259.0,622.38,510.05
2016,4,19,7,15,664.0,79.0,1.4,12.5,313.0,685.07,553.71
2016,4,19,7,30,709.0,85.0,1.3,13.0,367.0,748.11,595.59
2016,4,19,7,45,746.5,88.0,1.25,13.5,421.0,795.16,624.81
2016,4,19,8,0,784.0,91.0,1.2,14.0,475.0,847.15,656.62
2016,4,19,8,15,807.0,94.5,1.1,14.5,525.5,884.82,676.81
2016,4,19,8,30,830.0,98.0,1.0,15.0,576.0,920.16,694.94
2016,4,19,8,45,853.0,99.0,0.9,16.0,624.0,949.87,707.5
2016,4,19,9,0,876.0,100.0,0.8,17.0,672.0,966.95,711.56
2016,4,19,9,15,888.5,102.0,0.75,18.0,713.5,981.95,715.42
2016,4,19,9,30,901.0,104.0,0.7,19.0,755.0,993.68,717.24
2016,4,19,9,45,910.0,106.5,0.7,20.0,791.0,999.18,716.39
2016,4,19,10,0,919.0,109.0,0.7,21.0,827.0,1001.15,713.6
2016,4,19,10,15,744.0,205.0,0.75,21.5,800.0,940.39,674.41
2016,4,19,10,30,569.0,301.0,0.8,22.0,773.0,854.8,616.2
2016,4,19,10,45,750.0,211.0,0.85,22.5,849.5,916.83,659.45
2016,4,19,11,0,931.0,121.0,0.9,23.0,926.0,953.24,680.53
2016,4,19,11,15,934.0,122.0,0.95,23.0,939.5,930.81,666.39
2016,4,19,11,30,937.0,123.0,1.0,23.0,953.0,905.21,651.02
2016,4,19,11,45,931.5,127.5,1.1,23.5,957.5,872.88,630.81
2016,4,19,12,0,926.0,132.0,1.2,24.0,962.0,838.02,608.77
2016,4,19,12,15,716.0,251.0,1.2,24.0,892.0,757.63,552.21
2016,4,19,12,30,506.0,370.0,1.2,24.0,822.0,678.04,494.55
2016,4,19,12,45,484.5,367.0,1.3,24.0,796.0,631.59,463.41
2016,4,19,13,0,463.0,364.0,1.4,24.0,770.0,586.15,431.86
2016,4,19,13,15,401.0,382.5,1.45,24.0,729.0,539.4,397.93
2016,4,19,13,30,339.0,401.0,1.5,24.0,688.0,494.91,365.4
2016,4,19,13,45,398.0,360.5,1.6,24.0,688.5,467.57,345.04
2016,4,19,14,0,457.0,320.0,1.7,24.0,689.0,428.94,315.1
2016,4,19,14,15,323.0,343.0,1.75,23.5,598.5,373.37,274.8
2016,4,19,14,30,189.0,366.0,1.8,23.0,508.0,333.06,247.1
2016,4,19,14,45,210.0,344.0,1.9,23.0,494.5,306.89,226.16
2016,4,19,15,0,231.0,322.0,2.0,23.0,481.0,278.81,203.57
2016,4,19,15,15,143.5,292.0,2.15,22.5,388.5,229.44,170.15
2016,4,19,15,30,56.0,262.0,2.3,22.0,296.0,200.91,153.14
2016,4,19,15,45,31.5,216.5,2.45,21.5,235.5,164.9,127.3
2016,4,19,16,0,7.0,171.0,2.6,21.0,175.0,141.95,115.22
2016,4,19,16,15,69.5,179.0,2.8,20.0,210.5,138.68,113.39
2016,4,19,16,30,132.0,187.0,3.0,19.0,246.0,135.54,111.6
2016,4,19,16,45,118.5,166.0,3.2,18.0,213.5,122.04,100.84
2016,4,19,17,0,105.0,145.0,3.4,17.0,181.0,108.09,89.44
2016,4,19,17,15,93.5,121.0,3.5,16.0,149.5,91.89,75.75
2016,4,19,17,30,82.0,97.0,3.6,15.0,118.0,75.17,61.22
2016,4,19,17,45,65.0,74.5,3.75,14.5,88.5,58.88,46.6
2016,4,19,18,0,48.0,52.0,3.9,14.0,59.0,42.13,31.3
2016,4,19,18,15,24.0,32.5,3.75,13.5,36.0,27.67,17.54
2016,4,19,18,30,0.0,13.0,3.6,13.0,13.0,11.44,0.0
2016,4,19,18,45,0.0,6.5,3.5,12.5,6.5,5.91,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,5,45,170.0,16.5,1.15,8.5,34.5,151.81,63.29
2016,4,20,6,0,340.0,33.0,1.1,9.0,69.0,302.24,244.29
2016,4,20,6,15,441.0,43.5,1.25,9.5,117.0,398.33,331.22
2016,4,20,6,30,542.0,54.0,1.4,10.0,165.0,501.94,418.14
2016,4,20,6,45,605.0,61.5,1.6,11.0,218.5,578.65,478.87
2016,4,20,7,0,668.0,69.0,1.8,12.0,272.0,657.93,538.66
2016,4,20,7,15,710.5,74.5,1.8,12.5,327.0,719.35,582.03
2016,4,20,7,30,753.0,80.0,1.8,13.0,382.0,775.69,620.02
2016,4,20,7,45,781.5,85.0,1.8,14.0,435.5,824.24,649.95
2016,4,20,8,0,810.0,90.0,1.8,15.0,489.0,871.2,677.82
2016,4,20,8,15,831.5,93.5,1.8,15.5,539.5,907.94,699.17
2016,4,20,8,30,853.0,97.0,1.8,16.0,590.0,942.21,718.59
2016,4,20,8,45,872.5,98.0,1.8,16.5,637.5,968.83,732.64
2016,4,20,9,0,892.0,99.0,1.8,17.0,685.0,982.72,738.23
2016,4,20,9,15,903.5,101.0,1.85,17.5,726.0,996.82,744.89
2016,4,20,9,30,915.0,103.0,1.9,18.0,767.0,1007.59,749.45
2016,4,20,9,45,932.5,100.0,1.95,18.5,804.5,1015.09,752.04
2016,4,20,10,0,950.0,97.0,2.0,19.0,842.0,1019.12,752.53
2016,4,20,10,15,955.5,98.5,2.05,19.0,870.5,1013.06,748.08
2016,4,20,10,30,961.0,100.0,2.1,19.0,899.0,1003.4,741.52
2016,4,20,10,45,962.5,102.0,2.2,19.5,919.0,987.0,729.89
2016,4,20,11,0,964.0,104.0,2.3,20.0,939.0,967.17,716.09
2016,4,20,11,15,965.5,105.0,2.4,20.0,952.5,943.02,700.81
2016,4,20,11,30,967.0,106.0,2.5,20.0,966.0,915.67,683.35
2016,4,20,11,45,953.5,115.0,2.6,20.0,968.0,880.59,660.54
2016,4,20,12,0,940.0,124.0,2.7,20.0,970.0,843.15,635.95
2016,4,20,12,15,939.0,124.0,2.75,20.0,966.5,805.07,610.33
2016,4,20,12,30,938.0,124.0,2.8,20.0,963.0,764.68,581.64
2016,4,20,12,45,934.5,123.5,2.9,20.0,952.0,720.12,548.96
2016,4,20,13,0,931.0,123.0,3.0,20.0,941.0,673.84,514.15
2016,4,20,13,15,926.0,122.0,3.1,20.0,922.0,624.77,476.3
2016,4,20,13,30,921.0,121.0,3.2,20.0,903.0,574.51,436.42
2016,4,20,13,45,913.0,120.5,3.3,20.0,876.5,522.25,393.82
2016,4,20,14,0,905.0,120.0,3.4,20.0,850.0,469.48,349.56
2016,4,20,14,15,896.0,118.0,3.5,19.5,817.0,414.96,303.38
2016,4,20,14,30,887.0,116.0,3.6,19.0,784.0,360.49,256.13
2016,4,20,14,45,873.0,114.5,3.7,19.0,744.5,305.39,207.69
2016,4,20,15,0,859.0,113.0,3.8,19.0,705.0,243.5,154.89
2016,4,20,15,15,843.0,110.0,3.85,18.5,660.5,188.82,111.17
2016,4,20,15,30,827.0,107.0,3.9,18.0,616.0,135.94,75.63
2016,4,20,15,45,807.5,103.0,3.95,17.5,567.0,84.26,54.19
2016,4,20,16,0,788.0,99.0,4.0,17.0,518.0,69.84,55.3
2016,4,20,16,15,695.5,103.5,3.85,16.5,447.0,67.55,53.63
2016,4,20,16,30,603.0,108.0,3.7,16.0,376.0,72.76,58.51
2016,4,20,16,45,553.5,106.0,3.6,15.5,328.0,74.02,59.93
2016,4,20,17,0,504.0,104.0,3.5,15.0,280.0,74.14,60.33
2016,4,20,17,15,464.5,91.0,3.15,14.0,232.0,66.18,53.6
2016,4,20,17,30,425.0,78.0,2.8,13.0,184.0,57.85,46.31
2016,4,20,17,45,367.0,63.0,2.45,12.5,139.0,47.56,36.95
2016,4,20,18,0,309.0,48.0,2.1,12.0,94.0,36.86,27.0
2016,4,20,18,15,154.5,35.5,1.95,11.5,58.5,27.54,17.77
2016,4,20,18,30,0.0,23.0,1.8,11.0,23.0,19.44,0.0
2016,4,20,18,45,0.0,11.5,1.65,10.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,27.0,19.0,0.6,10.5,22.0,44.04,18.74
2016,4,21,6,0,54.0,38.0,0.6,11.0,44.0,92.41,71.88
2016,4,21,6,15,84.0,59.5,0.7,11.0,74.5,142.2,116.67
2016,4,21,6,30,114.0,81.0,0.8,11.0,105.0,192.17,160.59
2016,4,21,6,45,132.5,103.5,0.95,11.5,139.0,235.74,197.58
2016,4,21,7,0,151.0,126.0,1.1,12.0,173.0,279.44,233.57
2016,4,21,7,15,170.5,146.5,1.2,12.5,208.5,321.35,267.01
2016,4,21,7,30,190.0,167.0,1.3,13.0,244.0,363.61,299.84
2016,4,21,7,45,315.0,170.0,1.45,13.5,318.0,494.6,403.6
2016,4,21,8,0,440.0,173.0,1.6,14.0,392.0,633.53,508.05
2016,4,21,8,15,400.0,204.0,1.7,14.0,418.5,637.25,507.0
2016,4,21,8,30,360.0,235.0,1.8,14.0,445.0,619.83,492.07
2016,4,21,8,45,257.5,273.0,1.95,14.5,429.5,565.91,447.53
2016,4,21,9,0,155.0,311.0,2.1,15.0,414.0,489.85,386.37
2016,4,21,9,15,104.0,315.0,2.2,15.0,386.5,422.39,333.65
2016,4,21,9,30,53.0,319.0,2.3,15.0,359.0,372.68,293.55
2016,4,21,9,45,34.5,290.5,2.4,15.5,317.0,319.87,251.62
2016,4,21,10,0,16.0,262.0,2.5,16.0,275.0,256.63,201.26
2016,4,21,10,15,111.5,339.5,2.55,16.0,433.0,450.59,353.06
2016,4,21,10,30,207.0,417.0,2.6,16.0,591.0,611.91,472.75
2016,4,21,10,45,241.0,422.5,2.7,16.0,629.5,638.01,491.17
2016,4,21,11,0,275.0,428.0,2.8,16.0,668.0,672.32,516.11
2016,4,21,11,15,318.0,420.5,2.85,16.0,702.0,687.13,527.26
2016,4,21,11,30,361.0,413.0,2.9,16.0,736.0,698.85,536.21
2016,4,21,11,45,376.5,402.5,2.95,16.5,741.0,682.25,523.37
2016,4,21,12,0,392.0,392.0,3.0,17.0,746.0,663.93,509.38
2016,4,21,12,15,285.5,426.5,3.1,17.0,684.0,593.17,455.68
2016,4,21,12,30,179.0,461.0,3.2,17.0,622.0,527.8,405.71
2016,4,21,12,45,141.5,450.0,3.35,17.0,577.0,479.09,369.37
2016,4,21,13,0,104.0,439.0,3.5,17.0,532.0,436.48,337.19
2016,4,21,13,15,121.0,433.5,3.6,17.0,539.0,426.95,330.27
2016,4,21,13,30,138.0,428.0,3.7,17.0,546.0,418.43,323.71
2016,4,21,13,45,511.5,274.5,3.85,17.0,691.5,452.19,348.5
2016,4,21,14,0,885.0,121.0,4.0,17.0,837.0,463.64,350.75
2016,4,21,14,15,469.5,227.5,4.1,17.0,606.0,337.76,255.28
2016,4,21,14,30,54.0,334.0,4.2,17.0,375.0,280.41,218.11
2016,4,21,14,45,55.5,317.5,4.3,17.0,358.0,261.69,203.57
2016,4,21,15,0,57.0,301.0,4.4,17.0,341.0,243.0,188.94
2016,4,21,15,15,169.0,286.5,4.45,16.5,393.5,230.78,175.08
2016,4,21,15,30,281.0,272.0,4.5,16.0,446.0,205.23,152.36
2016,4,21,15,45,175.5,250.0,4.55,16.0,356.0,178.43,139.22
2016,4,21,16,0,70.0,228.0,4.6,16.0,266.0,169.33,141.07
2016,4,21,16,15,67.0,206.5,4.5,15.5,239.5,155.16,129.68
2016,4,21,16,30,64.0,185.0,4.4,15.0,213.0,140.62,117.82
2016,4,21,16,45,60.5,162.0,4.3,14.5,186.0,124.81,104.68
2016,4,21,17,0,57.0,139.0,4.2,14.0,159.0,108.61,90.96
2016,4,21,17,15,49.5,117.0,3.85,13.5,132.0,92.64,77.16
2016,4,21,17,30,42.0,95.0,3.5,13.0,105.0,76.34,62.77
2016,4,21,17,45,31.0,73.5,3.2,12.5,80.0,60.02,48.05
2016,4,21,18,0,20.0,52.0,2.9,12.0,55.0,43.38,32.78
2016,4,21,18,15,10.0,33.0,2.65,11.5,34.5,28.18,18.43
2016,4,21,18,30,0.0,14.0,2.4,11.0,14.0,12.33,0.0
2016,4,21,18,45,0.0,7.0,2.2,10.5,7.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,5,45,64.5,19.5,3.6,10.0,26.5,77.33,43.02
2016,4,22,6,0,129.0,39.0,3.7,10.0,53.0,155.22,125.92
2016,4,22,6,15,171.5,58.5,3.65,10.0,88.0,213.93,180.03
2016,4,22,6,30,214.0,78.0,3.6,10.0,123.0,274.45,234.04
2016,4,22,6,45,235.0,98.5,3.6,10.5,161.0,321.82,274.57
2016,4,22,7,0,256.0,119.0,3.6,11.0,199.0,369.4,313.79
2016,4,22,7,15,279.0,137.5,3.75,11.0,239.0,416.03,351.83
2016,4,22,7,30,302.0,156.0,3.9,11.0,279.0,462.88,389.14
2016,4,22,7,45,151.0,136.0,4.1,11.5,197.5,288.53,242.37
2016,4,22,8,0,0.0,116.0,4.3,12.0,116.0,105.54,83.91
2016,4,22,8,15,34.0,185.0,4.5,12.0,205.0,221.14,181.32
2016,4,22,8,30,68.0,254.0,4.7,12.0,294.0,331.02,271.03
2016,4,22,8,45,117.0,283.5,4.95,12.0,358.5,425.94,347.55
2016,4,22,9,0,166.0,313.0,5.2,12.0,423.0,502.73,408.56
2016,4,22,9,15,106.5,313.5,5.45,12.0,386.0,422.98,343.13
2016,4,22,9,30,47.0,314.0,5.7,12.0,349.0,361.21,291.5
2016,4,22,9,45,23.5,214.5,5.95,12.5,232.0,230.1,185.0
2016,4,22,10,0,0.0,115.0,6.2,13.0,115.0,102.73,79.66
2016,4,22,10,15,123.5,264.0,6.3,13.0,367.5,383.86,311.32
2016,4,22,10,30,247.0,413.0,6.4,13.0,620.0,645.18,515.42
2016,4,22,10,45,133.0,360.5,6.55,13.0,473.0,477.76,382.5
2016,4,22,11,0,19.0,308.0,6.7,13.0,326.0,296.55,236.16
2016,4,22,11,15,142.0,377.0,6.65,12.5,505.0,484.56,388.72
2016,4,22,11,30,265.0,446.0,6.6,12.0,684.0,649.49,518.18
2016,4,22,11,45,145.0,397.0,6.55,12.0,527.5,485.39,388.25
2016,4,22,12,0,25.0,348.0,6.5,12.0,371.0,332.93,265.35
2016,4,22,12,15,12.5,231.5,6.5,11.5,243.0,214.58,171.06
2016,4,22,12,30,0.0,115.0,6.5,11.0,115.0,102.21,79.35
2016,4,22,12,45,27.5,260.0,6.5,11.0,284.5,246.01,197.37
2016,4,22,13,0,55.0,405.0,6.5,11.0,454.0,379.28,303.79
2016,4,22,13,15,69.5,408.5,6.3,11.0,469.0,382.71,306.18
2016,4,22,13,30,84.0,412.0,6.1,11.0,484.0,384.29,307.18
2016,4,22,13,45,134.5,408.0,5.95,11.0,519.5,388.5,310.06
2016,4,22,14,0,185.0,404.0,5.8,11.0,555.0,392.65,312.1
2016,4,22,14,15,237.0,379.0,5.65,11.0,564.0,377.6,298.12
2016,4,22,14,30,289.0,354.0,5.5,11.0,573.0,348.43,271.98
2016,4,22,14,45,181.0,334.0,5.4,11.0,469.0,295.04,231.1
2016,4,22,15,0,73.0,314.0,5.3,11.0,365.0,254.77,202.43
2016,4,22,15,15,50.0,275.5,5.3,11.0,309.5,217.83,173.74
2016,4,22,15,30,27.0,237.0,5.3,11.0,254.0,195.5,157.17
2016,4,22,15,45,191.5,224.5,5.3,11.0,328.5,165.19,130.54
2016,4,22,16,0,356.0,212.0,5.3,11.0,403.0,143.42,121.29
2016,4,22,16,15,260.0,201.0,5.2,10.5,333.5,137.23,116.52
2016,4,22,16,30,164.0,190.0,5.1,10.0,264.0,137.7,117.57
2016,4,22,16,45,154.5,168.5,5.0,10.0,231.0,123.98,105.79
2016,4,22,17,0,145.0,147.0,4.9,10.0,198.0,109.79,93.44
2016,4,22,17,15,135.0,123.5,4.55,9.5,165.0,93.92,79.53
2016,4,22,17,30,125.0,100.0,4.2,9.0,132.0,77.54,64.86
2016,4,22,17,45,275.5,73.0,3.9,9.0,122.0,54.64,43.9
2016,4,22,18,0,426.0,46.0,3.6,9.0,112.0,36.62,27.19
2016,4,22,18,15,291.5,34.0,3.35,8.5,71.0,27.6,18.29
2016,4,22,18,30,157.0,22.0,3.1,8.0,30.0,17.35,2.3
2016,4,22,18,45,78.5,11.0,2.85,7.5,15.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,168.5,18.5,1.7,7.5,38.0,159.75,104.13
2016,4,23,6,0,337.0,37.0,1.9,8.0,76.0,307.17,253.89
2016,4,23,6,15,432.5,47.0,2.05,8.5,123.5,399.79,337.13
2016,4,23,6,30,528.0,57.0,2.2,9.0,171.0,499.13,421.34
2016,4,23,6,45,589.0,64.0,2.35,9.5,223.5,573.51,481.36
2016,4,23,7,0,650.0,71.0,2.5,10.0,276.0,650.29,540.64
2016,4,23,7,15,691.5,76.5,2.4,10.0,330.0,710.46,584.54
2016,4,23,7,30,733.0,82.0,2.3,10.0,384.0,765.53,623.02
2016,4,23,7,45,762.0,86.0,2.25,10.5,436.5,812.82,653.73
2016,4,23,8,0,791.0,90.0,2.2,11.0,489.0,858.6,682.51
2016,4,23,8,15,812.5,93.5,2.25,11.5,539.0,894.94,704.86
2016,4,23,8,30,834.0,97.0,2.3,12.0,589.0,928.91,725.35
2016,4,23,8,45,849.0,100.5,2.35,12.5,634.5,954.01,739.51
2016,4,23,9,0,864.0,104.0,2.4,13.0,680.0,976.12,751.67
2016,4,23,9,15,876.0,106.5,2.4,13.0,720.5,980.98,752.98
2016,4,23,9,30,888.0,109.0,2.4,13.0,761.0,992.62,759.27
2016,4,23,9,45,902.5,107.5,2.45,13.5,797.5,998.89,761.11
2016,4,23,10,0,917.0,106.0,2.5,14.0,834.0,1001.78,760.86
2016,4,23,10,15,923.0,107.5,2.6,14.0,862.0,996.29,757.05
2016,4,23,10,30,929.0,109.0,2.7,14.0,890.0,987.3,751.07
2016,4,23,10,45,701.0,233.5,2.8,14.5,831.5,898.78,689.05
2016,4,23,11,0,473.0,358.0,2.9,15.0,773.0,790.87,606.38
2016,4,23,11,15,448.5,371.0,2.9,15.0,769.0,761.75,585.22
2016,4,23,11,30,424.0,384.0,2.9,15.0,765.0,731.69,562.72
2016,4,23,11,45,401.5,397.0,2.95,15.5,759.5,698.42,537.18
2016,4,23,12,0,379.0,410.0,3.0,16.0,754.0,670.88,515.59
2016,4,23,12,15,287.5,435.5,3.05,16.0,696.0,603.09,464.28
2016,4,23,12,30,196.0,461.0,3.1,16.0,638.0,540.17,416.3
2016,4,23,12,45,563.5,287.5,3.15,16.0,788.5,621.22,482.59
2016,4,23,13,0,931.0,114.0,3.2,16.0,939.0,670.93,521.66
2016,4,23,13,15,926.5,113.0,3.3,16.0,920.5,622.4,482.9
2016,4,23,13,30,922.0,112.0,3.4,16.0,902.0,572.64,442.71
2016,4,23,13,45,911.0,113.5,3.55,16.0,875.0,520.73,399.76
2016,4,23,14,0,900.0,115.0,3.7,16.0,848.0,468.57,355.34
2016,4,23,14,15,891.0,113.5,3.8,16.0,815.0,414.89,308.49
2016,4,23,14,30,882.0,112.0,3.9,16.0,782.0,361.26,260.74
2016,4,23,14,45,622.0,204.5,4.0,16.0,665.5,299.38,214.51
2016,4,23,15,0,362.0,297.0,4.1,16.0,549.0,281.77,207.58
2016,4,23,15,15,589.5,202.0,4.1,15.5,582.0,217.69,146.6
2016,4,23,15,30,817.0,107.0,4.1,15.0,615.0,140.72,79.48
2016,4,23,15,45,790.5,105.5,4.1,15.0,565.5,91.24,57.11
2016,4,23,16,0,764.0,104.0,4.1,15.0,516.0,72.91,58.39
2016,4,23,16,15,736.0,99.5,4.05,14.5,465.5,64.77,51.59
2016,4,23,16,30,708.0,95.0,4.0,14.0,415.0,63.74,50.98
2016,4,23,16,45,665.0,91.0,4.0,13.5,361.5,62.89,50.52
2016,4,23,17,0,622.0,87.0,4.0,13.0,308.0,62.06,50.04
2016,4,23,17,15,568.0,79.5,3.9,12.5,256.5,58.37,46.93
2016,4,23,17,30,514.0,72.0,3.8,12.0,205.0,54.53,43.55
2016,4,23,17,45,427.0,62.5,3.7,11.5,156.0,48.68,38.16
2016,4,23,18,0,340.0,53.0,3.6,11.0,107.0,40.66,30.58
2016,4,23,18,15,225.5,38.0,3.55,10.5,68.0,29.52,19.87
2016,4,23,18,30,111.0,23.0,3.5,10.0,29.0,18.07,3.96
2016,4,23,18,45,55.5,11.5,3.5,10.0,14.5,10.46,0.0
2016,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
