Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,6.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,7.0,8.0,7.28,0.0
2016,4,24,5,45,65.0,26.5,2.55,7.5,34.5,93.39,62.19
2016,4,24,6,0,130.0,45.0,2.9,8.0,61.0,165.96,136.6
2016,4,24,6,15,186.5,64.5,2.9,8.0,99.5,233.88,198.58
2016,4,24,6,30,243.0,84.0,2.9,8.0,138.0,305.08,261.77
2016,4,24,6,45,284.0,102.5,2.9,8.5,181.5,365.86,313.58
2016,4,24,7,0,325.0,121.0,2.9,9.0,225.0,428.49,365.02
2016,4,24,7,15,373.0,130.0,2.85,9.5,269.5,503.46,424.43
2016,4,24,7,30,421.0,139.0,2.8,10.0,314.0,563.84,470.6
2016,4,24,7,45,542.5,126.0,2.8,10.5,382.0,671.97,553.18
2016,4,24,8,0,664.0,113.0,2.8,11.0,450.0,777.49,628.86
2016,4,24,8,15,724.5,116.0,2.8,11.5,517.0,847.0,675.64
2016,4,24,8,30,785.0,119.0,2.8,12.0,584.0,909.77,716.65
2016,4,24,8,45,815.5,117.0,2.8,12.5,633.0,942.81,735.96
2016,4,24,9,0,846.0,115.0,2.8,13.0,682.0,973.11,753.45
2016,4,24,9,15,860.0,117.5,2.7,13.5,723.5,989.66,760.44
2016,4,24,9,30,874.0,120.0,2.6,14.0,765.0,1002.91,765.3
2016,4,24,9,45,889.0,119.5,2.55,14.5,802.0,1000.25,760.01
2016,4,24,10,0,904.0,119.0,2.5,15.0,839.0,1004.56,759.76
2016,4,24,10,15,504.0,266.5,2.5,15.0,670.5,776.49,597.96
2016,4,24,10,30,104.0,414.0,2.5,15.0,502.0,499.53,386.38
2016,4,24,10,45,343.0,369.0,2.5,15.5,668.5,690.68,533.08
2016,4,24,11,0,582.0,324.0,2.5,16.0,835.0,856.68,651.62
2016,4,24,11,15,303.5,335.0,2.7,16.0,602.0,593.72,459.1
2016,4,24,11,30,25.0,346.0,2.9,16.0,369.0,339.81,263.36
2016,4,24,11,45,80.5,405.5,3.15,16.5,479.0,434.97,337.44
2016,4,24,12,0,136.0,465.0,3.4,17.0,589.0,527.73,406.5
2016,4,24,12,15,80.0,405.0,3.6,17.0,478.0,419.13,324.35
2016,4,24,12,30,24.0,345.0,3.8,17.0,367.0,320.23,248.49
2016,4,24,12,45,252.0,357.5,4.05,17.0,582.0,475.05,370.85
2016,4,24,13,0,480.0,370.0,4.3,17.0,797.0,604.76,468.67
2016,4,24,13,15,519.0,346.5,4.45,16.5,799.5,578.2,448.53
2016,4,24,13,30,558.0,323.0,4.6,16.0,802.0,547.9,425.32
2016,4,24,13,45,378.5,364.0,4.8,16.0,685.0,464.62,360.47
2016,4,24,14,0,199.0,405.0,5.0,16.0,568.0,400.09,310.91
2016,4,24,14,15,252.0,378.5,5.1,15.5,576.5,375.44,290.76
2016,4,24,14,30,305.0,352.0,5.2,15.0,585.0,353.39,271.29
2016,4,24,14,45,449.0,284.0,5.3,15.0,607.5,313.59,233.32
2016,4,24,15,0,593.0,216.0,5.4,15.0,630.0,265.27,186.63
2016,4,24,15,15,530.0,220.5,5.45,14.5,573.5,222.6,154.15
2016,4,24,15,30,467.0,225.0,5.5,14.0,517.0,185.75,130.15
2016,4,24,15,45,550.0,194.0,5.55,13.5,511.5,138.37,99.98
2016,4,24,16,0,633.0,163.0,5.6,13.0,506.0,105.65,87.52
2016,4,24,16,15,601.0,155.0,5.55,12.5,455.5,102.88,85.58
2016,4,24,16,30,569.0,147.0,5.5,12.0,405.0,99.71,83.26
2016,4,24,16,45,548.0,131.5,5.45,11.5,355.0,91.27,76.21
2016,4,24,17,0,527.0,116.0,5.4,11.0,305.0,82.35,68.61
2016,4,24,17,15,470.0,105.0,5.25,10.5,253.5,75.96,63.13
2016,4,24,17,30,413.0,94.0,5.1,10.0,202.0,69.3,57.23
2016,4,24,17,45,350.5,77.5,4.95,9.5,154.5,58.19,47.05
2016,4,24,18,0,288.0,61.0,4.8,9.0,107.0,46.62,36.19
2016,4,24,18,15,186.0,42.5,4.65,8.5,68.0,32.94,23.1
2016,4,24,18,30,84.0,24.0,4.5,8.0,29.0,19.47,6.0
2016,4,24,18,45,42.0,12.0,4.4,8.0,14.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,71.5,5.5,3.6,4.5,7.0,0.0,0.0
2016,4,25,5,30,143.0,11.0,3.8,5.0,14.0,92.62,0.0
2016,4,25,5,45,302.5,22.0,4.05,5.5,52.0,252.6,186.22
2016,4,25,6,0,462.0,33.0,4.3,6.0,90.0,386.84,326.24
2016,4,25,6,15,549.0,40.5,4.55,6.5,140.5,468.93,402.23
2016,4,25,6,30,636.0,48.0,4.8,7.0,191.0,564.06,484.3
2016,4,25,6,45,689.0,53.5,5.05,7.5,245.0,634.73,542.99
2016,4,25,7,0,742.0,59.0,5.3,8.0,299.0,706.91,600.48
2016,4,25,7,15,779.0,63.5,5.4,8.0,354.5,765.24,645.59
2016,4,25,7,30,816.0,68.0,5.5,8.0,410.0,823.15,689.19
2016,4,25,7,45,842.5,71.0,5.65,8.5,464.0,868.78,721.35
2016,4,25,8,0,869.0,74.0,5.8,9.0,518.0,903.49,744.68
2016,4,25,8,15,888.0,77.0,5.8,9.5,569.5,938.22,766.92
2016,4,25,8,30,907.0,80.0,5.8,10.0,621.0,970.4,786.99
2016,4,25,8,45,923.0,82.0,5.8,10.5,668.0,995.67,801.77
2016,4,25,9,0,939.0,84.0,5.8,11.0,715.0,1017.85,814.3
2016,4,25,9,15,949.5,85.5,5.8,11.5,756.5,1030.81,820.15
2016,4,25,9,30,960.0,87.0,5.8,12.0,798.0,1040.31,823.66
2016,4,25,9,45,968.5,88.0,5.85,12.5,834.0,1043.71,823.33
2016,4,25,10,0,977.0,89.0,5.9,13.0,870.0,1043.48,820.6
2016,4,25,10,15,982.0,90.5,5.9,13.0,898.5,1036.76,814.63
2016,4,25,10,30,987.0,92.0,5.9,13.0,927.0,1026.38,806.24
2016,4,25,10,45,991.5,92.0,5.9,13.5,948.0,1010.32,792.44
2016,4,25,11,0,996.0,92.0,5.9,14.0,969.0,990.74,776.32
2016,4,25,11,15,997.5,92.5,5.8,14.0,982.0,965.57,757.2
2016,4,25,11,30,999.0,93.0,5.7,14.0,995.0,937.16,735.86
2016,4,25,11,45,685.0,254.5,5.65,14.0,875.0,806.62,637.39
2016,4,25,12,0,371.0,416.0,5.6,14.0,755.0,670.93,528.11
2016,4,25,12,15,682.5,255.5,5.45,14.0,876.5,742.73,588.34
2016,4,25,12,30,994.0,95.0,5.3,14.0,998.0,786.0,624.1
2016,4,25,12,45,983.5,99.5,5.2,14.5,984.5,739.42,585.45
2016,4,25,13,0,973.0,104.0,5.1,15.0,971.0,691.41,545.55
2016,4,25,13,15,969.0,103.5,4.95,15.0,952.0,641.87,504.78
2016,4,25,13,30,965.0,103.0,4.8,15.0,933.0,590.96,462.07
2016,4,25,13,45,959.5,101.5,4.65,15.0,907.0,537.38,416.34
2016,4,25,14,0,954.0,100.0,4.5,15.0,881.0,483.02,368.91
2016,4,25,14,15,946.0,98.5,4.4,15.0,847.5,427.17,319.39
2016,4,25,14,30,938.0,97.0,4.3,15.0,814.0,371.22,268.91
2016,4,25,14,45,928.0,95.0,4.2,15.0,775.0,314.51,217.59
2016,4,25,15,0,918.0,93.0,4.1,15.0,736.0,258.35,167.56
2016,4,25,15,15,904.0,90.5,4.0,15.0,691.0,202.03,120.5
2016,4,25,15,30,890.0,88.0,3.9,15.0,646.0,147.12,81.1
2016,4,25,15,45,873.5,85.0,3.8,15.0,597.0,93.4,55.14
2016,4,25,16,0,857.0,82.0,3.7,15.0,548.0,57.84,45.21
2016,4,25,16,15,832.5,78.5,3.5,14.5,495.5,56.73,44.52
2016,4,25,16,30,808.0,75.0,3.3,14.0,443.0,55.54,43.73
2016,4,25,16,45,774.0,71.0,3.15,13.5,388.5,53.83,42.47
2016,4,25,17,0,740.0,67.0,3.0,13.0,334.0,52.06,41.11
2016,4,25,17,15,691.5,62.0,2.8,12.0,280.0,49.33,38.92
2016,4,25,17,30,643.0,57.0,2.6,11.0,226.0,42.57,32.96
2016,4,25,17,45,564.5,50.0,2.45,10.5,174.0,38.23,28.96
2016,4,25,18,0,486.0,43.0,2.3,10.0,122.0,33.79,24.67
2016,4,25,18,15,362.5,32.5,2.35,9.5,79.5,26.02,17.1
2016,4,25,18,30,239.0,22.0,2.4,9.0,37.0,17.99,6.0
2016,4,25,18,45,119.5,11.0,2.45,8.5,18.5,10.01,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,51.5,6.0,1.3,4.0,7.5,0.0,0.0
2016,4,26,5,30,103.0,12.0,1.3,5.0,15.0,70.66,0.0
2016,4,26,5,45,249.0,25.0,1.35,6.0,51.5,225.7,169.7
2016,4,26,6,0,395.0,38.0,1.4,7.0,88.0,349.41,290.89
2016,4,26,6,15,321.5,60.5,1.55,7.5,113.5,338.0,286.05
2016,4,26,6,30,248.0,83.0,1.7,8.0,139.0,307.0,261.95
2016,4,26,6,45,281.0,99.0,1.85,8.5,178.5,358.51,306.05
2016,4,26,7,0,314.0,115.0,2.0,9.0,218.0,411.53,349.38
2016,4,26,7,15,531.5,97.5,2.05,9.5,307.5,605.46,504.57
2016,4,26,7,30,749.0,80.0,2.1,10.0,397.0,781.35,633.85
2016,4,26,7,45,770.5,86.0,2.2,11.0,448.0,824.7,660.12
2016,4,26,8,0,792.0,92.0,2.3,12.0,499.0,866.2,685.72
2016,4,26,8,15,813.0,95.5,2.3,12.0,548.5,902.05,708.48
2016,4,26,8,30,834.0,99.0,2.3,12.0,598.0,935.51,729.38
2016,4,26,8,45,842.5,105.0,2.35,12.5,642.0,957.29,741.23
2016,4,26,9,0,851.0,111.0,2.4,13.0,686.0,975.89,751.02
2016,4,26,9,15,724.0,174.5,2.4,13.0,684.0,930.48,717.85
2016,4,26,9,30,597.0,238.0,2.4,13.0,682.0,864.7,669.94
2016,4,26,9,45,582.5,260.0,2.4,13.5,710.0,867.24,668.98
2016,4,26,10,0,568.0,282.0,2.4,14.0,738.0,866.74,665.37
2016,4,26,10,15,721.5,211.5,2.45,14.0,811.0,933.36,713.81
2016,4,26,10,30,875.0,141.0,2.5,14.0,884.0,972.86,739.66
2016,4,26,10,45,707.5,243.5,2.6,14.0,853.5,917.33,701.19
2016,4,26,11,0,540.0,346.0,2.7,14.0,823.0,841.48,643.98
2016,4,26,11,15,503.0,364.5,2.85,14.0,814.0,805.03,618.3
2016,4,26,11,30,466.0,383.0,3.0,14.0,805.0,767.86,591.43
2016,4,26,11,45,448.0,388.0,3.2,14.5,795.5,734.1,566.46
2016,4,26,12,0,430.0,393.0,3.4,15.0,786.0,699.88,540.82
2016,4,26,12,15,322.5,428.5,3.5,15.0,723.0,624.1,483.26
2016,4,26,12,30,215.0,464.0,3.6,15.0,660.0,556.84,431.53
2016,4,26,12,45,319.5,422.5,3.7,15.0,710.0,573.81,446.15
2016,4,26,13,0,424.0,381.0,3.8,15.0,760.0,580.25,451.7
2016,4,26,13,15,633.0,271.5,3.85,15.0,824.0,583.96,455.42
2016,4,26,13,30,842.0,162.0,3.9,15.0,888.0,572.79,445.68
2016,4,26,13,45,845.5,153.5,3.95,15.0,865.0,522.22,403.55
2016,4,26,14,0,849.0,145.0,4.0,15.0,842.0,470.4,359.39
2016,4,26,14,15,839.5,143.0,4.05,15.0,809.5,417.68,313.46
2016,4,26,14,30,830.0,141.0,4.1,15.0,777.0,365.28,266.9
2016,4,26,14,45,822.0,136.0,4.15,15.0,740.0,311.53,218.9
2016,4,26,15,0,814.0,131.0,4.2,15.0,703.0,258.4,171.96
2016,4,26,15,15,797.5,128.0,4.2,14.5,659.5,206.26,128.84
2016,4,26,15,30,781.0,125.0,4.2,14.0,616.0,156.03,92.69
2016,4,26,15,45,761.0,120.0,4.2,14.0,568.5,98.25,60.6
2016,4,26,16,0,741.0,115.0,4.2,14.0,521.0,72.31,58.06
2016,4,26,16,15,670.0,114.5,4.2,13.5,454.5,74.11,59.98
2016,4,26,16,30,599.0,114.0,4.2,13.0,388.0,76.19,62.17
2016,4,26,16,45,610.5,102.0,4.25,12.5,352.0,70.34,57.32
2016,4,26,17,0,622.0,90.0,4.3,12.0,316.0,63.99,51.94
2016,4,26,17,15,570.0,82.0,4.2,11.5,264.0,59.99,48.57
2016,4,26,17,30,518.0,74.0,4.1,11.0,212.0,55.81,44.89
2016,4,26,17,45,440.5,64.0,4.0,10.5,163.5,49.6,39.19
2016,4,26,18,0,363.0,54.0,3.9,10.0,115.0,41.35,31.42
2016,4,26,18,15,253.0,39.5,3.85,9.5,75.0,30.63,21.17
2016,4,26,18,30,143.0,25.0,3.8,9.0,35.0,19.62,7.84
2016,4,26,18,45,71.5,12.5,3.8,8.5,17.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,44.0,6.5,2.55,6.5,8.0,5.91,0.0
2016,4,27,5,30,88.0,13.0,2.8,7.0,16.0,63.06,0.0
2016,4,27,5,45,223.5,26.5,3.1,7.5,51.5,213.29,163.58
2016,4,27,6,0,359.0,40.0,3.4,8.0,87.0,328.42,275.76
2016,4,27,6,15,446.0,49.5,3.45,8.5,134.5,416.19,354.53
2016,4,27,6,30,533.0,59.0,3.5,9.0,182.0,509.81,433.92
2016,4,27,6,45,311.0,95.0,3.6,9.5,171.0,393.69,336.07
2016,4,27,7,0,89.0,131.0,3.7,10.0,160.0,233.95,197.22
2016,4,27,7,15,44.5,130.5,3.8,10.0,145.0,176.53,147.44
2016,4,27,7,30,0.0,130.0,3.9,10.0,130.0,122.88,99.86
2016,4,27,7,45,0.0,126.5,4.0,10.5,126.5,117.07,94.47
2016,4,27,8,0,0.0,123.0,4.1,11.0,123.0,112.24,89.9
2016,4,27,8,15,1.5,146.5,4.15,11.0,147.5,136.3,109.81
2016,4,27,8,30,3.0,170.0,4.2,11.0,172.0,160.3,129.43
2016,4,27,8,45,1.5,119.5,4.3,11.5,120.5,108.75,86.0
2016,4,27,9,0,0.0,69.0,4.4,12.0,69.0,61.15,45.88
2016,4,27,9,15,0.0,105.5,4.5,12.0,106.0,94.02,73.19
2016,4,27,9,30,0.0,142.0,4.6,12.0,143.0,127.88,100.99
2016,4,27,9,45,0.0,108.5,4.75,12.5,109.0,96.8,74.99
2016,4,27,10,0,0.0,75.0,4.9,13.0,75.0,66.62,49.84
2016,4,27,10,15,10.0,190.0,5.0,12.5,199.0,181.39,144.41
2016,4,27,10,30,20.0,305.0,5.1,12.0,323.0,298.29,238.51
2016,4,27,10,45,20.5,312.5,5.2,12.0,331.0,303.98,242.59
2016,4,27,11,0,21.0,320.0,5.3,12.0,339.0,309.51,246.79
2016,4,27,11,15,10.5,221.0,5.35,12.0,230.5,207.68,165.05
2016,4,27,11,30,0.0,122.0,5.4,12.0,122.0,108.84,84.41
2016,4,27,11,45,28.5,273.5,5.5,12.0,300.0,272.14,217.46
2016,4,27,12,0,57.0,425.0,5.6,12.0,478.0,426.93,339.38
2016,4,27,12,15,111.5,447.0,5.6,12.0,549.0,481.75,382.6
2016,4,27,12,30,166.0,469.0,5.6,12.0,620.0,526.77,417.83
2016,4,27,12,45,124.0,452.0,5.6,12.5,564.5,470.38,372.55
2016,4,27,13,0,82.0,435.0,5.6,13.0,509.0,420.82,332.85
2016,4,27,13,15,128.5,436.5,5.5,13.0,549.0,434.91,344.13
2016,4,27,13,30,175.0,438.0,5.4,13.0,589.0,446.98,353.11
2016,4,27,13,45,94.5,348.5,5.35,13.0,430.0,333.02,263.76
2016,4,27,14,0,14.0,259.0,5.3,13.0,271.0,228.25,181.02
2016,4,27,14,15,97.0,317.5,5.15,13.0,393.0,285.79,225.89
2016,4,27,14,30,180.0,376.0,5.0,13.0,515.0,340.98,266.8
2016,4,27,14,45,94.0,289.0,4.9,13.0,361.0,253.98,199.38
2016,4,27,15,0,8.0,202.0,4.8,13.0,207.0,173.48,137.72
2016,4,27,15,15,39.5,240.0,4.65,13.0,265.0,194.54,153.83
2016,4,27,15,30,71.0,278.0,4.5,13.0,323.0,214.81,169.52
2016,4,27,15,45,184.5,253.5,4.4,13.0,358.0,184.8,144.23
2016,4,27,16,0,298.0,229.0,4.3,13.0,393.0,152.34,127.82
2016,4,27,16,15,494.0,168.0,4.05,12.5,408.5,109.93,91.59
2016,4,27,16,30,690.0,107.0,3.8,12.0,424.0,71.66,58.35
2016,4,27,16,45,656.5,99.5,3.55,12.0,372.0,68.65,55.91
2016,4,27,17,0,623.0,92.0,3.3,12.0,320.0,65.42,53.21
2016,4,27,17,15,570.5,84.0,3.15,11.5,267.5,61.48,49.9
2016,4,27,17,30,518.0,76.0,3.0,11.0,215.0,57.36,46.3
2016,4,27,17,45,454.0,64.5,2.9,11.0,166.5,49.95,39.45
2016,4,27,18,0,390.0,53.0,2.8,11.0,118.0,42.17,32.07
2016,4,27,18,15,279.0,39.0,2.8,10.5,77.5,30.26,20.83
2016,4,27,18,30,168.0,25.0,2.8,10.0,37.0,19.62,8.45
2016,4,27,18,45,84.0,12.5,2.85,9.5,18.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,28,5,15,67.0,7.0,2.15,5.5,9.5,42.69,0.0
2016,4,28,5,30,134.0,14.0,2.4,6.0,19.0,116.67,0.0
2016,4,28,5,45,272.0,26.0,2.7,6.5,56.5,243.41,190.9
2016,4,28,6,0,410.0,38.0,3.0,7.0,94.0,361.07,304.33
2016,4,28,6,15,494.0,46.5,3.0,7.5,142.5,447.39,381.41
2016,4,28,6,30,578.0,55.0,3.0,8.0,191.0,539.33,458.25
2016,4,28,6,45,633.0,60.5,3.0,9.0,243.5,608.99,512.67
2016,4,28,7,0,688.0,66.0,3.0,10.0,296.0,675.73,562.08
2016,4,28,7,15,725.5,71.0,3.05,10.5,350.0,733.67,603.86
2016,4,28,7,30,763.0,76.0,3.1,11.0,404.0,791.28,644.05
2016,4,28,7,45,791.5,79.0,3.2,12.0,456.5,837.46,673.76
2016,4,28,8,0,820.0,82.0,3.3,13.0,509.0,882.12,701.69
2016,4,28,8,15,840.5,85.0,3.35,13.5,559.0,917.38,723.35
2016,4,28,8,30,861.0,88.0,3.4,14.0,609.0,940.53,736.26
2016,4,28,8,45,877.5,90.0,3.45,14.5,655.0,965.57,750.58
2016,4,28,9,0,894.0,92.0,3.5,15.0,701.0,987.72,762.82
2016,4,28,9,15,906.0,93.5,3.5,15.5,742.0,1001.76,769.14
2016,4,28,9,30,918.0,95.0,3.5,16.0,783.0,1012.51,773.36
2016,4,28,9,45,933.5,93.0,3.55,16.5,820.0,1019.32,775.43
2016,4,28,10,0,949.0,91.0,3.6,17.0,857.0,1022.66,775.31
2016,4,28,10,15,955.5,92.0,3.65,17.0,885.5,1017.07,770.78
2016,4,28,10,30,962.0,93.0,3.7,17.0,914.0,1007.9,764.04
2016,4,28,10,45,966.0,94.0,3.75,17.5,935.0,992.84,752.02
2016,4,28,11,0,970.0,95.0,3.8,18.0,956.0,974.33,737.82
2016,4,28,11,15,972.5,95.5,3.85,18.0,970.0,950.62,721.57
2016,4,28,11,30,975.0,96.0,3.9,18.0,984.0,923.71,703.16
2016,4,28,11,45,976.0,97.0,3.95,18.5,989.5,892.96,680.78
2016,4,28,12,0,977.0,98.0,4.0,19.0,995.0,859.33,656.41
2016,4,28,12,15,976.5,98.0,4.05,19.0,992.5,820.96,629.9
2016,4,28,12,30,976.0,98.0,4.1,19.0,990.0,780.19,601.5
2016,4,28,12,45,972.5,98.5,4.15,19.0,979.0,735.61,568.05
2016,4,28,13,0,969.0,99.0,4.2,19.0,968.0,689.21,532.29
2016,4,28,13,15,965.5,98.0,4.2,19.0,950.0,639.96,493.41
2016,4,28,13,30,962.0,97.0,4.2,19.0,932.0,589.32,452.47
2016,4,28,13,45,956.5,96.5,4.2,19.0,906.0,536.93,409.08
2016,4,28,14,0,951.0,96.0,4.2,19.0,880.0,483.74,363.87
2016,4,28,14,15,943.5,94.5,4.15,19.0,847.5,428.45,315.87
2016,4,28,14,30,936.0,93.0,4.1,19.0,815.0,373.02,266.8
2016,4,28,14,45,923.5,92.5,4.1,19.0,775.5,317.08,217.07
2016,4,28,15,0,911.0,92.0,4.1,19.0,736.0,261.93,168.61
2016,4,28,15,15,898.0,90.0,4.1,18.5,692.0,206.67,122.85
2016,4,28,15,30,885.0,88.0,4.1,18.0,648.0,152.7,83.78
2016,4,28,15,45,861.0,87.0,4.15,18.0,598.0,100.39,57.32
2016,4,28,16,0,837.0,86.0,4.2,18.0,548.0,60.15,46.62
2016,4,28,16,15,813.0,82.5,4.25,17.0,496.5,59.17,46.16
2016,4,28,16,30,789.0,79.0,4.3,16.0,445.0,58.12,45.6
2016,4,28,16,45,749.0,76.5,4.35,15.5,390.0,57.68,45.48
2016,4,28,17,0,709.0,74.0,4.4,15.0,335.0,52.2,40.87
2016,4,28,17,15,661.0,68.5,4.45,14.0,282.0,49.61,38.82
2016,4,28,17,30,613.0,63.0,4.5,13.0,229.0,46.93,36.59
2016,4,28,17,45,534.0,55.5,4.55,12.5,177.5,42.39,32.45
2016,4,28,18,0,455.0,48.0,4.6,12.0,126.0,37.75,28.02
2016,4,28,18,15,339.0,36.5,4.55,11.0,83.5,29.26,19.95
2016,4,28,18,30,223.0,25.0,4.5,10.0,41.0,20.45,9.58
2016,4,28,18,45,111.5,12.5,4.5,9.5,20.5,11.37,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.5,8.5,7.73,0.0
2016,4,29,5,30,0.0,17.0,2.3,7.0,17.0,16.54,0.0
2016,4,29,5,45,117.5,35.5,2.55,7.5,52.0,144.39,112.57
2016,4,29,6,0,235.0,54.0,2.8,8.0,87.0,263.45,221.09
2016,4,29,6,15,321.0,68.5,2.8,8.0,133.5,350.04,298.49
2016,4,29,6,30,407.0,83.0,2.8,8.0,180.0,443.1,378.77
2016,4,29,6,45,477.5,91.0,2.85,8.5,232.0,520.61,442.85
2016,4,29,7,0,548.0,99.0,2.9,9.0,284.0,607.9,511.08
2016,4,29,7,15,591.0,106.5,2.9,9.0,336.5,669.7,557.54
2016,4,29,7,30,634.0,114.0,2.9,9.0,389.0,731.6,602.83
2016,4,29,7,45,670.5,118.5,2.95,9.5,441.0,783.78,638.78
2016,4,29,8,0,707.0,123.0,3.0,10.0,493.0,834.94,673.21
2016,4,29,8,15,730.5,127.5,3.05,10.0,542.0,872.46,698.33
2016,4,29,8,30,754.0,132.0,3.1,10.0,591.0,907.87,721.82
2016,4,29,8,45,774.0,135.0,3.2,10.5,636.0,935.7,738.8
2016,4,29,9,0,794.0,138.0,3.3,11.0,681.0,954.68,749.51
2016,4,29,9,15,807.5,141.0,3.35,11.0,721.0,970.88,759.43
2016,4,29,9,30,821.0,144.0,3.4,11.0,761.0,983.9,767.25
2016,4,29,9,45,848.0,136.5,3.45,11.5,799.5,995.38,772.72
2016,4,29,10,0,875.0,129.0,3.5,12.0,838.0,993.05,768.73
2016,4,29,10,15,882.0,131.0,3.55,12.5,866.0,988.92,763.77
2016,4,29,10,30,889.0,133.0,3.6,13.0,894.0,981.39,756.64
2016,4,29,10,45,894.5,134.0,3.65,13.5,915.0,968.12,745.68
2016,4,29,11,0,900.0,135.0,3.7,14.0,936.0,951.56,732.63
2016,4,29,11,15,903.0,135.5,3.85,14.0,949.0,929.12,717.55
2016,4,29,11,30,906.0,136.0,4.0,14.0,962.0,903.68,700.33
2016,4,29,11,45,907.0,137.0,4.2,14.5,967.5,874.17,679.1
2016,4,29,12,0,908.0,138.0,4.4,15.0,973.0,842.02,656.29
2016,4,29,12,15,908.0,137.5,4.5,15.0,971.0,805.36,630.72
2016,4,29,12,30,908.0,137.0,4.6,15.0,969.0,766.5,602.28
2016,4,29,12,45,904.5,137.5,4.75,15.5,958.5,724.07,568.94
2016,4,29,13,0,901.0,138.0,4.9,16.0,948.0,680.02,533.66
2016,4,29,13,15,897.5,136.5,4.9,16.0,930.0,632.97,495.79
2016,4,29,13,30,894.0,135.0,4.9,16.0,912.0,584.7,456.07
2016,4,29,13,45,886.5,134.5,4.95,16.0,886.5,534.22,413.75
2016,4,29,14,0,879.0,134.0,5.0,16.0,861.0,483.26,369.94
2016,4,29,14,15,870.5,132.0,5.0,16.0,828.5,425.47,319.76
2016,4,29,14,30,862.0,130.0,5.0,16.0,796.0,371.98,271.98
2016,4,29,14,45,849.5,127.5,5.0,16.0,757.0,317.43,223.08
2016,4,29,15,0,837.0,125.0,5.0,16.0,718.0,263.91,175.61
2016,4,29,15,15,822.0,122.0,4.95,15.5,674.5,210.87,131.2
2016,4,29,15,30,807.0,119.0,4.9,15.0,631.0,159.55,93.3
2016,4,29,15,45,787.0,115.0,4.85,15.0,583.0,109.19,66.12
2016,4,29,16,0,767.0,111.0,4.8,15.0,535.0,69.53,55.37
2016,4,29,16,15,740.0,106.5,4.7,14.5,484.0,68.8,55.06
2016,4,29,16,30,713.0,102.0,4.6,14.0,433.0,67.98,54.66
2016,4,29,16,45,682.0,95.0,4.55,14.0,381.0,65.21,52.41
2016,4,29,17,0,651.0,88.0,4.5,14.0,329.0,62.23,49.95
2016,4,29,17,15,600.0,81.0,4.4,13.0,276.5,58.95,47.33
2016,4,29,17,30,549.0,74.0,4.3,12.0,224.0,55.54,44.47
2016,4,29,17,45,477.5,64.0,4.2,11.5,174.5,49.31,38.82
2016,4,29,18,0,406.0,54.0,4.1,11.0,125.0,42.84,32.71
2016,4,29,18,15,292.0,41.0,4.05,10.5,83.0,31.77,22.26
2016,4,29,18,30,178.0,28.0,4.0,10.0,41.0,21.96,11.19
2016,4,29,18,45,89.0,14.0,4.0,9.5,20.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,3.1,7.5,11.5,45.94,0.0
2016,4,30,5,30,140.0,17.0,3.3,8.0,23.0,124.33,0.0
2016,4,30,5,45,274.0,29.5,3.5,8.5,61.5,249.62,199.31
2016,4,30,6,0,408.0,42.0,3.7,9.0,100.0,366.1,307.96
2016,4,30,6,15,491.0,51.0,4.0,9.5,149.5,452.88,385.32
2016,4,30,6,30,574.0,60.0,4.3,10.0,199.0,545.01,462.97
2016,4,30,6,45,630.5,66.0,4.6,11.0,252.5,616.72,520.24
2016,4,30,7,0,687.0,72.0,4.9,12.0,306.0,690.37,576.75
2016,4,30,7,15,724.5,77.0,5.1,12.5,360.0,742.72,615.48
2016,4,30,7,30,762.0,82.0,5.3,13.0,414.0,800.39,657.37
2016,4,30,7,45,790.5,85.5,5.5,13.5,467.0,847.25,690.15
2016,4,30,8,0,819.0,89.0,5.7,14.0,520.0,892.53,721.28
2016,4,30,8,15,838.5,92.0,5.75,14.0,569.5,926.77,744.43
2016,4,30,8,30,858.0,95.0,5.8,14.0,619.0,958.53,765.67
2016,4,30,8,45,875.0,96.5,5.85,14.5,665.0,973.33,773.03
2016,4,30,9,0,892.0,98.0,5.9,15.0,711.0,995.21,785.68
2016,4,30,9,15,902.5,100.0,5.9,15.5,751.5,1008.2,791.61
2016,4,30,9,30,913.0,102.0,5.9,16.0,792.0,1017.89,795.32
2016,4,30,9,45,928.0,100.5,5.95,16.5,828.0,1024.67,797.46
2016,4,30,10,0,943.0,99.0,6.0,17.0,864.0,1028.0,797.31
2016,4,30,10,15,948.5,100.0,5.95,17.0,891.5,1021.32,791.14
2016,4,30,10,30,954.0,101.0,5.9,17.0,919.0,1011.12,782.7
2016,4,30,10,45,958.0,101.5,5.9,17.5,939.5,995.52,769.44
2016,4,30,11,0,962.0,102.0,5.9,18.0,960.0,976.52,753.98
2016,4,30,11,15,964.0,102.5,5.8,18.0,973.0,952.43,735.92
2016,4,30,11,30,966.0,103.0,5.7,18.0,986.0,925.2,715.75
2016,4,30,11,45,966.5,103.0,5.65,18.5,990.5,893.27,691.25
2016,4,30,12,0,967.0,103.0,5.6,19.0,995.0,858.58,664.88
2016,4,30,12,15,966.0,103.0,5.45,19.0,992.0,820.17,636.67
2016,4,30,12,30,965.0,103.0,5.3,19.0,989.0,779.44,606.76
2016,4,30,12,45,962.5,102.5,5.2,19.5,978.0,735.13,571.24
2016,4,30,13,0,960.0,102.0,5.1,20.0,967.0,688.98,533.71
2016,4,30,13,15,956.5,101.5,5.0,20.0,948.5,640.61,494.89
2016,4,30,13,30,953.0,101.0,4.9,20.0,930.0,590.86,454.16
2016,4,30,13,45,949.0,99.0,4.8,20.5,904.5,538.51,409.71
2016,4,30,14,0,945.0,97.0,4.7,21.0,879.0,485.27,363.66
2016,4,30,14,15,937.5,95.5,4.6,21.0,846.5,430.41,316.13
2016,4,30,14,30,930.0,94.0,4.5,21.0,814.0,375.41,267.61
2016,4,30,14,45,920.5,92.0,4.45,21.0,775.5,319.59,218.15
2016,4,30,15,0,911.0,90.0,4.4,21.0,737.0,264.29,169.63
2016,4,30,15,15,898.0,87.5,4.25,20.5,693.5,208.81,123.67
2016,4,30,15,30,885.0,85.0,4.1,20.0,650.0,154.66,84.05
2016,4,30,15,45,869.0,82.5,4.0,20.0,602.0,101.85,55.94
2016,4,30,16,0,853.0,80.0,3.9,20.0,554.0,65.65,50.93
2016,4,30,16,15,830.0,76.5,3.7,19.5,502.0,54.88,41.96
2016,4,30,16,30,807.0,73.0,3.5,19.0,450.0,53.65,41.16
2016,4,30,16,45,777.0,69.0,3.3,19.0,397.0,51.91,39.8
2016,4,30,17,0,747.0,65.0,3.1,19.0,344.0,50.09,38.35
2016,4,30,17,15,702.5,60.0,2.95,18.0,290.5,47.3,36.15
2016,4,30,17,30,658.0,55.0,2.8,17.0,237.0,44.42,33.78
2016,4,30,17,45,591.0,48.5,2.65,16.5,186.0,36.69,26.91
2016,4,30,18,0,524.0,42.0,2.5,16.0,135.0,32.59,23.08
2016,4,30,18,15,412.0,33.0,2.45,15.5,91.0,26.11,16.94
2016,4,30,18,30,300.0,24.0,2.4,15.0,47.0,19.43,9.34
2016,4,30,18,45,150.0,12.0,2.4,14.5,23.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,15,80.0,9.0,1.8,8.5,12.5,51.99,0.0
2016,5,1,5,30,160.0,18.0,1.9,9.0,25.0,141.82,24.54
2016,5,1,5,45,293.0,29.5,2.05,10.0,64.0,262.09,209.2
2016,5,1,6,0,426.0,41.0,2.2,11.0,103.0,377.87,314.08
2016,5,1,6,15,507.0,49.0,2.15,11.5,152.5,462.63,387.01
2016,5,1,6,30,588.0,57.0,2.1,12.0,202.0,552.57,459.36
2016,5,1,6,45,640.0,63.0,2.1,12.5,254.5,621.15,511.67
2016,5,1,7,0,692.0,69.0,2.1,13.0,307.0,691.43,562.86
2016,5,1,7,15,728.5,73.5,1.9,13.5,360.5,743.0,596.52
2016,5,1,7,30,765.0,78.0,1.7,14.0,414.0,799.23,631.88
2016,5,1,7,45,791.0,82.0,1.5,15.0,466.0,844.48,656.45
2016,5,1,8,0,817.0,86.0,1.3,16.0,518.0,888.07,678.55
2016,5,1,8,15,836.5,89.0,1.2,16.5,567.5,922.28,695.99
2016,5,1,8,30,856.0,92.0,1.1,17.0,617.0,944.17,704.92
2016,5,1,8,45,870.5,94.5,1.05,18.0,662.5,967.71,714.43
2016,5,1,9,0,885.0,97.0,1.0,19.0,708.0,988.32,721.87
2016,5,1,9,15,896.0,99.0,1.0,19.5,748.0,1001.8,727.11
2016,5,1,9,30,907.0,101.0,1.0,20.0,788.0,1012.0,730.48
2016,5,1,9,45,915.0,102.5,1.0,20.5,822.0,1015.3,729.7
2016,5,1,10,0,923.0,104.0,1.0,21.0,856.0,1015.16,727.03
2016,5,1,10,15,929.0,105.5,0.95,21.0,884.0,1009.6,721.57
2016,5,1,10,30,935.0,107.0,0.9,21.0,912.0,1000.55,714.18
2016,5,1,10,45,939.0,108.0,0.9,21.5,932.0,985.66,703.01
2016,5,1,11,0,943.0,109.0,0.9,22.0,952.0,967.42,689.97
2016,5,1,11,15,945.5,109.5,0.8,22.0,965.0,944.09,673.3
2016,5,1,11,30,948.0,110.0,0.7,22.0,978.0,917.66,654.85
2016,5,1,11,45,948.0,110.5,0.65,22.5,983.0,886.2,633.07
2016,5,1,12,0,948.0,111.0,0.6,23.0,988.0,852.07,609.73
2016,5,1,12,15,947.5,111.0,0.6,23.0,985.0,814.6,586.32
2016,5,1,12,30,947.0,111.0,0.6,23.0,982.0,774.83,561.22
2016,5,1,12,45,945.0,110.0,0.6,23.0,971.0,731.09,531.29
2016,5,1,13,0,943.0,109.0,0.6,23.0,960.0,685.55,499.4
2016,5,1,13,15,939.0,108.0,0.75,23.0,941.5,637.21,466.39
2016,5,1,13,30,935.0,107.0,0.9,23.0,923.0,587.59,430.88
2016,5,1,13,45,928.0,106.5,1.05,23.0,897.0,535.85,392.17
2016,5,1,14,0,921.0,106.0,1.2,23.0,871.0,483.5,351.3
2016,5,1,14,15,913.0,104.5,1.35,23.0,838.5,429.64,307.69
2016,5,1,14,30,905.0,103.0,1.5,23.0,806.0,375.72,262.61
2016,5,1,14,45,893.0,101.5,1.65,23.0,767.5,320.88,216.03
2016,5,1,15,0,881.0,100.0,1.8,23.0,729.0,266.83,170.15
2016,5,1,15,15,867.5,97.5,1.85,22.5,685.0,212.83,126.42
2016,5,1,15,30,854.0,95.0,1.9,22.0,641.0,160.2,88.42
2016,5,1,15,45,834.0,93.0,2.0,22.0,593.0,99.61,53.55
2016,5,1,16,0,814.0,91.0,2.1,22.0,545.0,63.12,48.33
2016,5,1,16,15,789.5,87.0,2.15,21.5,494.0,61.93,47.63
2016,5,1,16,30,765.0,83.0,2.2,21.0,443.0,60.65,46.82
2016,5,1,16,45,729.5,79.5,2.3,20.5,389.5,59.6,46.19
2016,5,1,17,0,694.0,76.0,2.4,20.0,336.0,53.29,40.96
2016,5,1,17,15,647.0,70.0,2.35,19.0,283.5,50.39,38.7
2016,5,1,17,30,600.0,64.0,2.3,18.0,231.0,47.36,36.23
2016,5,1,17,45,527.5,56.5,2.25,17.0,181.0,42.88,32.33
2016,5,1,18,0,455.0,49.0,2.2,16.0,131.0,38.28,28.1
2016,5,1,18,15,346.0,38.0,2.25,15.0,88.5,30.29,20.65
2016,5,1,18,30,237.0,27.0,2.3,14.0,46.0,22.01,11.72
2016,5,1,18,45,118.5,13.5,2.4,13.5,23.0,12.28,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,2,5,15,59.5,10.0,1.15,7.5,13.0,41.78,0.0
2016,5,2,5,30,119.0,20.0,1.3,8.0,26.0,119.56,37.08
2016,5,2,5,45,238.0,34.0,1.5,9.0,63.5,230.62,185.39
2016,5,2,6,0,357.0,48.0,1.7,10.0,101.0,339.43,283.08
2016,5,2,6,15,438.0,58.0,1.75,10.5,149.0,424.78,356.73
2016,5,2,6,30,519.0,68.0,1.8,11.0,197.0,515.13,430.65
2016,5,2,6,45,570.0,76.5,1.85,11.5,248.5,584.15,483.92
2016,5,2,7,0,621.0,85.0,1.9,12.0,300.0,654.78,536.18
2016,5,2,7,15,659.5,90.5,1.85,12.5,352.5,712.0,575.63
2016,5,2,7,30,698.0,96.0,1.8,13.0,405.0,769.09,613.57
2016,5,2,7,45,724.5,101.5,1.75,13.5,456.0,814.75,642.04
2016,5,2,8,0,751.0,107.0,1.7,14.0,507.0,858.96,668.79
2016,5,2,8,15,772.5,111.0,1.65,14.5,556.0,889.35,685.35
2016,5,2,8,30,794.0,115.0,1.6,15.0,605.0,923.21,704.11
2016,5,2,8,45,809.5,119.0,1.6,15.5,649.5,948.68,717.57
2016,5,2,9,0,825.0,123.0,1.6,16.0,694.0,971.25,729.13
2016,5,2,9,15,837.5,125.5,1.55,16.5,733.5,986.1,734.88
2016,5,2,9,30,850.0,128.0,1.5,17.0,773.0,997.73,738.65
2016,5,2,9,45,870.0,124.0,1.5,17.5,809.5,995.66,734.46
2016,5,2,10,0,890.0,120.0,1.5,18.0,846.0,1001.26,735.57
2016,5,2,10,15,896.0,121.5,1.5,18.5,873.5,995.69,729.53
2016,5,2,10,30,902.0,123.0,1.5,19.0,901.0,986.76,721.64
2016,5,2,10,45,906.0,124.5,1.5,19.5,921.0,972.59,710.58
2016,5,2,11,0,910.0,126.0,1.5,20.0,941.0,955.17,697.62
2016,5,2,11,15,912.5,126.5,1.5,20.0,954.0,932.28,682.59
2016,5,2,11,30,915.0,127.0,1.5,20.0,967.0,906.41,665.71
2016,5,2,11,45,914.0,128.5,1.55,20.5,971.0,875.69,645.04
2016,5,2,12,0,913.0,130.0,1.6,21.0,975.0,842.43,622.65
2016,5,2,12,15,912.0,129.5,1.7,21.0,972.0,805.1,599.07
2016,5,2,12,30,911.0,129.0,1.8,21.0,969.0,765.65,573.12
2016,5,2,12,45,905.0,130.5,1.9,21.5,957.5,722.51,541.69
2016,5,2,13,0,899.0,132.0,2.0,22.0,946.0,677.93,508.49
2016,5,2,13,15,894.5,131.0,2.15,22.0,927.5,631.03,473.97
2016,5,2,13,30,890.0,130.0,2.3,22.0,909.0,583.0,437.41
2016,5,2,13,45,879.5,131.0,2.45,22.0,882.5,532.63,397.85
2016,5,2,14,0,869.0,132.0,2.6,22.0,856.0,482.05,356.83
2016,5,2,14,15,860.0,130.5,2.75,21.5,823.5,430.24,314.25
2016,5,2,14,30,851.0,129.0,2.9,21.0,791.0,372.57,266.03
2016,5,2,14,45,832.5,129.5,3.05,21.0,751.5,319.37,220.14
2016,5,2,15,0,814.0,130.0,3.2,21.0,712.0,267.82,175.86
2016,5,2,15,15,705.5,158.0,3.3,20.5,640.5,215.62,137.02
2016,5,2,15,30,597.0,186.0,3.4,20.0,569.0,182.01,116.99
2016,5,2,15,45,657.5,156.0,3.5,19.5,548.5,128.18,81.25
2016,5,2,16,0,718.0,126.0,3.6,19.0,528.0,78.53,62.14
2016,5,2,16,15,677.5,116.5,3.6,18.5,468.0,74.67,59.2
2016,5,2,16,30,637.0,107.0,3.6,18.0,408.0,70.5,55.93
2016,5,2,16,45,545.5,111.0,3.6,17.5,347.5,75.78,60.86
2016,5,2,17,0,454.0,115.0,3.6,17.0,287.0,80.41,65.23
2016,5,2,17,15,392.5,109.0,3.5,16.0,241.5,77.64,63.21
2016,5,2,17,30,331.0,103.0,3.4,15.0,196.0,74.8,61.0
2016,5,2,17,45,274.0,86.5,3.35,14.5,153.0,66.25,53.39
2016,5,2,18,0,217.0,70.0,3.3,14.0,110.0,54.25,42.45
2016,5,2,18,15,149.0,50.5,3.25,13.5,74.0,39.78,29.08
2016,5,2,18,30,81.0,31.0,3.2,13.0,38.0,24.92,14.38
2016,5,2,18,45,40.5,15.5,3.15,12.5,19.0,14.1,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,3.18,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,5,3,5,45,0.0,17.0,1.6,9.5,17.0,14.95,6.76
2016,5,3,6,0,0.0,27.0,1.8,10.0,27.0,23.78,14.75
2016,5,3,6,15,0.0,39.5,1.7,10.0,39.5,34.84,24.6
2016,5,3,6,30,0.0,52.0,1.6,10.0,52.0,45.91,34.38
2016,5,3,6,45,0.0,66.0,1.5,10.5,66.0,58.95,45.61
2016,5,3,7,0,0.0,80.0,1.4,11.0,80.0,72.29,56.88
2016,5,3,7,15,168.5,123.5,1.4,11.5,198.5,304.13,255.5
2016,5,3,7,30,337.0,167.0,1.4,12.0,317.0,510.66,419.27
2016,5,3,7,45,266.0,201.0,1.4,12.5,328.0,492.44,399.07
2016,5,3,8,0,195.0,235.0,1.4,13.0,339.0,450.86,363.2
2016,5,3,8,15,235.5,253.5,1.55,13.0,390.5,509.59,408.6
2016,5,3,8,30,276.0,272.0,1.7,13.0,442.0,587.1,466.12
2016,5,3,8,45,371.0,264.0,1.85,13.5,511.0,667.91,526.12
2016,5,3,9,0,466.0,256.0,2.0,14.0,580.0,768.17,597.97
2016,5,3,9,15,381.0,304.0,2.15,14.0,579.0,717.04,557.74
2016,5,3,9,30,296.0,352.0,2.3,14.0,578.0,680.92,528.87
2016,5,3,9,45,352.5,348.0,2.45,14.5,629.0,724.55,560.89
2016,5,3,10,0,409.0,344.0,2.6,15.0,680.0,780.21,600.05
2016,5,3,10,15,386.0,368.5,2.55,15.5,693.5,759.23,581.73
2016,5,3,10,30,363.0,393.0,2.5,16.0,707.0,750.13,572.31
2016,5,3,10,45,315.5,418.5,2.5,16.5,696.5,717.62,546.17
2016,5,3,11,0,268.0,444.0,2.5,17.0,686.0,684.64,519.96
2016,5,3,11,15,241.0,456.5,2.35,17.0,676.0,648.78,492.82
2016,5,3,11,30,214.0,469.0,2.2,17.0,666.0,623.29,472.95
2016,5,3,11,45,290.5,447.5,2.1,17.5,716.5,657.62,497.59
2016,5,3,12,0,367.0,426.0,2.0,18.0,767.0,680.16,512.93
2016,5,3,12,15,211.0,426.5,1.95,18.0,622.5,539.76,409.5
2016,5,3,12,30,55.0,427.0,1.9,18.0,478.0,413.25,314.48
2016,5,3,12,45,157.0,439.5,1.85,18.0,582.5,483.51,368.31
2016,5,3,13,0,259.0,452.0,1.8,18.0,687.0,539.98,409.33
2016,5,3,13,15,305.5,429.0,1.85,18.0,700.5,528.79,400.89
2016,5,3,13,30,352.0,406.0,1.9,18.0,714.0,513.69,389.46
2016,5,3,13,45,387.0,376.5,1.95,18.0,707.0,484.09,366.75
2016,5,3,14,0,422.0,347.0,2.0,18.0,700.0,444.97,336.18
2016,5,3,14,15,456.0,320.0,2.1,17.5,688.0,409.96,308.18
2016,5,3,14,30,490.0,293.0,2.2,17.0,676.0,371.79,276.48
2016,5,3,14,45,400.0,307.5,2.35,17.0,610.0,333.27,246.69
2016,5,3,15,0,310.0,322.0,2.5,17.0,544.0,295.28,218.68
2016,5,3,15,15,393.5,275.0,2.6,16.5,539.5,256.44,184.52
2016,5,3,15,30,477.0,228.0,2.7,16.0,535.0,199.21,137.21
2016,5,3,15,45,416.5,225.5,2.8,16.0,479.5,163.62,117.28
2016,5,3,16,0,356.0,223.0,2.9,16.0,424.0,149.02,123.24
2016,5,3,16,15,243.5,213.5,2.95,15.5,345.0,143.77,119.45
2016,5,3,16,30,131.0,204.0,3.0,15.0,266.0,145.95,122.0
2016,5,3,16,45,209.0,173.5,3.1,15.0,259.5,128.01,106.93
2016,5,3,17,0,287.0,143.0,3.2,15.0,253.0,103.53,85.96
2016,5,3,17,15,247.5,128.5,3.15,14.5,213.0,94.24,78.2
2016,5,3,17,30,208.0,114.0,3.1,14.0,173.0,84.59,69.89
2016,5,3,17,45,173.5,93.0,3.05,13.5,135.5,70.25,57.16
2016,5,3,18,0,139.0,72.0,3.0,13.0,98.0,55.4,43.68
2016,5,3,18,15,93.0,51.0,2.9,12.5,66.0,41.22,30.52
2016,5,3,18,30,47.0,30.0,2.8,12.0,34.0,24.98,14.77
2016,5,3,18,45,23.5,15.0,2.7,12.0,17.0,12.83,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
