Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,11.43,0.47
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,34.4,23.04
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,58.85,44.9
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,100.1,81.37
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,134.14,111.36
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,170.29,142.46
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,206.86,173.2
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,252.44,211.18
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,298.33,248.64
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,363.68,301.04
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,412.53,339.31
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,557.21,454.62
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,705.53,566.85
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,675.73,538.99
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,660.63,523.21
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,624.9,491.78
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,569.67,446.52
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,567.77,442.76
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,564.92,438.05
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,582.19,450.17
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,598.09,461.13
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,674.5,517.81
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,733.47,560.6
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,711.11,543.67
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,688.08,526.87
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,686.14,525.63
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,681.56,522.19
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,663.2,509.55
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,643.19,495.51
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,617.14,475.86
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,590.38,455.29
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,554.42,428.04
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,518.55,400.36
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,481.75,370.81
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,445.0,340.73
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,407.87,310.17
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,369.57,277.91
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,329.09,242.83
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,285.77,205.04
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,240.64,167.52
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,194.83,131.9
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,152.45,105.22
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,116.27,95.41
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,132.3,109.79
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,144.98,121.33
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,130.88,109.74
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,116.37,97.62
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,102.26,85.62
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,90.75,75.66
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,73.76,60.53
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,56.43,44.79
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,40.44,30.01
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,24.29,14.48
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,12.34,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,15.86,3.83
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,58.97,44.03
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,97.67,78.92
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,139.31,116.05
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,194.37,163.92
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,233.26,196.71
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,272.04,228.58
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,308.79,258.52
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,345.79,288.09
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,431.35,357.18
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,537.56,439.65
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,436.8,355.92
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,331.85,268.39
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,271.0,218.32
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,200.33,159.85
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,205.17,163.55
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,210.04,167.13
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,431.33,343.5
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,622.39,486.59
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,647.83,504.04
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,684.81,530.58
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,684.44,528.95
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,682.49,526.48
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,530.82,411.54
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,388.4,300.98
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,508.37,393.51
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,611.73,469.87
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,452.96,350.25
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,302.29,234.18
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,260.57,202.4
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,219.68,170.65
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,166.53,128.8
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,114.04,87.01
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,147.45,113.94
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,179.54,139.52
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,214.19,167.22
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,246.31,192.79
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,180.2,140.82
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,113.87,88.06
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,179.99,139.82
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,233.06,180.73
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,162.53,127.16
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,97.72,79.68
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,114.47,94.7
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,131.38,109.87
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,98.16,81.27
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,69.63,56.42
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,65.93,53.43
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,62.05,50.13
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,54.47,43.35
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,47.77,37.14
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,37.3,27.33
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,26.51,16.54
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,13.38,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,9.22,2.41
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,12.3,5.15
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,15.39,7.84
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,18.48,10.49
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,159.9,134.16
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,334.42,278.89
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,195.66,162.2
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,76.17,59.41
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,79.76,62.37
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,83.38,65.22
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,95.0,74.62
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,106.6,83.9
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,98.65,77.1
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,90.85,70.49
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,131.12,103.51
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,171.53,136.03
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,212.77,168.98
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,253.7,201.24
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,265.56,209.87
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,277.15,218.34
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,286.61,225.48
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,295.77,232.4
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,280.95,220.73
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,266.38,209.35
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,193.34,151.68
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,121.52,94.08
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,108.21,83.42
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,95.01,72.73
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,117.83,91.41
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,140.1,109.49
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,116.43,90.17
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,93.03,71.11
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,109.54,84.7
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,125.64,97.9
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,104.12,80.52
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,82.56,63.04
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,76.73,58.41
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,70.9,53.75
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,53.98,39.8
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,37.11,27.15
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,32.22,23.0
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,27.34,18.81
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,54.34,42.97
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,79.84,65.71
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,68.1,55.54
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,56.27,45.16
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,44.59,34.63
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,32.62,23.69
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,22.45,14.3
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,12.3,4.76
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,6.14,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,10.56,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,22.03,9.4
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,77.27,60.01
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,139.35,115.11
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,187.51,157.91
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,236.46,200.51
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,284.96,241.49
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,335.24,282.76
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,250.74,209.65
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,135.28,109.48
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,273.06,225.87
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,419.95,343.77
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,351.76,286.34
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,299.99,242.31
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,340.49,273.81
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,380.44,304.04
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,330.17,263.17
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,266.93,212.18
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,249.25,197.52
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,232.16,183.28
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,183.68,144.4
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,136.59,106.36
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,246.93,194.33
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,367.94,287.16
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,287.43,224.51
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,219.98,171.82
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,166.97,129.58
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,114.92,87.72
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,101.47,76.98
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,88.09,66.23
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,114.41,87.53
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,140.23,108.25
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,124.37,95.53
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,108.83,83.12
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,105.25,80.35
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,101.7,77.59
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,170.41,132.8
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,234.26,183.12
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,183.63,143.35
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,133.37,103.67
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,105.07,81.2
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,76.25,57.92
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,99.79,77.59
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,121.26,99.96
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,117.15,96.91
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,112.93,93.79
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,100.71,83.47
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,88.38,72.94
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,75.18,61.61
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,61.86,49.95
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,49.6,39.02
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,37.06,27.63
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,25.55,17.03
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,14.07,6.3
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,9.55,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,18.84,7.75
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,60.99,46.17
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,98.39,79.72
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,136.65,113.48
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,174.88,146.49
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,209.42,175.46
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,259.33,216.2
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,256.12,212.28
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,266.88,219.69
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,330.04,270.26
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,411.68,333.32
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,349.11,281.42
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,303.12,242.76
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,333.06,265.39
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,362.5,286.95
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,308.48,243.89
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,243.19,191.92
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,209.6,164.93
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,177.14,138.65
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,193.52,151.64
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,209.69,164.3
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,230.68,180.32
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,251.32,195.93
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,320.83,249.61
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,380.28,294.62
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,386.87,298.84
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,392.76,302.76
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,383.09,295.43
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,373.51,288.24
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,441.46,340.62
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,498.44,383.4
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,472.38,363.49
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,446.95,344.26
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,377.07,291.36
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,307.84,238.81
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,278.08,216.59
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,259.59,202.92
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,245.64,192.19
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,231.75,181.48
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,201.37,141.29
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,172.61,102.18
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,123.73,71.65
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,77.41,62.11
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,66.97,53.36
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,66.14,52.95
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,63.75,51.04
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,61.17,48.94
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,58.29,46.61
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,55.27,44.07
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,49.14,38.53
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,42.71,32.53
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,34.93,25.22
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,26.85,17.15
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,12.97,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,52.17,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,155.33,109.66
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,251.02,207.94
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,352.25,298.2
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,431.34,367.44
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,520.97,442.21
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,362.98,309.03
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,178.64,148.34
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,216.81,180.71
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,255.06,212.09
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,263.04,216.97
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,270.49,221.44
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,317.85,258.93
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,364.94,295.31
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,382.32,307.19
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,399.16,318.65
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,396.38,315.25
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,393.42,311.87
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,547.16,431.19
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,696.38,541.2
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,733.12,566.67
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,767.46,590.84
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,626.94,483.75
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,469.59,362.52
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,724.99,563.34
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,919.88,703.27
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,889.43,679.38
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,856.39,655.56
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,819.68,630.31
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,780.77,603.33
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,738.13,571.75
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,693.82,538.05
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,601.81,465.5
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,528.19,407.03
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,518.85,399.4
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,496.69,378.37
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,444.34,333.06
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,391.92,286.81
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,338.19,239.01
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,285.07,191.8
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,223.66,139.85
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,171.65,99.09
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,120.73,66.86
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,72.06,57.23
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,66.91,53.09
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,65.88,52.5
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,58.34,46.07
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,56.92,44.98
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,54.59,43.23
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,52.17,41.3
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,47.91,37.51
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,43.51,33.41
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,36.2,26.49
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,28.62,18.86
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,13.75,0.23
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,62.78,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,178.15,129.93
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,275.54,229.31
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,384.61,326.04
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,464.74,395.15
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,548.95,463.46
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,615.7,514.89
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,683.78,565.28
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,738.62,603.0
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,793.14,639.1
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,838.02,666.06
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,876.36,687.54
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,910.31,706.22
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,941.89,722.78
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,967.04,733.76
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,989.36,742.67
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,992.69,741.6
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,1003.59,745.89
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,1005.52,744.33
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,1004.04,740.81
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,999.47,735.48
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,991.58,728.19
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,978.85,718.53
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,962.87,706.91
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,941.09,692.93
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,916.32,677.02
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,887.29,657.42
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,855.54,635.93
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,819.48,612.22
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,781.23,586.79
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,740.14,556.24
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,696.99,523.63
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,650.32,488.67
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,602.36,451.77
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,551.86,411.95
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,500.36,370.16
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,447.58,326.2
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,394.65,281.02
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,340.63,234.24
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,286.81,187.53
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,232.89,142.61
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,180.23,102.21
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,118.39,61.8
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,67.59,52.04
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,60.66,46.47
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,60.1,46.26
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,57.91,44.65
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,55.58,42.89
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,53.04,40.98
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,46.05,35.07
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,42.32,31.89
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,38.48,28.43
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,32.25,22.66
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,25.84,16.32
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,12.65,0.65
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,84.25,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,226.76,169.96
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,320.86,267.14
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,423.39,357.56
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,502.46,424.53
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,585.59,490.98
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,650.26,540.06
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,716.09,588.03
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,765.49,621.65
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,819.35,657.56
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,862.85,684.89
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,904.59,710.4
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,937.77,729.82
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,968.48,747.35
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,980.46,751.92
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,999.6,761.63
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,1012.41,768.47
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,1021.99,773.32
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,1024.11,772.33
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,1022.72,769.22
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,1017.12,763.03
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,1008.12,754.79
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,992.06,742.01
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,972.79,727.3
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,950.33,712.34
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,924.87,695.37
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,894.46,674.06
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,861.47,650.94
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,824.9,626.17
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,786.17,599.71
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,744.59,569.45
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,700.76,536.77
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,653.51,500.4
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,605.0,462.12
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,554.49,420.6
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,503.05,377.3
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,449.85,332.85
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,396.55,287.09
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,342.28,239.29
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,288.59,191.98
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,234.78,146.33
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,182.29,105.26
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,121.48,64.81
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,72.09,47.21
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,62.95,49.02
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,62.13,48.6
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,60.4,47.38
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,58.58,46.05
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,50.82,39.44
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,48.2,37.27
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,44.18,33.75
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,40.03,29.94
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,33.44,23.84
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,26.63,17.18
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,13.02,1.68
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,66.02,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,187.31,141.88
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,274.95,229.59
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,371.35,315.57
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,453.58,386.5
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,537.25,455.2
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,602.73,506.12
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,669.42,556.1
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,725.25,595.85
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,780.8,634.27
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,825.85,664.2
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,869.44,692.56
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,898.19,709.21
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,930.93,728.59
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,955.89,742.24
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,978.07,753.91
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,992.37,760.16
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,1003.51,764.36
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,999.45,758.76
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,1003.48,758.96
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,998.5,754.56
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,990.22,748.16
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,975.83,736.75
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,958.28,723.37
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,935.83,706.44
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,910.5,687.68
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,880.76,665.98
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,848.54,642.64
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,812.41,618.04
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,774.25,591.56
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,729.79,558.47
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,686.33,525.46
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,640.48,490.27
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,593.62,453.45
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,544.17,413.83
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,494.31,372.77
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,443.03,329.51
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,392.04,285.52
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,340.18,240.21
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,288.98,195.4
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,237.71,152.26
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,188.22,113.64
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,131.04,75.08
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,83.3,56.02
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,72.7,57.64
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,71.81,57.21
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,68.96,55.05
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,65.87,52.64
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,62.82,50.32
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,59.61,47.75
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,54.07,42.87
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,48.27,37.55
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,38.34,28.34
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,29.53,19.82
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,14.87,3.5
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,95.38,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,202.79,156.04
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,298.17,249.72
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,402.37,342.29
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,481.32,411.33
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,564.05,479.76
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,632.15,533.09
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,701.66,585.63
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,703.62,583.59
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,700.33,577.73
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,641.86,527.59
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,564.12,461.14
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,673.65,545.61
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,768.01,615.41
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,892.22,704.24
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,1001.87,777.94
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,1003.48,776.49
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,1012.82,781.47
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,1020.08,783.96
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,1024.05,784.33
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,1017.51,779.42
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,1007.62,772.4
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,992.51,761.25
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,974.17,747.91
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,951.32,732.84
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,925.48,715.58
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,895.39,693.83
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,862.61,670.06
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,825.51,645.54
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,786.24,619.05
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,743.99,587.27
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,700.03,552.91
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,653.14,515.19
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,604.99,475.59
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,555.0,433.65
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,504.13,389.88
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,451.55,344.19
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,398.83,297.26
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,344.88,248.08
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,291.17,199.13
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,237.83,152.35
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,185.73,110.1
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,133.44,74.74
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,72.91,45.95
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,59.77,47.21
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,59.17,46.96
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,56.62,44.97
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,53.89,42.79
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,51.29,40.67
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,48.59,38.39
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,40.65,31.27
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,36.73,27.63
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,31.27,22.42
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,25.66,16.79
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,12.52,2.65
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,30.06,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,66.34,47.75
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,111.48,90.24
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,156.99,131.24
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,197.75,167.04
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,238.57,201.91
