Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,274.36,231.4
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,309.98,259.92
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,421.83,351.28
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,521.8,429.95
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,560.6,457.07
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,598.23,483.08
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,567.08,454.87
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,512.72,409.7
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,406.87,324.48
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,267.16,211.51
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,507.92,402.22
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,730.92,566.29
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,724.25,556.92
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,715.72,548.09
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,655.52,502.86
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,610.89,468.52
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,709.62,542.55
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,798.54,606.76
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,782.97,594.83
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,765.64,582.37
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,744.21,566.74
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,720.74,549.54
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,726.98,554.31
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,729.02,555.66
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,689.26,526.3
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,649.75,496.9
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,632.4,486.24
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,604.27,465.45
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,554.23,424.91
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,503.61,382.79
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,451.86,339.14
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,400.03,294.21
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,347.25,247.33
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,287.79,195.21
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,234.81,149.59
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,183.32,108.31
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,133.65,75.19
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,86.64,56.1
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,72.04,57.29
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,64.37,50.92
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,63.64,50.58
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,62.86,50.18
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,60.05,47.95
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,57.1,45.51
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,52.28,41.28
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,47.25,36.68
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,39.65,29.57
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,30.31,20.63
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,19.21,7.62
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,99.89,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,209.34,163.92
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,303.93,253.55
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,406.46,342.7
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,484.55,407.99
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,566.46,471.98
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,633.37,520.36
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,701.73,567.33
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,755.52,602.92
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,803.83,633.46
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,848.2,660.33
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,890.98,685.42
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,924.2,704.77
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,955.03,722.43
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,978.58,735.82
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,988.81,740.5
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,1002.05,746.77
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,1012.13,751.02
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,1020.66,755.04
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,1025.93,757.03
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,1020.63,753.72
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,1011.9,748.34
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,997.34,738.32
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,979.48,726.15
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,956.56,712.37
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,930.59,696.36
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,900.07,675.73
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,866.9,653.12
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,829.58,628.36
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,790.04,601.77
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,748.15,572.24
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,704.23,539.47
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,657.36,503.44
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,609.13,465.38
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,558.31,424.48
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,506.7,381.74
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,453.33,337.01
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,399.8,290.87
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,345.72,242.98
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,292.1,195.32
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,238.21,149.01
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,185.52,106.79
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,133.48,72.01
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,83.47,51.16
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,56.22,43.35
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,55.47,42.97
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,54.96,42.77
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,54.45,42.57
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,51.87,40.51
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,49.2,38.31
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,42.36,32.28
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,39.74,29.86
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,34.01,24.54
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,28.11,18.78
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,18.2,7.42
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,9.1,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,106.18,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,224.74,176.9
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,311.75,259.94
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,407.13,343.46
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,483.73,407.56
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,564.07,470.57
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,627.89,517.0
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,692.9,562.15
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,746.37,599.41
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,794.44,631.93
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,839.01,660.12
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,882.07,686.68
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,915.73,706.76
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,947.03,725.09
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,971.36,739.0
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,982.43,744.0
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,995.66,750.25
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,1005.76,754.48
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,1013.16,757.03
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,1017.3,757.58
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,1011.54,751.72
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,1002.42,743.87
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,988.51,732.99
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,971.32,720.1
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,948.69,705.05
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,923.05,688.03
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,893.22,667.15
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,860.72,644.43
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,824.61,620.35
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,786.26,594.51
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,744.38,564.92
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,700.7,532.4
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,654.08,496.78
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,606.14,459.27
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,556.03,419.13
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,505.04,377.19
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,452.31,332.75
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,399.43,287.16
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,346.14,240.65
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,293.5,194.56
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,240.11,149.27
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,187.92,107.89
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,136.93,73.88
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,78.32,45.25
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,59.42,45.36
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,58.83,45.13
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,57.37,44.14
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,55.83,43.06
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,53.74,41.56
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,47.09,35.97
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,43.42,32.81
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,39.63,29.39
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,33.91,24.15
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,28.01,18.48
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,18.58,8.0
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,10.01,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,128.49,9.9
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,263.27,207.98
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,356.63,296.08
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,458.93,384.54
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,534.67,446.83
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,613.97,508.88
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,674.62,552.87
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,741.48,599.59
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,793.11,634.87
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,843.92,668.74
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,887.82,695.88
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,920.4,714.53
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,952.08,732.89
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,981.27,749.35
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,1003.68,761.39
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,1023.11,771.46
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,1034.81,776.07
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,1043.22,778.64
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,1046.29,777.8
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,1045.88,774.85
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,1039.43,768.91
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,1029.52,760.88
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,1013.76,748.03
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,994.7,733.18
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,970.59,716.25
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,943.45,697.4
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,912.56,674.79
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,878.98,650.49
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,841.28,624.71
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,801.35,597.35
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,758.1,566.01
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,712.98,531.67
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,665.16,495.76
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,616.04,458.05
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,564.42,416.89
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,512.11,374.23
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,458.9,331.22
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,405.51,286.81
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,350.65,239.9
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,296.33,193.18
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,242.14,147.61
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,189.19,105.99
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,137.15,71.44
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,86.92,49.82
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,64.94,49.21
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,54.72,40.88
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,53.44,40.05
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,52.1,39.14
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,49.83,37.49
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,47.48,35.71
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,44.11,32.86
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,37.22,26.82
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,32.23,22.31
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,27.11,17.44
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,18.1,7.81
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,10.01,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,122.23,21.94
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,247.15,193.98
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,336.54,276.94
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,434.25,361.19
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,509.88,423.27
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,589.05,484.83
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,652.04,531.36
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,716.03,576.89
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,763.64,608.29
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,815.86,642.11
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,857.48,666.55
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,897.37,689.24
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,929.79,707.7
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,959.8,724.36
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,971.74,727.42
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,991.15,735.65
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,1003.98,740.92
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,1013.67,744.27
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,1017.82,744.67
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,1018.72,743.15
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,1013.03,738.0
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,1003.99,730.84
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,988.32,719.49
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,969.47,706.18
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,946.57,691.64
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,920.74,675.15
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,890.09,654.08
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,856.99,631.33
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,821.06,607.56
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,783.01,582.16
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,741.25,552.97
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,697.88,521.32
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,651.66,486.85
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,604.26,450.6
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,555.23,412.15
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,505.31,371.91
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,453.8,330.03
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,402.17,286.84
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,349.59,242.16
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,297.74,197.68
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,245.48,153.68
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,185.57,106.31
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,135.32,72.37
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,87.34,50.73
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,64.98,49.98
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,64.29,49.8
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,61.6,47.77
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,58.72,45.55
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,51.33,39.44
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,49.15,37.78
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,44.82,34.12
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,40.3,30.13
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,34.61,24.91
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,28.74,19.29
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,19.35,9.27
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,10.91,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,113.94,30.9
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,233.16,188.23
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,328.26,277.79
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,432.12,369.99
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,508.43,435.7
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,588.15,500.84
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,633.47,535.9
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,678.55,569.62
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,713.83,593.28
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,746.5,614.1
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,703.39,576.68
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,659.55,535.83
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,739.29,595.52
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,827.37,658.31
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,930.63,727.64
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,1015.91,781.77
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,1029.44,786.93
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,1039.72,790.53
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,1040.6,788.23
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,1037.91,783.75
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,1031.91,779.05
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,1022.53,772.21
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,1007.84,760.78
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,989.9,747.26
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,966.54,731.26
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,940.21,713.34
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,909.77,691.69
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,876.73,668.18
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,840.49,642.96
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,802.04,616.06
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,715.64,549.14
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,638.47,488.18
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,599.46,459.34
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,560.29,429.57
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,530.6,406.26
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,497.3,379.18
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,458.01,345.75
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,413.65,304.6
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,348.45,252.12
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,310.43,222.94
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,261.4,181.47
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,212.19,141.39
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,153.82,93.65
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,93.34,56.07
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,75.56,60.9
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,91.24,75.18
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,89.55,74.09
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,86.57,71.85
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,82.73,68.79
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,78.69,65.45
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,68.62,56.41
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,58.06,46.74
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,46.58,36.12
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,34.64,24.87
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,23.8,13.28
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,122.54,42.83
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,252.37,205.29
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,349.05,296.16
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,454.49,389.64
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,530.59,454.22
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,610.12,518.51
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,528.81,450.36
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,422.47,358.32
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,372.72,313.79
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,316.51,263.46
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,392.68,324.67
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,452.39,371.05
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,447.52,364.58
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,422.36,342.63
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,586.27,471.89
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,714.34,568.77
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,557.09,444.89
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,399.25,317.7
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,605.5,481.05
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,773.75,608.33
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,717.37,562.68
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,647.12,507.61
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,693.45,543.47
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,723.68,566.88
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,723.99,567.32
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,722.17,566.3
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,711.49,557.83
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,698.91,547.89
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,556.81,438.36
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,428.3,336.99
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,455.52,358.92
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,475.61,374.73
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,477.34,376.24
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,476.05,375.12
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,378.05,298.43
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,295.74,233.81
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,281.23,222.92
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,266.9,212.01
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,249.89,198.7
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,223.27,177.67
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,238.88,185.17
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,246.11,185.26
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,217.35,167.2
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,198.13,157.4
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,168.81,142.47
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,156.39,132.45
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,139.51,118.38
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,117.86,99.88
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,103.45,87.55
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,88.93,74.89
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,64.84,53.22
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,48.42,38.26
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,41.76,31.98
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,34.85,25.22
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,22.69,12.7
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,13.64,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,21.15,11.91
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,38.1,27.1
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,55.36,42.42
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,75.17,59.85
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,94.49,76.59
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,115.36,94.39
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,136.35,111.95
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,229.13,191.14
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,311.82,259.86
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,251.67,207.61
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,178.82,144.98
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,216.57,175.98
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,254.28,206.32
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,476.44,386.58
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,683.35,544.42
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,418.57,337.88
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,126.92,99.49
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,295.47,236.92
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,458.67,363.96
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,486.21,384.82
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,512.59,405.29
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,324.2,258.65
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,140.83,110.72
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,296.8,236.83
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,444.7,351.53
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,402.11,317.12
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,361.22,284.69
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,396.06,311.92
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,428.41,336.71
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,312.45,246.8
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,201.63,159.17
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,319.97,253.73
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,428.52,337.39
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,410.39,322.89
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,397.18,312.39
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,383.94,301.4
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,368.22,287.96
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,292.15,229.43
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,234.66,186.18
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,250.91,192.29
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,246.06,180.4
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,180.51,122.22
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,102.99,64.68
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,110.19,91.66
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,156.46,132.25
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,131.3,110.73
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,113.87,95.84
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,85.35,71.04
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,61.08,49.62
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,55.24,44.4
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,49.08,38.72
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,42.03,32.13
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,33.27,23.78
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,22.67,12.9
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,11.82,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,6.82,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,120.6,54.77
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,243.34,197.45
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,331.68,279.01
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,427.95,363.25
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,284.03,242.49
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,103.94,84.35
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,126.91,104.11
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,150.01,123.32
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,241.4,200.65
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,339.01,280.41
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,623.4,510.43
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,889.95,702.62
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,701.19,557.81
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,463.61,369.1
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,549.85,436.27
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,654.87,512.94
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,537.0,421.4
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,419.03,328.82
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,353.96,278.02
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,278.18,218.1
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,249.65,195.8
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,221.89,173.86
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,361.41,283.08
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,489.19,379.27
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,494.05,382.2
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,498.13,385.21
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,558.17,431.3
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,605.96,467.52
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,609.23,470.35
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,609.06,470.76
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,609.92,472.67
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,605.73,470.31
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,547.02,424.9
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,500.84,388.95
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,459.16,357.01
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,420.55,327.24
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,372.63,290.85
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,339.02,265.59
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,335.36,259.78
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,319.57,242.62
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,279.19,211.67
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,255.43,195.17
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,207.83,152.84
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,147.27,106.55
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,126.42,105.6
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,134.07,112.86
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,122.52,103.14
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,110.39,92.83
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,101.14,85.1
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,91.51,76.86
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,78.18,64.99
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,64.35,52.43
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,51.02,40.18
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,37.29,27.35
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,24.94,14.95
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,13.17,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,96.27,46.48
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,190.39,154.33
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,259.28,218.06
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,333.31,283.25
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,394.38,336.11
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,457.77,389.0
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,515.04,434.7
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,573.91,480.14
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,648.49,535.6
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,717.65,585.07
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,801.75,644.18
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,881.55,698.23
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,914.51,717.63
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,945.13,735.56
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,967.02,747.66
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,985.98,757.82
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,998.96,764.98
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,1008.83,770.18
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,1005.21,765.3
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,1009.6,766.16
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,1004.53,762.46
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,996.19,756.73
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,982.21,745.84
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,965.09,732.93
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,942.63,718.09
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,917.33,701.24
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,888.44,681.8
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,857.05,660.72
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,745.01,576.35
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,639.2,492.42
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,675.7,525.34
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,694.53,542.75
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,651.38,509.51
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,605.34,473.47
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,556.41,433.48
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,507.13,392.15
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,456.84,348.82
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,406.78,304.76
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,355.29,258.85
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,304.2,212.99
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,253.87,169.01
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,205.12,128.55
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,155.69,92.14
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,108.03,66.28
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,70.22,56.06
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,69.96,56.18
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,94.41,77.87
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,128.35,107.84
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,114.62,96.29
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,100.47,84.2
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,85.28,70.79
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,69.65,56.74
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,51.8,40.56
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,33.99,24.26
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,23.43,13.72
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,12.59,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
