Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,19.0,3.25,9.0,32.0,118.55,62.18
2016,5,24,5,30,247.0,38.0,3.4,9.0,64.0,236.53,192.62
2016,5,24,5,45,344.0,48.5,3.6,9.5,106.5,324.67,273.61
2016,5,24,6,0,441.0,59.0,3.8,10.0,149.0,420.67,357.78
2016,5,24,6,15,220.5,57.5,3.85,10.0,102.5,261.85,224.5
2016,5,24,6,30,0.0,56.0,3.9,10.0,56.0,49.45,37.34
2016,5,24,6,45,0.0,67.5,3.95,10.5,67.5,59.67,46.14
2016,5,24,7,0,0.0,79.0,4.0,11.0,79.0,70.33,55.06
2016,5,24,7,15,32.0,139.5,4.0,11.5,155.0,172.18,142.19
2016,5,24,7,30,64.0,200.0,4.0,12.0,231.0,272.32,224.99
2016,5,24,7,45,38.5,197.0,4.0,12.5,216.0,241.15,197.17
2016,5,24,8,0,13.0,194.0,4.0,13.0,201.0,196.08,158.36
2016,5,24,8,15,10.0,192.5,4.0,13.0,198.5,189.8,152.69
2016,5,24,8,30,7.0,191.0,4.0,13.0,196.0,183.98,147.38
2016,5,24,8,45,14.5,229.5,4.05,13.5,240.0,228.95,183.38
2016,5,24,9,0,22.0,268.0,4.1,14.0,284.0,273.85,218.62
2016,5,24,9,15,131.5,324.5,4.1,14.0,428.5,476.26,379.88
2016,5,24,9,30,241.0,381.0,4.1,14.0,573.0,642.9,506.7
2016,5,24,9,45,127.0,314.0,4.2,14.5,415.5,451.17,357.4
2016,5,24,10,0,13.0,247.0,4.3,15.0,258.0,238.76,187.82
2016,5,24,10,15,13.5,255.5,4.35,15.0,267.5,246.31,193.98
2016,5,24,10,30,14.0,264.0,4.4,15.0,277.0,253.74,199.62
2016,5,24,10,45,51.5,359.5,4.5,15.5,408.0,390.11,306.22
2016,5,24,11,0,89.0,455.0,4.6,16.0,539.0,513.01,398.85
2016,5,24,11,15,75.0,449.5,4.6,16.0,520.5,487.7,378.65
2016,5,24,11,30,61.0,444.0,4.6,16.0,502.0,463.11,359.56
2016,5,24,11,45,46.0,418.0,4.7,16.0,462.0,419.75,326.46
2016,5,24,12,0,31.0,392.0,4.8,16.0,422.0,378.16,294.5
2016,5,24,12,15,187.0,419.5,4.8,16.0,598.5,520.69,406.72
2016,5,24,12,30,343.0,447.0,4.8,16.0,775.0,644.84,500.83
2016,5,24,12,45,278.0,461.0,4.85,16.0,725.0,588.3,456.74
2016,5,24,13,0,213.0,475.0,4.9,16.0,675.0,540.1,419.42
2016,5,24,13,15,242.0,460.0,4.95,16.0,683.0,529.3,411.55
2016,5,24,13,30,271.0,445.0,5.0,16.0,691.0,509.56,396.45
2016,5,24,13,45,286.5,427.5,5.05,16.0,682.0,483.87,376.3
2016,5,24,14,0,302.0,410.0,5.1,16.0,673.0,457.01,354.77
2016,5,24,14,15,579.5,270.5,5.1,15.5,751.5,443.73,341.65
2016,5,24,14,30,857.0,131.0,5.1,15.0,830.0,415.6,312.34
2016,5,24,14,45,604.0,229.5,5.1,15.0,710.5,349.66,260.67
2016,5,24,15,0,351.0,328.0,5.1,15.0,591.0,325.68,245.8
2016,5,24,15,15,361.5,304.5,5.05,15.0,562.5,288.42,214.14
2016,5,24,15,30,372.0,281.0,5.0,15.0,534.0,250.61,182.88
2016,5,24,15,45,577.0,195.5,4.95,15.0,557.5,182.14,121.11
2016,5,24,16,0,782.0,110.0,4.9,15.0,581.0,105.85,63.03
2016,5,24,16,15,759.5,106.5,4.85,14.5,532.0,73.58,58.99
2016,5,24,16,30,737.0,103.0,4.8,14.0,483.0,66.09,52.77
2016,5,24,16,45,409.0,138.0,4.75,13.5,345.5,91.51,75.47
2016,5,24,17,0,81.0,173.0,4.7,13.0,208.0,132.73,112.11
2016,5,24,17,15,341.0,126.5,4.6,12.5,243.5,87.62,72.77
2016,5,24,17,30,601.0,80.0,4.5,12.0,279.0,57.75,46.42
2016,5,24,17,45,547.0,72.0,4.4,11.5,230.0,53.39,42.64
2016,5,24,18,0,493.0,64.0,4.3,11.0,181.0,48.83,38.51
2016,5,24,18,15,411.0,54.5,4.1,10.5,136.0,42.65,32.73
2016,5,24,18,30,329.0,45.0,3.9,10.0,91.0,36.26,26.52
2016,5,24,18,45,208.5,31.5,3.75,10.0,56.5,24.59,14.94
2016,5,24,19,0,88.0,18.0,3.6,10.0,22.0,14.17,0.0
2016,5,24,19,15,44.0,9.0,3.5,9.5,11.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,135.5,18.0,3.2,9.0,33.0,123.72,68.69
2016,5,25,5,30,271.0,36.0,3.3,9.0,66.0,247.84,202.47
2016,5,25,5,45,363.5,46.5,3.45,9.5,108.5,335.76,283.03
2016,5,25,6,0,456.0,57.0,3.6,10.0,151.0,429.21,364.81
2016,5,25,6,15,230.0,79.5,3.6,10.5,127.0,283.79,242.25
2016,5,25,6,30,4.0,102.0,3.6,11.0,103.0,103.16,83.37
2016,5,25,6,45,9.5,120.5,3.65,11.5,124.0,125.48,102.48
2016,5,25,7,0,15.0,139.0,3.7,12.0,145.0,147.97,121.16
2016,5,25,7,15,16.0,155.5,3.7,12.0,163.0,164.38,134.49
2016,5,25,7,30,17.0,172.0,3.7,12.0,181.0,180.78,147.64
2016,5,25,7,45,21.0,193.0,3.75,12.5,204.5,204.87,166.81
2016,5,25,8,0,25.0,214.0,3.8,13.0,228.0,228.9,185.64
2016,5,25,8,15,36.5,244.0,3.85,13.0,267.0,287.56,232.72
2016,5,25,8,30,48.0,274.0,3.9,13.0,306.0,329.8,265.94
2016,5,25,8,45,81.0,309.0,3.95,13.5,367.0,398.66,319.88
2016,5,25,9,0,114.0,344.0,4.0,14.0,428.0,485.42,386.07
2016,5,25,9,15,126.5,365.5,4.05,14.0,463.0,516.91,409.16
2016,5,25,9,30,139.0,387.0,4.1,14.0,498.0,547.4,431.58
2016,5,25,9,45,263.5,377.0,4.15,14.5,597.5,671.32,526.12
2016,5,25,10,0,388.0,367.0,4.2,15.0,697.0,775.88,603.34
2016,5,25,10,15,650.0,239.0,4.25,15.0,813.0,910.15,705.78
2016,5,25,10,30,912.0,111.0,4.3,15.0,929.0,1001.55,768.54
2016,5,25,10,45,915.5,112.5,4.35,15.5,948.5,987.67,756.53
2016,5,25,11,0,919.0,114.0,4.4,16.0,968.0,970.59,743.25
2016,5,25,11,15,921.5,114.5,4.45,16.0,980.5,948.55,728.04
2016,5,25,11,30,924.0,115.0,4.5,16.0,993.0,923.58,710.82
2016,5,25,11,45,927.0,114.0,4.6,16.5,998.5,894.88,689.99
2016,5,25,12,0,930.0,113.0,4.7,17.0,1004.0,863.56,667.27
2016,5,25,12,15,929.5,113.0,4.75,17.0,1001.5,827.89,642.31
2016,5,25,12,30,929.0,113.0,4.8,17.0,999.0,790.1,615.67
2016,5,25,12,45,924.5,114.5,4.9,17.0,988.0,748.76,585.75
2016,5,25,13,0,920.0,116.0,5.0,17.0,977.0,705.88,552.79
2016,5,25,13,15,916.5,115.0,5.05,17.0,960.0,660.26,516.86
2016,5,25,13,30,913.0,114.0,5.1,17.0,943.0,613.42,479.12
2016,5,25,13,45,908.5,112.5,5.2,17.0,919.0,564.63,439.05
2016,5,25,14,0,904.0,111.0,5.3,17.0,895.0,515.06,397.26
2016,5,25,14,15,897.0,109.5,5.3,17.0,864.0,463.87,352.95
2016,5,25,14,30,890.0,108.0,5.3,17.0,833.0,412.54,307.54
2016,5,25,14,45,883.0,105.0,5.35,17.0,797.5,360.19,260.61
2016,5,25,15,0,876.0,102.0,5.4,17.0,762.0,308.12,213.59
2016,5,25,15,15,864.0,99.5,5.4,16.5,720.5,255.83,167.55
2016,5,25,15,30,852.0,97.0,5.4,16.0,679.0,204.72,124.7
2016,5,25,15,45,838.5,93.5,5.4,16.0,633.5,154.12,87.16
2016,5,25,16,0,825.0,90.0,5.4,16.0,588.0,95.53,52.47
2016,5,25,16,15,804.5,87.0,5.35,15.5,539.0,60.12,47.04
2016,5,25,16,30,784.0,84.0,5.3,15.0,490.0,59.59,46.87
2016,5,25,16,45,757.5,80.0,5.25,14.5,439.5,58.21,45.92
2016,5,25,17,0,731.0,76.0,5.2,14.0,389.0,56.74,44.88
2016,5,25,17,15,694.5,71.5,5.1,13.5,338.0,54.71,43.32
2016,5,25,17,30,658.0,67.0,5.0,13.0,287.0,47.99,37.51
2016,5,25,17,45,602.0,62.0,4.9,12.5,236.5,45.55,35.44
2016,5,25,18,0,546.0,57.0,4.8,12.0,186.0,43.08,33.2
2016,5,25,18,15,466.0,48.5,4.6,11.5,140.5,37.51,28.01
2016,5,25,18,30,386.0,40.0,4.4,11.0,95.0,31.75,22.45
2016,5,25,18,45,193.0,31.5,4.2,10.5,59.0,24.54,14.99
2016,5,25,19,0,0.0,23.0,4.0,10.0,23.0,19.35,0.0
2016,5,25,19,15,0.0,11.5,3.95,9.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.5,2.9,9.0,33.0,119.01,68.63
2016,5,26,5,30,243.0,39.0,3.0,9.0,66.0,235.32,192.16
2016,5,26,5,45,337.5,50.0,3.15,9.5,108.5,319.71,269.43
2016,5,26,6,0,432.0,61.0,3.3,10.0,151.0,416.87,354.06
2016,5,26,6,15,495.0,69.5,3.25,10.5,199.0,491.64,416.99
2016,5,26,6,30,558.0,78.0,3.2,11.0,247.0,569.68,478.78
2016,5,26,6,45,605.0,84.0,3.15,11.5,298.0,634.3,527.4
2016,5,26,7,0,652.0,90.0,3.1,12.0,349.0,700.08,575.06
2016,5,26,7,15,684.5,95.0,3.05,12.5,400.0,752.55,611.03
2016,5,26,7,30,717.0,100.0,3.0,13.0,451.0,804.56,645.66
2016,5,26,7,45,742.5,103.5,2.95,14.0,501.0,847.29,671.38
2016,5,26,8,0,768.0,107.0,2.9,15.0,551.0,883.54,691.87
2016,5,26,8,15,787.0,110.5,2.85,15.0,598.0,917.02,712.64
2016,5,26,8,30,806.0,114.0,2.8,15.0,645.0,948.19,731.61
2016,5,26,8,45,822.0,116.5,2.8,15.5,688.5,972.66,744.91
2016,5,26,9,0,838.0,119.0,2.8,16.0,732.0,994.36,756.31
2016,5,26,9,15,849.0,121.0,2.8,16.5,770.5,1007.49,761.97
2016,5,26,9,30,860.0,123.0,2.8,17.0,809.0,1006.55,758.35
2016,5,26,9,45,859.5,130.5,2.8,17.5,840.0,1007.8,756.52
2016,5,26,10,0,859.0,138.0,2.8,18.0,871.0,1005.68,752.56
2016,5,26,10,15,866.0,139.5,2.8,18.5,897.5,1001.58,747.49
2016,5,26,10,30,873.0,141.0,2.8,19.0,924.0,994.27,740.44
2016,5,26,10,45,878.0,142.0,2.85,19.5,944.0,981.35,730.3
2016,5,26,11,0,883.0,143.0,2.9,20.0,964.0,965.32,718.24
2016,5,26,11,15,886.0,143.5,2.9,20.0,976.5,943.97,703.69
2016,5,26,11,30,889.0,144.0,2.9,20.0,989.0,919.78,687.33
2016,5,26,11,45,891.0,143.5,2.95,20.5,994.5,891.18,667.09
2016,5,26,12,0,893.0,143.0,3.0,21.0,1000.0,860.12,645.2
2016,5,26,12,15,893.0,143.0,3.05,21.0,997.5,825.62,622.11
2016,5,26,12,30,893.0,143.0,3.1,21.0,995.0,789.09,597.46
2016,5,26,12,45,902.0,135.0,3.2,21.5,988.5,750.63,569.15
2016,5,26,13,0,911.0,127.0,3.3,22.0,982.0,709.82,538.31
2016,5,26,13,15,907.5,126.0,3.45,22.0,964.5,664.51,504.51
2016,5,26,13,30,904.0,125.0,3.6,22.0,947.0,618.01,468.85
2016,5,26,13,45,898.5,124.0,3.75,22.0,923.0,569.44,430.59
2016,5,26,14,0,893.0,123.0,3.9,22.0,899.0,520.19,390.67
2016,5,26,14,15,885.5,121.5,4.05,22.0,868.0,469.26,348.34
2016,5,26,14,30,878.0,120.0,4.2,22.0,837.0,418.26,304.83
2016,5,26,14,45,866.5,118.5,4.35,22.0,800.0,366.1,259.71
2016,5,26,15,0,855.0,117.0,4.5,22.0,763.0,314.67,214.78
2016,5,26,15,15,842.5,114.5,4.6,21.5,721.5,255.18,164.47
2016,5,26,15,30,830.0,112.0,4.7,21.0,680.0,204.54,122.93
2016,5,26,15,45,812.0,109.5,4.85,20.5,633.5,154.86,86.97
2016,5,26,16,0,794.0,107.0,5.0,20.0,587.0,107.49,61.43
2016,5,26,16,15,772.5,103.0,5.0,19.5,538.5,70.99,55.58
2016,5,26,16,30,751.0,99.0,5.0,19.0,490.0,70.21,55.25
2016,5,26,16,45,721.5,95.0,5.05,18.5,439.0,62.66,49.03
2016,5,26,17,0,692.0,91.0,5.1,18.0,388.0,61.85,48.61
2016,5,26,17,15,653.0,85.0,5.0,17.0,336.5,59.42,46.84
2016,5,26,17,30,614.0,79.0,4.9,16.0,285.0,56.85,44.89
2016,5,26,17,45,557.5,72.0,4.85,15.5,235.0,53.25,41.83
2016,5,26,18,0,501.0,65.0,4.8,15.0,185.0,49.51,38.5
2016,5,26,18,15,419.5,55.5,4.6,14.0,139.5,43.36,32.91
2016,5,26,18,30,338.0,46.0,4.4,13.0,94.0,36.99,26.88
2016,5,26,18,45,219.0,32.5,4.25,12.5,59.0,25.35,15.63
2016,5,26,19,0,100.0,19.0,4.1,12.0,24.0,14.95,0.0
2016,5,26,19,15,50.0,9.5,4.05,11.5,12.0,8.64,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,45,13.5,4.5,1.45,7.5,4.5,0.0,0.0
2016,5,27,5,0,27.0,9.0,1.5,8.0,9.0,22.59,0.0
2016,5,27,5,15,144.0,23.5,1.65,8.5,38.5,140.22,84.55
2016,5,27,5,30,261.0,38.0,1.8,9.0,68.0,244.67,199.58
2016,5,27,5,45,357.5,49.0,2.0,9.5,111.0,334.71,280.76
2016,5,27,6,0,454.0,60.0,2.2,10.0,154.0,431.54,364.27
2016,5,27,6,15,516.0,68.0,2.15,10.5,203.0,505.74,425.37
2016,5,27,6,30,578.0,76.0,2.1,11.0,252.0,583.1,485.28
2016,5,27,6,45,625.0,81.0,2.1,12.0,303.5,647.05,531.43
2016,5,27,7,0,672.0,86.0,2.1,13.0,355.0,712.14,576.46
2016,5,27,7,15,703.5,91.0,2.1,13.5,406.0,764.28,611.35
2016,5,27,7,30,735.0,96.0,2.1,14.0,457.0,815.89,644.93
2016,5,27,7,45,760.5,99.5,2.1,15.0,507.0,854.15,666.97
2016,5,27,8,0,786.0,103.0,2.1,16.0,557.0,896.14,691.18
2016,5,27,8,15,804.0,106.0,2.1,16.5,604.0,928.37,709.46
2016,5,27,8,30,822.0,109.0,2.1,17.0,651.0,958.23,726.01
2016,5,27,8,45,838.0,110.5,2.15,18.0,694.5,981.74,737.38
2016,5,27,9,0,854.0,112.0,2.2,19.0,738.0,991.7,739.79
2016,5,27,9,15,864.5,114.0,2.15,19.5,776.0,1004.57,744.62
2016,5,27,9,30,875.0,116.0,2.1,20.0,814.0,1014.36,747.46
2016,5,27,9,45,888.0,114.5,2.1,21.0,848.0,1019.69,746.71
2016,5,27,10,0,901.0,113.0,2.1,22.0,882.0,1021.83,744.07
2016,5,27,10,15,907.0,114.5,2.1,22.5,908.5,1016.9,738.52
2016,5,27,10,30,913.0,116.0,2.1,23.0,935.0,1008.65,731.08
2016,5,27,10,45,919.0,115.5,2.1,23.5,955.5,995.12,720.44
2016,5,27,11,0,925.0,115.0,2.1,24.0,976.0,978.39,707.93
2016,5,27,11,15,927.5,115.5,2.15,24.0,988.5,956.27,694.0
2016,5,27,11,30,930.0,116.0,2.2,24.0,1001.0,931.22,678.19
2016,5,27,11,45,933.0,115.0,2.25,24.5,1006.5,902.43,658.62
2016,5,27,12,0,936.0,114.0,2.3,25.0,1012.0,871.01,637.31
2016,5,27,12,15,935.5,114.0,2.4,25.0,1010.0,835.22,614.63
2016,5,27,12,30,935.0,114.0,2.5,25.0,1008.0,797.29,590.25
2016,5,27,12,45,931.5,115.0,2.6,25.5,997.5,756.1,561.64
2016,5,27,13,0,928.0,116.0,2.7,26.0,987.0,713.29,530.05
2016,5,27,13,15,924.5,115.0,2.8,26.0,970.0,667.44,496.63
2016,5,27,13,30,921.0,114.0,2.9,26.0,953.0,620.35,461.36
2016,5,27,13,45,915.5,113.0,3.0,26.0,928.5,571.15,423.49
2016,5,27,14,0,910.0,112.0,3.1,26.0,904.0,521.26,383.96
2016,5,27,14,15,903.5,111.0,3.15,26.0,873.5,470.45,342.47
2016,5,27,14,30,897.0,110.0,3.2,26.0,843.0,419.42,299.72
2016,5,27,14,45,887.0,108.5,3.3,26.0,806.5,366.91,255.11
2016,5,27,15,0,877.0,107.0,3.4,26.0,770.0,314.95,210.49
2016,5,27,15,15,865.0,104.5,3.4,25.5,728.5,262.63,166.42
2016,5,27,15,30,853.0,102.0,3.4,25.0,687.0,211.47,125.15
2016,5,27,15,45,836.0,100.0,3.45,25.0,641.0,152.24,82.01
2016,5,27,16,0,819.0,98.0,3.5,25.0,595.0,104.03,56.06
2016,5,27,16,15,798.5,95.0,3.45,24.5,546.0,65.48,49.79
2016,5,27,16,30,778.0,92.0,3.4,24.0,497.0,65.19,49.87
2016,5,27,16,45,745.5,89.5,3.4,23.5,445.5,65.14,50.12
2016,5,27,17,0,713.0,87.0,3.4,23.0,394.0,59.07,45.22
2016,5,27,17,15,674.5,81.5,3.3,22.0,342.5,56.88,43.69
2016,5,27,17,30,636.0,76.0,3.2,21.0,291.0,54.57,41.98
2016,5,27,17,45,578.0,70.0,3.15,20.0,240.5,51.64,39.66
2016,5,27,18,0,520.0,64.0,3.1,19.0,190.0,48.65,37.12
2016,5,27,18,15,440.0,54.5,3.2,18.0,144.0,42.45,31.59
2016,5,27,18,30,360.0,45.0,3.3,17.0,98.0,36.02,25.61
2016,5,27,18,45,240.0,32.5,3.4,16.5,62.0,25.36,15.44
2016,5,27,19,0,120.0,20.0,3.5,16.0,26.0,15.75,0.0
2016,5,27,19,15,60.0,10.0,3.55,15.5,13.0,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,11.0,10.0,9.1,0.0
2016,5,28,5,15,152.0,23.0,1.7,11.5,40.0,144.2,88.54
2016,5,28,5,30,304.0,36.0,2.0,12.0,70.0,270.63,218.97
2016,5,28,5,45,393.5,46.0,2.35,13.0,113.5,355.59,294.94
2016,5,28,6,0,483.0,56.0,2.7,14.0,157.0,447.59,373.22
2016,5,28,6,15,526.5,65.5,2.8,14.5,203.0,510.67,424.89
2016,5,28,6,30,570.0,75.0,2.9,15.0,249.0,575.68,475.44
2016,5,28,6,45,637.0,71.5,3.05,15.5,299.5,644.4,526.96
2016,5,28,7,0,704.0,68.0,3.2,16.0,350.0,711.37,575.38
2016,5,28,7,15,727.5,79.5,3.2,16.5,405.0,766.01,612.54
2016,5,28,7,30,751.0,91.0,3.2,17.0,460.0,819.29,647.73
2016,5,28,7,45,774.5,95.0,3.2,17.5,510.5,861.95,674.48
2016,5,28,8,0,798.0,99.0,3.2,18.0,561.0,902.93,699.59
2016,5,28,8,15,816.0,102.0,3.15,18.5,608.0,935.38,718.03
2016,5,28,8,30,834.0,105.0,3.1,19.0,655.0,965.45,734.64
2016,5,28,8,45,848.0,107.5,3.05,20.0,698.5,988.35,744.79
2016,5,28,9,0,862.0,110.0,3.0,21.0,742.0,997.72,745.87
2016,5,28,9,15,872.5,112.0,2.9,21.5,781.0,1010.69,750.53
2016,5,28,9,30,883.0,114.0,2.8,22.0,820.0,1020.55,753.13
2016,5,28,9,45,890.5,116.5,2.75,23.0,852.5,1024.72,751.13
2016,5,28,10,0,898.0,119.0,2.7,24.0,885.0,1025.58,747.16
2016,5,28,10,15,904.0,120.0,2.6,24.0,912.0,1020.08,741.68
2016,5,28,10,30,910.0,121.0,2.5,24.0,939.0,1011.29,734.27
2016,5,28,10,45,914.0,122.5,2.45,24.5,959.0,997.81,723.09
2016,5,28,11,0,918.0,124.0,2.4,25.0,979.0,981.13,710.05
2016,5,28,11,15,921.0,124.5,2.4,25.0,991.5,959.48,695.82
2016,5,28,11,30,924.0,125.0,2.4,25.0,1004.0,934.88,679.77
2016,5,28,11,45,925.0,125.5,2.4,25.5,1009.5,905.77,659.51
2016,5,28,12,0,926.0,126.0,2.4,26.0,1015.0,874.12,637.64
2016,5,28,12,15,925.5,126.0,2.45,26.0,1012.5,838.5,614.73
2016,5,28,12,30,925.0,126.0,2.5,26.0,1010.0,800.8,590.25
2016,5,28,12,45,912.0,133.0,2.55,26.5,997.0,758.0,559.93
2016,5,28,13,0,899.0,140.0,2.6,27.0,984.0,714.19,527.5
2016,5,28,13,15,895.0,139.0,2.65,27.0,967.0,669.06,494.69
2016,5,28,13,30,891.0,138.0,2.7,27.0,950.0,622.8,460.19
2016,5,28,13,45,885.5,136.5,2.8,27.0,925.5,574.43,423.38
2016,5,28,14,0,880.0,135.0,2.9,27.0,901.0,525.43,384.98
2016,5,28,14,15,872.0,133.0,3.0,26.5,870.0,474.55,344.76
2016,5,28,14,30,864.0,131.0,3.1,26.0,839.0,423.66,303.27
2016,5,28,14,45,854.0,129.0,3.25,26.0,802.5,365.95,255.25
2016,5,28,15,0,844.0,127.0,3.4,26.0,766.0,314.53,211.34
2016,5,28,15,15,771.0,145.5,3.45,25.5,704.5,265.67,172.4
2016,5,28,15,30,698.0,164.0,3.5,25.0,643.0,215.92,135.08
2016,5,28,15,45,617.5,175.0,3.6,25.0,578.0,175.27,108.62
2016,5,28,16,0,537.0,186.0,3.7,25.0,513.0,144.58,95.2
2016,5,28,16,15,581.5,155.5,3.75,24.5,482.5,97.16,76.3
2016,5,28,16,30,626.0,125.0,3.8,24.0,452.0,79.73,62.11
2016,5,28,16,45,580.0,126.5,3.85,23.5,405.5,83.86,65.98
2016,5,28,17,0,534.0,128.0,3.9,23.0,359.0,87.68,69.61
2016,5,28,17,15,502.5,116.5,3.75,22.0,311.5,81.51,64.83
2016,5,28,17,30,471.0,105.0,3.6,21.0,264.0,74.98,59.64
2016,5,28,17,45,431.0,91.5,3.45,20.0,218.5,66.63,52.69
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,57.88,45.18
2016,5,28,18,15,328.0,64.0,3.15,18.0,131.0,48.28,36.69
2016,5,28,18,30,265.0,50.0,3.0,17.0,89.0,38.33,27.64
2016,5,28,18,45,172.5,35.0,2.95,16.0,56.5,27.18,17.09
2016,5,28,19,0,80.0,20.0,2.9,15.0,24.0,16.37,0.52
2016,5,28,19,15,40.0,10.0,2.95,14.5,12.0,9.1,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,9.0,11.0,30.99,0.0
2016,5,29,5,15,167.0,23.5,3.15,9.5,41.0,154.15,98.09
2016,5,29,5,30,293.0,37.0,3.1,10.0,71.0,264.83,216.74
2016,5,29,5,45,385.5,47.5,3.1,10.5,114.5,352.04,295.69
2016,5,29,6,0,478.0,58.0,3.1,11.0,158.0,446.53,377.23
2016,5,29,6,15,539.5,65.5,3.0,11.5,207.5,520.51,438.05
2016,5,29,6,30,601.0,73.0,2.9,12.0,257.0,597.64,497.94
2016,5,29,6,45,644.5,78.5,2.85,13.0,308.5,660.05,542.94
2016,5,29,7,0,688.0,84.0,2.8,14.0,360.0,723.41,586.7
2016,5,29,7,15,719.5,88.5,2.75,14.5,411.5,775.37,621.44
2016,5,29,7,30,751.0,93.0,2.7,15.0,463.0,821.86,651.23
2016,5,29,7,45,774.5,97.0,2.65,16.0,513.0,864.54,676.29
2016,5,29,8,0,798.0,101.0,2.6,17.0,563.0,905.53,699.49
2016,5,29,8,15,816.0,104.0,2.6,17.5,610.5,938.0,718.07
2016,5,29,8,30,834.0,107.0,2.6,18.0,658.0,968.08,734.88
2016,5,29,8,45,848.5,109.5,2.6,18.5,701.5,991.48,747.07
2016,5,29,9,0,863.0,112.0,2.6,19.0,745.0,1001.25,750.21
2016,5,29,9,15,873.5,114.0,2.65,19.5,783.5,1014.21,756.22
2016,5,29,9,30,884.0,116.0,2.7,20.0,822.0,1024.07,760.24
2016,5,29,9,45,892.0,117.5,2.75,20.5,855.0,1027.66,760.28
2016,5,29,10,0,900.0,119.0,2.8,21.0,888.0,1027.98,758.38
2016,5,29,10,15,906.0,120.5,2.9,21.5,914.5,1023.01,753.65
2016,5,29,10,30,912.0,122.0,3.0,22.0,941.0,1014.73,746.9
2016,5,29,10,45,914.5,123.5,3.1,22.5,960.5,999.82,735.91
2016,5,29,11,0,917.0,125.0,3.2,23.0,980.0,981.75,722.97
2016,5,29,11,15,919.5,126.0,3.3,23.0,992.5,960.16,709.13
2016,5,29,11,30,922.0,127.0,3.4,23.0,1005.0,935.64,693.33
2016,5,29,11,45,920.5,128.5,3.5,23.5,1009.0,905.35,672.28
2016,5,29,12,0,919.0,130.0,3.6,24.0,1013.0,872.65,649.59
2016,5,29,12,15,918.5,130.0,3.7,24.0,1011.0,837.26,626.19
2016,5,29,12,30,918.0,130.0,3.8,24.0,1009.0,799.8,601.17
2016,5,29,12,45,909.0,134.0,3.9,24.0,997.0,757.66,571.58
2016,5,29,13,0,900.0,138.0,4.0,24.0,985.0,714.31,539.67
2016,5,29,13,15,896.5,137.5,4.05,24.0,968.0,669.91,506.2
2016,5,29,13,30,893.0,137.0,4.1,24.0,951.0,624.32,471.05
2016,5,29,13,45,888.5,135.0,4.15,24.0,927.0,576.07,433.06
2016,5,29,14,0,884.0,133.0,4.2,24.0,903.0,527.1,393.5
2016,5,29,14,15,876.5,131.0,4.2,24.0,872.5,476.3,351.48
2016,5,29,14,30,869.0,129.0,4.2,24.0,842.0,425.44,308.42
2016,5,29,14,45,860.5,126.0,4.25,24.0,805.5,373.69,263.95
2016,5,29,15,0,852.0,123.0,4.3,24.0,769.0,315.16,213.94
2016,5,29,15,15,839.0,120.5,4.3,23.5,727.5,263.26,169.81
2016,5,29,15,30,826.0,118.0,4.3,23.0,686.0,212.77,128.54
2016,5,29,15,45,811.0,114.0,4.3,23.0,640.5,162.58,91.58
2016,5,29,16,0,796.0,110.0,4.3,23.0,595.0,114.38,64.26
2016,5,29,16,15,774.0,106.0,4.3,22.5,545.5,72.91,56.49
2016,5,29,16,30,752.0,102.0,4.3,22.0,496.0,72.21,56.25
2016,5,29,16,45,724.5,97.0,4.3,21.5,445.5,63.82,49.39
2016,5,29,17,0,697.0,92.0,4.3,21.0,395.0,62.36,48.43
2016,5,29,17,15,658.0,86.5,4.25,20.0,343.5,60.33,47.04
2016,5,29,17,30,619.0,81.0,4.2,19.0,292.0,58.18,45.49
2016,5,29,17,45,566.5,73.5,4.2,18.5,242.0,54.25,42.19
2016,5,29,18,0,514.0,66.0,4.2,18.0,192.0,50.13,38.59
2016,5,29,18,15,434.0,56.5,4.15,17.0,146.0,44.0,33.1
2016,5,29,18,30,354.0,47.0,4.1,16.0,100.0,37.64,27.18
2016,5,29,18,45,237.0,34.0,4.05,15.0,64.0,26.49,16.66
2016,5,29,19,0,120.0,21.0,4.0,14.0,28.0,16.51,1.68
2016,5,29,19,15,60.0,10.5,4.0,13.5,14.0,9.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,8.0,12.0,39.39,0.0
2016,5,30,5,15,188.0,24.0,1.9,8.5,43.0,167.56,109.36
2016,5,30,5,30,321.0,37.0,2.0,9.0,74.0,282.41,231.47
2016,5,30,5,45,413.5,46.0,2.15,10.0,118.0,369.11,309.23
2016,5,30,6,0,506.0,55.0,2.3,11.0,162.0,462.86,389.03
2016,5,30,6,15,566.0,61.5,2.3,11.5,211.5,535.32,447.67
2016,5,30,6,30,626.0,68.0,2.3,12.0,261.0,610.84,505.72
2016,5,30,6,45,670.0,73.0,2.3,13.0,313.0,673.74,550.57
2016,5,30,7,0,714.0,78.0,2.3,14.0,365.0,732.77,590.63
2016,5,30,7,15,744.0,82.0,2.3,14.5,416.5,783.95,624.61
2016,5,30,7,30,774.0,86.0,2.3,15.0,468.0,834.33,657.08
2016,5,30,7,45,797.0,89.5,2.35,16.0,518.5,876.45,682.09
2016,5,30,8,0,820.0,93.0,2.4,17.0,569.0,916.83,705.41
2016,5,30,8,15,837.0,96.0,2.4,17.5,616.0,948.75,723.41
2016,5,30,8,30,854.0,99.0,2.4,18.0,663.0,967.92,732.68
2016,5,30,8,45,867.0,101.0,2.45,19.0,706.5,989.51,742.81
2016,5,30,9,0,880.0,103.0,2.5,20.0,750.0,1008.26,750.99
2016,5,30,9,15,890.0,105.0,2.5,20.5,788.5,1021.0,756.17
2016,5,30,9,30,900.0,107.0,2.5,21.0,827.0,1030.58,759.44
2016,5,30,9,45,910.0,107.0,2.55,22.0,860.5,1034.72,758.39
2016,5,30,10,0,920.0,107.0,2.6,23.0,894.0,1035.58,755.4
2016,5,30,10,15,925.5,108.5,2.65,23.5,920.5,1030.23,750.03
2016,5,30,10,30,931.0,110.0,2.7,24.0,947.0,1021.52,742.7
2016,5,30,10,45,934.5,110.5,2.75,24.5,966.0,1006.57,731.49
2016,5,30,11,0,938.0,111.0,2.8,25.0,985.0,988.43,718.37
2016,5,30,11,15,940.0,111.5,2.8,25.5,997.5,965.8,702.03
2016,5,30,11,30,942.0,112.0,2.8,26.0,1010.0,940.22,683.89
2016,5,30,11,45,942.5,112.5,2.85,26.5,1015.0,910.55,663.53
2016,5,30,12,0,943.0,113.0,2.9,27.0,1020.0,878.31,641.49
2016,5,30,12,15,942.5,112.5,2.95,27.0,1017.5,842.03,617.94
2016,5,30,12,30,942.0,112.0,3.0,27.0,1015.0,803.62,592.79
2016,5,30,12,45,936.5,114.5,3.1,27.5,1004.0,762.19,564.08
2016,5,30,13,0,931.0,117.0,3.2,28.0,993.0,719.23,532.29
2016,5,30,13,15,927.5,116.0,3.3,28.0,975.5,673.41,498.91
2016,5,30,13,30,924.0,115.0,3.4,28.0,958.0,626.34,463.71
2016,5,30,13,45,919.5,113.5,3.55,28.0,934.0,577.3,426.19
2016,5,30,14,0,915.0,112.0,3.7,28.0,910.0,527.47,386.93
2016,5,30,14,15,908.0,110.5,3.85,27.5,879.5,475.97,345.95
2016,5,30,14,30,901.0,109.0,4.0,27.0,849.0,424.32,303.54
2016,5,30,14,45,892.5,106.5,4.15,27.0,812.5,371.5,258.67
2016,5,30,15,0,884.0,104.0,4.3,27.0,776.0,319.09,213.62
2016,5,30,15,15,872.0,101.5,4.45,26.5,734.0,266.53,169.3
2016,5,30,15,30,860.0,99.0,4.6,26.0,692.0,215.14,127.57
2016,5,30,15,45,845.0,96.0,4.75,26.0,646.5,164.4,90.44
2016,5,30,16,0,830.0,93.0,4.9,26.0,601.0,105.9,55.24
2016,5,30,16,15,810.0,90.0,4.95,25.0,552.0,61.92,46.69
2016,5,30,16,30,790.0,87.0,5.0,24.0,503.0,61.47,46.71
2016,5,30,16,45,763.5,83.0,5.05,23.5,452.0,60.17,45.88
2016,5,30,17,0,737.0,79.0,5.1,23.0,401.0,58.77,44.95
2016,5,30,17,15,701.0,74.5,5.0,22.0,349.5,56.83,43.62
2016,5,30,17,30,665.0,70.0,4.9,21.0,298.0,49.96,37.97
2016,5,30,17,45,612.5,64.5,4.8,20.0,247.5,47.22,35.79
2016,5,30,18,0,560.0,59.0,4.7,19.0,197.0,44.41,33.42
2016,5,30,18,15,484.0,51.0,4.5,18.0,151.0,39.32,28.88
2016,5,30,18,30,408.0,43.0,4.3,17.0,105.0,34.07,23.99
2016,5,30,18,45,286.5,32.0,4.15,16.5,67.5,25.8,16.04
2016,5,30,19,0,165.0,21.0,4.0,16.0,30.0,16.55,2.53
2016,5,30,19,15,82.5,10.5,3.95,15.5,15.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,30.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,5,31,5,0,61.0,11.0,2.9,10.0,12.0,42.61,0.0
2016,5,31,5,15,197.0,23.5,2.85,10.5,43.5,174.89,115.38
2016,5,31,5,30,333.0,36.0,2.8,11.0,75.0,288.95,235.99
2016,5,31,5,45,424.5,45.0,2.8,11.5,119.0,375.31,313.73
2016,5,31,6,0,516.0,54.0,2.8,12.0,163.0,468.74,393.65
2016,5,31,6,15,575.5,60.5,2.7,12.5,213.0,541.16,451.94
2016,5,31,6,30,635.0,67.0,2.6,13.0,263.0,616.62,509.59
2016,5,31,6,45,676.5,72.0,2.55,14.0,314.5,677.77,552.84
2016,5,31,7,0,718.0,77.0,2.5,15.0,366.0,735.04,591.31
2016,5,31,7,15,748.5,81.0,2.5,15.5,417.5,786.77,625.69
2016,5,31,7,30,779.0,85.0,2.5,16.0,469.0,837.73,658.58
2016,5,31,7,45,801.5,88.0,2.5,17.0,519.5,878.88,682.45
2016,5,31,8,0,824.0,91.0,2.5,18.0,570.0,918.27,704.6
2016,5,31,8,15,841.5,94.0,2.55,18.5,617.5,950.78,723.44
2016,5,31,8,30,859.0,97.0,2.6,19.0,665.0,970.64,733.64
2016,5,31,8,45,872.0,99.5,2.65,20.0,709.0,992.93,744.19
2016,5,31,9,0,885.0,102.0,2.7,21.0,753.0,1012.36,752.75
2016,5,31,9,15,895.5,103.5,2.7,21.5,791.5,1025.1,757.93
2016,5,31,9,30,906.0,105.0,2.7,22.0,830.0,1034.7,761.2
2016,5,31,9,45,915.0,106.0,2.75,23.0,863.5,1038.99,760.19
2016,5,31,10,0,924.0,107.0,2.8,24.0,897.0,1039.95,757.21
2016,5,31,10,15,929.5,108.5,2.85,24.5,924.0,1034.6,751.8
2016,5,31,10,30,935.0,110.0,2.9,25.0,951.0,1025.89,744.41
2016,5,31,10,45,939.5,110.5,2.95,25.5,971.5,1011.87,733.77
2016,5,31,11,0,944.0,111.0,3.0,26.0,992.0,994.61,721.17
2016,5,31,11,15,946.5,111.5,3.05,26.5,1004.5,972.34,705.45
2016,5,31,11,30,949.0,112.0,3.1,27.0,1017.0,947.08,687.87
2016,5,31,11,45,950.5,112.0,3.15,27.5,1023.0,917.65,667.61
2016,5,31,12,0,952.0,112.0,3.2,28.0,1029.0,885.6,645.63
2016,5,31,12,15,952.0,112.0,3.2,28.5,1026.5,849.9,620.92
2016,5,31,12,30,952.0,112.0,3.2,29.0,1024.0,812.0,594.73
2016,5,31,12,45,953.5,109.5,3.25,29.5,1015.5,771.04,566.47
2016,5,31,13,0,955.0,107.0,3.3,30.0,1007.0,728.1,534.81
2016,5,31,13,15,952.0,106.0,3.4,30.0,990.0,681.72,501.27
2016,5,31,13,30,949.0,105.0,3.5,30.0,973.0,634.0,465.85
2016,5,31,13,45,945.0,104.0,3.6,30.0,949.0,584.58,428.18
2016,5,31,14,0,941.0,103.0,3.7,30.0,925.0,534.28,388.73
2016,5,31,14,15,934.5,101.5,3.8,29.5,894.5,481.84,347.27
2016,5,31,14,30,928.0,100.0,3.9,29.0,864.0,429.17,304.32
2016,5,31,14,45,919.5,98.5,4.0,29.0,827.5,375.81,259.26
2016,5,31,15,0,911.0,97.0,4.1,29.0,791.0,322.84,213.97
2016,5,31,15,15,900.0,95.0,4.1,28.5,749.0,269.53,169.18
2016,5,31,15,30,889.0,93.0,4.1,28.0,707.0,217.28,126.89
2016,5,31,15,45,874.5,91.0,4.15,28.0,661.0,165.85,89.39
2016,5,31,16,0,860.0,89.0,4.2,28.0,615.0,116.17,61.43
2016,5,31,16,15,841.5,86.0,4.2,27.0,566.0,59.45,44.22
2016,5,31,16,30,823.0,83.0,4.2,26.0,517.0,58.88,44.12
2016,5,31,16,45,797.5,79.5,4.25,25.5,465.5,57.81,43.49
2016,5,31,17,0,772.0,76.0,4.3,25.0,414.0,56.67,42.78
2016,5,31,17,15,737.5,71.5,4.2,24.0,361.5,54.61,41.36
2016,5,31,17,30,703.0,67.0,4.1,23.0,309.0,52.47,39.8
2016,5,31,17,45,654.0,61.5,4.05,22.0,258.0,45.05,33.6
2016,5,31,18,0,605.0,56.0,4.0,21.0,207.0,42.1,31.14
2016,5,31,18,15,529.0,49.0,3.85,20.0,159.0,37.72,27.26
2016,5,31,18,30,453.0,42.0,3.7,19.0,111.0,33.23,23.08
2016,5,31,18,45,331.0,31.5,3.55,18.0,72.0,25.36,15.62
2016,5,31,19,0,209.0,21.0,3.4,17.0,33.0,17.19,3.6
2016,5,31,19,15,104.5,10.5,3.35,16.5,16.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,40.5,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,81.0,12.0,3.8,10.0,14.0,54.22,0.0
2016,6,1,5,15,226.5,24.0,3.85,10.5,47.0,192.97,129.6
2016,6,1,5,30,372.0,36.0,3.9,11.0,80.0,313.37,256.82
2016,6,1,5,45,462.0,44.5,3.95,11.5,125.5,399.8,335.29
2016,6,1,6,0,552.0,53.0,4.0,12.0,171.0,493.06,415.56
2016,6,1,6,15,611.0,59.0,4.05,12.5,222.0,565.8,474.84
2016,6,1,6,30,670.0,65.0,4.1,13.0,273.0,641.48,533.8
2016,6,1,6,45,709.5,70.5,4.2,14.0,325.5,697.96,574.66
2016,6,1,7,0,749.0,76.0,4.3,15.0,378.0,760.35,618.55
2016,6,1,7,15,778.5,79.5,4.25,15.5,430.5,811.46,652.82
2016,6,1,7,30,808.0,83.0,4.2,16.0,483.0,861.68,685.69
2016,6,1,7,45,829.5,86.5,4.2,17.0,534.5,903.21,710.43
2016,6,1,8,0,851.0,90.0,4.2,18.0,586.0,942.87,733.31
2016,6,1,8,15,868.0,93.0,4.15,18.5,634.0,965.33,744.89
2016,6,1,8,30,885.0,96.0,4.1,19.0,682.0,995.19,761.63
2016,6,1,8,45,898.0,98.0,4.1,20.0,726.5,1017.21,771.62
2016,6,1,9,0,911.0,100.0,4.1,21.0,771.0,1036.3,779.63
2016,6,1,9,15,921.0,102.0,4.1,21.5,810.0,1049.28,785.08
2016,6,1,9,30,931.0,104.0,4.1,22.0,849.0,1059.0,788.48
2016,6,1,9,45,940.0,104.5,4.1,22.5,883.0,1062.71,788.05
2016,6,1,10,0,949.0,105.0,4.1,23.0,917.0,1063.04,785.57
2016,6,1,10,15,954.5,106.0,4.1,23.0,944.0,1057.01,780.59
2016,6,1,10,30,960.0,107.0,4.1,23.0,971.0,1047.55,773.55
2016,6,1,10,45,963.5,108.0,4.2,23.5,991.5,1032.77,762.29
2016,6,1,11,0,967.0,109.0,4.3,24.0,1012.0,1014.68,748.97
2016,6,1,11,15,969.0,109.5,4.35,24.0,1024.5,991.52,733.52
2016,6,1,11,30,971.0,110.0,4.4,24.0,1037.0,965.32,716.08
2016,6,1,11,45,971.0,111.0,4.5,24.5,1042.0,934.97,694.68
2016,6,1,12,0,971.0,112.0,4.6,25.0,1047.0,901.98,671.8
2016,6,1,12,15,971.0,112.0,4.65,25.0,1045.0,865.67,647.53
2016,6,1,12,30,971.0,112.0,4.7,25.0,1043.0,827.12,621.54
2016,6,1,12,45,958.5,118.5,4.8,25.5,1030.0,782.96,590.15
2016,6,1,13,0,946.0,125.0,4.9,26.0,1017.0,737.64,555.7
2016,6,1,13,15,942.5,124.0,4.9,26.0,999.5,691.17,520.61
2016,6,1,13,30,939.0,123.0,4.9,26.0,982.0,643.43,483.78
2016,6,1,13,45,932.5,123.0,4.95,26.0,957.0,593.77,444.76
2016,6,1,14,0,926.0,123.0,5.0,26.0,932.0,543.46,404.21
2016,6,1,14,15,919.0,121.5,4.95,25.5,901.0,491.38,361.83
2016,6,1,14,30,912.0,120.0,4.9,25.0,870.0,439.13,318.15
2016,6,1,14,45,901.5,118.0,4.9,25.0,833.0,385.41,271.98
2016,6,1,15,0,891.0,116.0,4.9,25.0,796.0,332.29,225.86
2016,6,1,15,15,879.0,114.0,4.85,24.5,753.5,279.63,180.89
2016,6,1,15,30,867.0,112.0,4.8,24.0,711.0,219.63,131.9
2016,6,1,15,45,851.0,108.5,4.75,24.0,664.5,167.59,93.09
2016,6,1,16,0,835.0,105.0,4.7,24.0,618.0,117.63,63.84
2016,6,1,16,15,814.5,101.5,4.6,23.0,568.0,69.88,53.8
2016,6,1,16,30,794.0,98.0,4.5,22.0,518.0,69.38,53.83
2016,6,1,16,45,768.0,93.5,4.45,21.5,466.5,68.02,52.97
2016,6,1,17,0,742.0,89.0,4.4,21.0,415.0,60.35,46.67
2016,6,1,17,15,704.5,84.0,4.25,20.0,362.0,58.57,45.49
2016,6,1,17,30,667.0,79.0,4.1,19.0,309.0,56.69,44.17
2016,6,1,17,45,615.5,72.0,3.95,18.5,258.0,53.05,41.14
2016,6,1,18,0,564.0,65.0,3.8,18.0,207.0,49.25,37.84
2016,6,1,18,15,485.0,56.5,3.65,17.0,159.0,43.92,33.08
2016,6,1,18,30,406.0,48.0,3.5,16.0,111.0,38.42,27.93
2016,6,1,18,45,285.5,36.0,3.35,15.0,72.5,29.35,19.3
2016,6,1,19,0,165.0,24.0,3.2,14.0,34.0,18.91,5.38
2016,6,1,19,15,82.5,12.0,3.3,13.5,17.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,4,45,39.0,6.0,2.35,8.5,7.0,0.0,0.0
2016,6,2,5,0,78.0,12.0,2.5,9.0,14.0,52.63,0.0
2016,6,2,5,15,221.5,24.5,2.6,9.5,47.0,190.97,129.93
2016,6,2,5,30,365.0,37.0,2.7,10.0,80.0,310.05,254.36
2016,6,2,5,45,458.0,45.5,2.85,10.5,126.0,398.35,334.0
2016,6,2,6,0,551.0,54.0,3.0,11.0,172.0,493.64,415.7
2016,6,2,6,15,610.5,60.5,2.95,11.5,223.0,567.44,475.08
2016,6,2,6,30,670.0,67.0,2.9,12.0,274.0,644.21,533.92
2016,6,2,6,45,711.5,71.5,2.85,13.0,327.0,700.85,573.67
2016,6,2,7,0,753.0,76.0,2.8,14.0,380.0,763.8,616.41
2016,6,2,7,15,782.0,80.0,2.75,14.5,433.0,815.23,650.15
2016,6,2,7,30,811.0,84.0,2.7,15.0,486.0,865.72,682.27
2016,6,2,7,45,833.0,87.0,2.65,16.0,537.0,907.18,705.82
2016,6,2,8,0,855.0,90.0,2.6,17.0,588.0,946.77,727.5
2016,6,2,8,15,871.5,93.0,2.55,17.5,636.0,968.84,738.16
2016,6,2,8,30,888.0,96.0,2.5,18.0,684.0,998.28,753.85
2016,6,2,8,45,900.0,98.0,2.5,19.0,728.0,1019.37,762.82
2016,6,2,9,0,912.0,100.0,2.5,20.0,772.0,1037.51,769.87
2016,6,2,9,15,921.5,102.0,2.45,20.5,811.0,1050.03,774.22
2016,6,2,9,30,931.0,104.0,2.4,21.0,850.0,1059.28,776.58
2016,6,2,9,45,931.5,109.0,2.4,22.0,881.5,1059.41,772.31
2016,6,2,10,0,932.0,114.0,2.4,23.0,913.0,1056.06,766.07
2016,6,2,10,15,937.5,115.5,2.4,23.5,939.5,1050.57,760.15
2016,6,2,10,30,943.0,117.0,2.4,24.0,966.0,1041.68,752.26
2016,6,2,10,45,946.5,118.0,2.4,24.5,986.0,1027.0,740.86
2016,6,2,11,0,950.0,119.0,2.4,25.0,1006.0,1009.07,727.58
2016,6,2,11,15,952.0,119.5,2.35,25.5,1018.5,986.13,710.74
2016,6,2,11,30,954.0,120.0,2.3,26.0,1031.0,960.2,692.16
2016,6,2,11,45,954.5,120.0,2.3,26.5,1035.5,929.71,671.23
2016,6,2,12,0,955.0,120.0,2.3,27.0,1040.0,896.65,648.69
2016,6,2,12,15,954.0,120.0,2.3,27.5,1037.5,860.01,623.83
2016,6,2,12,30,953.0,120.0,2.3,28.0,1035.0,821.26,597.53
2016,6,2,12,45,956.5,116.0,2.3,28.5,1026.0,780.46,569.55
2016,6,2,13,0,960.0,112.0,2.3,29.0,1017.0,737.55,538.27
2016,6,2,13,15,956.5,111.0,2.35,29.0,999.5,690.69,504.86
2016,6,2,13,30,953.0,110.0,2.4,29.0,982.0,642.52,469.63
2016,6,2,13,45,947.5,109.0,2.45,29.5,957.5,592.17,430.95
2016,6,2,14,0,942.0,108.0,2.5,30.0,933.0,541.08,390.74
2016,6,2,14,15,935.5,106.5,2.55,30.0,902.0,488.63,349.23
2016,6,2,14,30,929.0,105.0,2.6,30.0,871.0,435.93,306.36
2016,6,2,14,45,919.5,103.5,2.65,30.0,834.0,382.23,261.79
2016,6,2,15,0,910.0,102.0,2.7,30.0,797.0,328.99,217.0
2016,6,2,15,15,898.5,99.5,2.75,29.5,754.5,275.28,172.5
2016,6,2,15,30,887.0,97.0,2.8,29.0,712.0,222.67,130.3
2016,6,2,15,45,871.5,94.5,2.9,29.0,665.5,170.88,92.54
2016,6,2,16,0,856.0,92.0,3.0,29.0,619.0,120.94,63.91
2016,6,2,16,15,836.5,89.0,3.05,28.5,569.0,62.89,46.75
2016,6,2,16,30,817.0,86.0,3.1,28.0,519.0,60.84,45.35
2016,6,2,16,45,790.5,82.5,3.15,27.5,467.5,59.85,44.8
2016,6,2,17,0,764.0,79.0,3.2,27.0,416.0,58.8,44.19
2016,6,2,17,15,728.5,74.5,3.2,25.5,363.5,56.83,42.96
2016,6,2,17,30,693.0,70.0,3.2,24.0,311.0,49.95,37.47
2016,6,2,17,45,642.5,64.5,3.25,23.0,259.5,47.2,35.31
2016,6,2,18,0,592.0,59.0,3.3,22.0,208.0,44.35,32.96
2016,6,2,18,15,517.0,51.5,3.3,20.5,160.5,39.66,28.9
2016,6,2,18,30,442.0,44.0,3.3,19.0,113.0,34.83,24.5
2016,6,2,18,45,323.5,33.0,3.35,18.0,74.0,26.57,16.74
2016,6,2,19,0,205.0,22.0,3.4,17.0,35.0,17.99,5.3
2016,6,2,19,15,102.5,11.0,3.45,16.5,17.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
