Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,47.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,95.0,12.0,0.9,11.0,14.0,61.72,0.0
2016,6,3,5,15,234.5,23.5,1.05,12.0,47.0,197.78,134.13
2016,6,3,5,30,374.0,35.0,1.2,13.0,80.0,313.48,252.61
2016,6,3,5,45,462.0,43.0,1.35,14.0,124.5,397.85,326.31
2016,6,3,6,0,550.0,51.0,1.5,15.0,169.0,488.95,401.36
2016,6,3,6,15,606.5,57.0,1.45,15.5,219.0,559.63,455.86
2016,6,3,6,30,663.0,63.0,1.4,16.0,269.0,633.15,509.63
2016,6,3,6,45,702.0,68.0,1.35,17.0,321.0,688.73,546.54
2016,6,3,7,0,741.0,73.0,1.3,18.0,373.0,749.79,585.63
2016,6,3,7,15,769.5,76.5,1.3,19.0,424.5,799.75,615.75
2016,6,3,7,30,798.0,80.0,1.3,20.0,476.0,848.83,644.32
2016,6,3,7,45,819.0,83.5,1.3,21.0,526.0,889.7,666.5
2016,6,3,8,0,840.0,87.0,1.3,22.0,576.0,928.73,686.99
2016,6,3,8,15,855.5,89.5,1.35,23.0,623.0,949.14,695.78
2016,6,3,8,30,871.0,92.0,1.4,24.0,670.0,976.89,709.44
2016,6,3,8,45,883.0,94.5,1.5,25.0,713.0,998.51,719.75
2016,6,3,9,0,895.0,97.0,1.6,26.0,756.0,1017.22,728.26
2016,6,3,9,15,904.5,98.5,1.65,26.5,794.5,1029.21,733.32
2016,6,3,9,30,914.0,100.0,1.7,27.0,833.0,1038.03,736.58
2016,6,3,9,45,927.5,97.5,1.8,28.0,867.0,1043.2,736.96
2016,6,3,10,0,941.0,95.0,1.9,29.0,901.0,1045.1,735.44
2016,6,3,10,15,946.0,96.0,1.85,29.5,927.5,1038.98,728.6
2016,6,3,10,30,951.0,97.0,1.8,30.0,954.0,1029.49,719.94
2016,6,3,10,45,954.0,98.0,1.8,31.0,973.5,1014.73,707.48
2016,6,3,11,0,957.0,99.0,1.8,32.0,993.0,996.72,693.26
2016,6,3,11,15,959.0,99.5,1.85,32.0,1005.5,974.13,679.78
2016,6,3,11,30,961.0,100.0,1.9,32.0,1018.0,948.54,664.44
2016,6,3,11,45,960.0,101.5,2.0,32.5,1022.5,918.43,645.43
2016,6,3,12,0,959.0,103.0,2.1,33.0,1027.0,885.74,624.69
2016,6,3,12,15,958.0,103.0,2.25,33.0,1024.5,849.36,603.05
2016,6,3,12,30,957.0,103.0,2.4,33.0,1022.0,810.82,579.64
2016,6,3,12,45,943.5,110.0,2.55,33.0,1009.0,767.23,552.42
2016,6,3,13,0,930.0,117.0,2.7,33.0,996.0,722.57,521.83
2016,6,3,13,15,926.5,116.5,2.8,33.0,979.0,677.41,489.98
2016,6,3,13,30,923.0,116.0,2.9,33.0,962.0,630.99,456.32
2016,6,3,13,45,916.5,115.5,3.0,33.0,937.5,581.89,419.79
2016,6,3,14,0,910.0,115.0,3.1,33.0,913.0,532.18,381.72
2016,6,3,14,15,903.0,113.5,3.15,32.5,882.5,481.08,342.13
2016,6,3,14,30,896.0,112.0,3.2,32.0,852.0,429.83,301.18
2016,6,3,14,45,886.5,110.5,3.25,32.0,815.5,377.78,258.09
2016,6,3,15,0,877.0,109.0,3.3,32.0,779.0,326.23,214.86
2016,6,3,15,15,865.0,106.5,3.25,31.5,737.5,274.1,171.84
2016,6,3,15,30,853.0,104.0,3.2,31.0,696.0,223.11,131.12
2016,6,3,15,45,529.5,190.5,3.2,31.0,550.0,184.66,115.89
2016,6,3,16,0,206.0,277.0,3.2,31.0,404.0,206.45,147.96
2016,6,3,16,15,463.0,188.5,3.15,30.5,443.0,120.01,92.82
2016,6,3,16,30,720.0,100.0,3.1,30.0,482.0,63.14,46.82
2016,6,3,16,45,598.5,117.5,3.05,29.5,414.0,76.72,58.39
2016,6,3,17,0,477.0,135.0,3.0,29.0,346.0,91.5,71.0
2016,6,3,17,15,567.5,104.5,2.8,28.0,325.0,73.02,56.06
2016,6,3,17,30,658.0,74.0,2.6,27.0,304.0,52.67,39.27
2016,6,3,17,45,607.0,68.0,2.45,26.0,253.5,49.68,36.97
2016,6,3,18,0,556.0,62.0,2.3,25.0,203.0,46.58,34.43
2016,6,3,18,15,482.0,53.5,2.25,23.5,156.5,41.16,29.82
2016,6,3,18,30,408.0,45.0,2.2,22.0,110.0,35.55,24.8
2016,6,3,18,45,296.0,34.0,2.2,21.0,72.5,27.35,17.21
2016,6,3,19,0,184.0,23.0,2.2,20.0,35.0,18.1,5.74
2016,6,3,19,15,92.0,11.5,2.2,19.5,17.5,10.46,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2016,6,4,5,15,26.5,24.5,1.8,14.5,27.5,52.06,31.32
2016,6,4,5,30,53.0,41.0,1.9,15.0,47.0,91.95,70.96
2016,6,4,5,45,74.0,61.0,2.0,15.5,74.0,132.63,106.95
2016,6,4,6,0,95.0,81.0,2.1,16.0,101.0,173.4,142.33
2016,6,4,6,15,109.0,102.5,2.1,16.5,131.5,211.84,174.7
2016,6,4,6,30,123.0,124.0,2.1,17.0,162.0,250.38,206.2
2016,6,4,6,45,134.5,145.0,2.1,17.5,193.5,286.33,234.63
2016,6,4,7,0,146.0,166.0,2.1,18.0,225.0,322.32,262.31
2016,6,4,7,15,185.0,187.0,2.1,18.5,272.0,382.59,309.03
2016,6,4,7,30,224.0,208.0,2.1,19.0,319.0,444.16,355.35
2016,6,4,7,45,117.0,198.5,2.1,19.5,257.0,332.69,264.73
2016,6,4,8,0,10.0,189.0,2.1,20.0,195.0,187.59,146.43
2016,6,4,8,15,20.5,223.5,2.1,20.5,237.0,232.04,181.37
2016,6,4,8,30,31.0,258.0,2.1,21.0,279.0,294.26,228.71
2016,6,4,8,45,39.0,285.5,2.15,21.5,313.5,329.78,254.7
2016,6,4,9,0,47.0,313.0,2.2,22.0,348.0,364.81,280.01
2016,6,4,9,15,119.5,351.5,2.3,22.0,446.0,494.31,377.23
2016,6,4,9,30,192.0,390.0,2.4,22.0,544.0,604.22,456.88
2016,6,4,9,45,167.5,407.5,2.5,22.5,546.0,592.14,445.33
2016,6,4,10,0,143.0,425.0,2.6,23.0,548.0,579.2,434.07
2016,6,4,10,15,198.5,434.5,2.65,23.0,610.5,636.08,475.44
2016,6,4,10,30,254.0,444.0,2.7,23.0,673.0,704.03,523.17
2016,6,4,10,45,165.0,446.5,2.8,23.5,596.5,597.49,445.02
2016,6,4,11,0,76.0,449.0,2.9,24.0,520.0,495.93,369.85
2016,6,4,11,15,76.5,456.0,2.95,24.0,528.0,496.24,370.36
2016,6,4,11,30,77.0,463.0,3.0,24.0,536.0,496.01,370.02
2016,6,4,11,45,61.0,446.5,3.1,24.0,505.0,459.57,343.42
2016,6,4,12,0,45.0,430.0,3.2,24.0,474.0,424.55,317.82
2016,6,4,12,15,233.0,426.5,3.25,24.0,651.5,566.8,425.12
2016,6,4,12,30,421.0,423.0,3.3,24.0,829.0,686.82,511.95
2016,6,4,12,45,431.0,418.0,3.35,24.5,829.5,663.78,493.83
2016,6,4,13,0,441.0,413.0,3.4,25.0,830.0,639.49,475.47
2016,6,4,13,15,287.0,437.5,3.35,25.5,707.0,539.06,400.76
2016,6,4,13,30,133.0,462.0,3.3,26.0,584.0,453.93,337.09
2016,6,4,13,45,125.0,447.5,3.25,26.5,560.0,425.66,316.0
2016,6,4,14,0,117.0,433.0,3.2,27.0,536.0,398.49,295.44
2016,6,4,14,15,300.5,375.5,3.15,27.0,626.5,416.01,306.8
2016,6,4,14,30,484.0,318.0,3.1,27.0,717.0,416.41,302.87
2016,6,4,14,45,471.5,303.5,3.05,27.5,679.0,371.58,266.65
2016,6,4,15,0,459.0,289.0,3.0,28.0,641.0,328.29,231.64
2016,6,4,15,15,635.5,203.5,2.95,27.5,661.5,278.43,186.04
2016,6,4,15,30,812.0,118.0,2.9,27.0,682.0,218.71,131.52
2016,6,4,15,45,800.0,112.5,2.9,27.0,638.0,168.61,94.2
2016,6,4,16,0,788.0,107.0,2.9,27.0,594.0,120.18,65.01
2016,6,4,16,15,767.5,103.5,2.9,26.5,546.0,74.84,57.1
2016,6,4,16,30,747.0,100.0,2.9,26.0,498.0,70.19,53.57
2016,6,4,16,45,723.5,94.5,2.95,26.0,449.0,61.66,46.6
2016,6,4,17,0,700.0,89.0,3.0,26.0,400.0,59.81,45.22
2016,6,4,17,15,664.0,83.5,3.0,25.0,349.5,57.7,43.78
2016,6,4,17,30,628.0,78.0,3.0,24.0,299.0,55.46,42.18
2016,6,4,17,45,581.5,71.0,3.0,23.0,250.0,51.85,39.32
2016,6,4,18,0,535.0,64.0,3.0,22.0,201.0,48.06,36.18
2016,6,4,18,15,463.0,55.0,3.0,20.5,155.0,42.3,31.21
2016,6,4,18,30,391.0,46.0,3.0,19.0,109.0,36.31,25.82
2016,6,4,18,45,286.5,34.5,3.0,18.0,72.0,27.72,17.81
2016,6,4,19,0,182.0,23.0,3.0,17.0,35.0,18.08,6.29
2016,6,4,19,15,91.0,11.5,3.1,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,44.5,5.5,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,89.0,11.0,2.7,10.0,14.0,57.6,0.0
2016,6,5,5,15,217.0,23.5,2.8,10.5,46.0,188.1,130.48
2016,6,5,5,30,345.0,36.0,2.9,11.0,78.0,296.38,242.86
2016,6,5,5,45,431.0,45.0,3.05,12.0,122.0,379.54,317.26
2016,6,5,6,0,517.0,54.0,3.2,13.0,166.0,469.33,393.65
2016,6,5,6,15,574.0,61.0,3.2,13.5,215.0,540.56,451.24
2016,6,5,6,30,631.0,68.0,3.2,14.0,264.0,614.69,508.41
2016,6,5,6,45,671.5,73.0,3.2,14.5,315.5,674.93,552.51
2016,6,5,7,0,712.0,78.0,3.2,15.0,367.0,731.16,592.02
2016,6,5,7,15,741.5,82.5,3.2,15.5,418.5,782.51,626.67
2016,6,5,7,30,771.0,87.0,3.2,16.0,470.0,833.08,659.83
2016,6,5,7,45,793.0,90.5,3.2,17.0,519.5,874.29,684.23
2016,6,5,8,0,815.0,94.0,3.2,18.0,569.0,913.76,706.89
2016,6,5,8,15,832.0,97.0,3.25,18.5,616.0,945.74,725.64
2016,6,5,8,30,849.0,100.0,3.3,19.0,663.0,964.95,735.55
2016,6,5,8,45,861.5,102.5,3.35,20.0,706.5,986.74,745.91
2016,6,5,9,0,874.0,105.0,3.4,21.0,750.0,1005.7,754.29
2016,6,5,9,15,884.5,107.0,3.5,21.5,788.0,1019.1,760.83
2016,6,5,9,30,895.0,109.0,3.6,22.0,826.0,1029.38,765.42
2016,6,5,9,45,909.5,106.5,3.75,22.5,861.0,1035.57,767.79
2016,6,5,10,0,924.0,104.0,3.9,23.0,896.0,1038.53,768.16
2016,6,5,10,15,929.0,105.0,4.0,23.0,922.5,1032.48,763.83
2016,6,5,10,30,934.0,106.0,4.1,23.0,949.0,1023.11,757.49
2016,6,5,10,45,937.0,107.5,4.25,23.5,968.5,1009.03,746.95
2016,6,5,11,0,940.0,109.0,4.4,24.0,988.0,991.72,734.35
2016,6,5,11,15,942.0,109.5,4.5,24.0,1000.5,969.4,719.58
2016,6,5,11,30,944.0,110.0,4.6,24.0,1013.0,944.13,703.18
2016,6,5,11,45,944.5,110.5,4.7,24.5,1018.0,914.76,682.55
2016,6,5,12,0,945.0,111.0,4.8,25.0,1023.0,882.82,660.13
2016,6,5,12,15,945.0,111.0,4.8,25.0,1021.5,847.66,636.1
2016,6,5,12,30,945.0,111.0,4.8,25.0,1020.0,810.32,610.46
2016,6,5,12,45,935.5,115.5,4.8,25.0,1008.5,767.9,580.96
2016,6,5,13,0,926.0,120.0,4.8,25.0,997.0,724.2,548.27
2016,6,5,13,15,923.5,119.5,4.8,25.0,980.5,679.91,514.62
2016,6,5,13,30,921.0,119.0,4.8,25.0,964.0,634.27,479.21
2016,6,5,13,45,917.5,117.0,4.8,25.0,941.0,585.78,440.86
2016,6,5,14,0,914.0,115.0,4.8,25.0,918.0,536.4,400.88
2016,6,5,14,15,908.0,113.5,4.75,25.0,888.0,485.62,358.71
2016,6,5,14,30,902.0,112.0,4.7,25.0,858.0,434.57,315.35
2016,6,5,14,45,894.5,109.5,4.7,25.0,822.5,382.23,270.29
2016,6,5,15,0,887.0,107.0,4.7,25.0,787.0,330.18,224.95
2016,6,5,15,15,876.0,104.5,4.7,24.5,746.0,277.81,180.12
2016,6,5,15,30,865.0,102.0,4.7,24.0,705.0,226.49,137.54
2016,6,5,15,45,851.5,99.0,4.75,24.0,660.0,175.73,99.0
2016,6,5,16,0,838.0,96.0,4.8,24.0,615.0,117.16,61.52
2016,6,5,16,15,819.0,92.5,4.8,23.5,566.0,69.27,53.16
2016,6,5,16,30,800.0,89.0,4.8,23.0,517.0,62.64,47.86
2016,6,5,16,45,776.0,85.0,4.85,22.5,466.5,61.41,47.09
2016,6,5,17,0,752.0,81.0,4.9,22.0,416.0,60.07,46.22
2016,6,5,17,15,717.5,76.5,4.8,21.0,364.0,58.18,44.95
2016,6,5,17,30,683.0,72.0,4.7,20.0,312.0,51.21,39.2
2016,6,5,17,45,636.0,66.0,4.65,19.0,261.5,48.15,36.76
2016,6,5,18,0,589.0,60.0,4.6,18.0,211.0,44.97,34.08
2016,6,5,18,15,516.5,52.5,4.45,17.0,163.5,40.31,29.94
2016,6,5,18,30,444.0,45.0,4.3,16.0,116.0,35.51,25.47
2016,6,5,18,45,331.5,34.0,4.15,15.5,77.0,27.29,17.69
2016,6,5,19,0,219.0,23.0,4.0,15.0,38.0,18.75,7.21
2016,6,5,19,15,109.5,11.5,4.0,14.5,19.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,7.0,3.45,10.5,7.0,0.0,0.0
2016,6,6,5,0,0.0,14.0,3.5,11.0,14.0,12.73,0.0
2016,6,6,5,15,169.0,24.5,3.55,11.5,45.0,158.51,109.51
2016,6,6,5,30,338.0,35.0,3.6,12.0,76.0,290.78,238.03
2016,6,6,5,45,420.5,44.0,3.65,12.5,119.0,371.17,310.55
2016,6,6,6,0,503.0,53.0,3.7,13.0,162.0,457.99,385.33
2016,6,6,6,15,558.5,59.5,3.7,13.5,209.5,526.83,441.5
2016,6,6,6,30,614.0,66.0,3.7,14.0,257.0,598.5,497.3
2016,6,6,6,45,650.0,71.5,3.75,14.5,306.0,655.11,539.31
2016,6,6,7,0,686.0,77.0,3.8,15.0,355.0,712.28,580.35
2016,6,6,7,15,715.0,81.0,3.8,15.5,405.0,757.17,610.76
2016,6,6,7,30,744.0,85.0,3.8,16.0,455.0,805.97,643.34
2016,6,6,7,45,765.5,88.5,3.85,16.5,503.0,846.1,669.1
2016,6,6,8,0,787.0,92.0,3.9,17.0,551.0,884.56,693.31
2016,6,6,8,15,804.0,95.0,3.95,17.5,597.0,916.11,712.3
2016,6,6,8,30,821.0,98.0,4.0,18.0,643.0,945.34,729.54
2016,6,6,8,45,834.0,100.5,4.1,19.0,685.5,957.14,733.49
2016,6,6,9,0,847.0,103.0,4.2,20.0,728.0,976.49,742.84
2016,6,6,9,15,857.5,105.0,4.25,20.0,765.5,989.88,750.62
2016,6,6,9,30,868.0,107.0,4.3,20.0,803.0,1000.25,756.5
2016,6,6,9,45,876.5,108.5,4.4,20.5,835.5,1004.92,757.49
2016,6,6,10,0,885.0,110.0,4.5,21.0,868.0,1006.41,756.68
2016,6,6,10,15,891.0,111.0,4.55,21.5,894.5,1001.65,751.45
2016,6,6,10,30,897.0,112.0,4.6,22.0,921.0,993.68,744.23
2016,6,6,10,45,902.0,112.5,4.7,22.5,941.0,981.05,734.41
2016,6,6,11,0,907.0,113.0,4.8,23.0,961.0,965.27,722.58
2016,6,6,11,15,910.0,113.5,4.85,23.0,974.0,944.59,708.52
2016,6,6,11,30,913.0,114.0,4.9,23.0,987.0,921.01,692.53
2016,6,6,11,45,914.5,114.0,4.95,23.0,993.0,892.91,673.42
2016,6,6,12,0,916.0,114.0,5.0,23.0,999.0,862.29,652.52
2016,6,6,12,15,916.0,114.0,5.0,23.0,997.0,828.13,628.77
2016,6,6,12,30,916.0,114.0,5.0,23.0,995.0,791.87,603.46
2016,6,6,12,45,909.5,117.0,5.05,23.0,984.5,751.48,575.06
2016,6,6,13,0,903.0,120.0,5.1,23.0,974.0,709.7,543.53
2016,6,6,13,15,899.5,119.0,5.1,23.0,957.5,665.44,509.44
2016,6,6,13,30,896.0,118.0,5.1,23.0,941.0,619.98,473.72
2016,6,6,13,45,891.5,117.0,5.15,23.0,918.0,572.96,436.1
2016,6,6,14,0,887.0,116.0,5.2,23.0,895.0,525.17,396.93
2016,6,6,14,15,880.0,114.5,5.25,22.5,865.5,475.32,355.91
2016,6,6,14,30,873.0,113.0,5.3,22.0,836.0,425.34,313.6
2016,6,6,14,45,863.5,111.0,5.35,22.0,800.5,374.21,268.95
2016,6,6,15,0,854.0,109.0,5.4,22.0,765.0,323.59,224.23
2016,6,6,15,15,842.5,107.0,5.4,21.5,724.5,273.2,180.38
2016,6,6,15,30,831.0,105.0,5.4,21.0,684.0,215.2,131.94
2016,6,6,15,45,815.0,102.5,5.4,21.0,639.5,165.85,93.82
2016,6,6,16,0,799.0,100.0,5.4,21.0,595.0,118.53,64.31
2016,6,6,16,15,779.5,96.5,5.35,20.5,547.5,72.64,56.69
2016,6,6,16,30,760.0,93.0,5.3,20.0,500.0,65.07,50.54
2016,6,6,16,45,733.0,89.5,5.3,19.5,450.5,64.33,50.2
2016,6,6,17,0,706.0,86.0,5.3,19.0,401.0,57.64,44.68
2016,6,6,17,15,671.5,81.0,5.2,18.0,351.0,55.81,43.43
2016,6,6,17,30,637.0,76.0,5.1,17.0,301.0,53.87,42.03
2016,6,6,17,45,589.0,69.5,5.1,16.5,252.0,50.57,39.28
2016,6,6,18,0,541.0,63.0,5.1,16.0,203.0,47.13,36.28
2016,6,6,18,15,470.5,55.0,4.95,15.0,157.5,42.19,31.87
2016,6,6,18,30,400.0,47.0,4.8,14.0,112.0,37.09,27.1
2016,6,6,18,45,296.5,35.5,4.7,13.5,74.5,28.52,18.95
2016,6,6,19,0,193.0,24.0,4.6,13.0,37.0,18.86,7.71
2016,6,6,19,15,96.5,12.0,4.55,12.5,18.5,10.91,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,10.0,7.0,0.0,0.0
2016,6,7,5,0,77.0,12.0,2.8,10.0,14.0,52.07,0.0
2016,6,7,5,15,199.0,25.0,2.9,10.5,45.5,176.95,123.64
2016,6,7,5,30,321.0,38.0,3.0,11.0,77.0,283.35,232.33
2016,6,7,5,45,408.0,47.0,3.2,11.5,120.0,366.4,307.18
2016,6,7,6,0,495.0,56.0,3.4,12.0,163.0,456.03,384.53
2016,6,7,6,15,552.5,63.0,3.35,12.5,211.5,526.87,442.42
2016,6,7,6,30,610.0,70.0,3.3,13.0,260.0,600.63,499.67
2016,6,7,6,45,653.0,74.5,3.3,13.5,311.0,661.57,544.75
2016,6,7,7,0,696.0,79.0,3.3,14.0,362.0,723.46,588.95
2016,6,7,7,15,726.0,83.5,3.25,14.5,412.5,769.91,619.98
2016,6,7,7,30,756.0,88.0,3.2,15.0,463.0,820.56,653.28
2016,6,7,7,45,779.0,91.0,3.15,15.5,512.5,861.79,678.9
2016,6,7,8,0,802.0,94.0,3.1,16.0,562.0,901.35,702.88
2016,6,7,8,15,819.0,97.0,3.1,16.5,608.5,933.17,721.38
2016,6,7,8,30,836.0,100.0,3.1,17.0,655.0,962.62,738.11
2016,6,7,8,45,848.0,103.0,3.1,18.0,698.0,974.07,741.02
2016,6,7,9,0,860.0,106.0,3.1,19.0,741.0,993.07,749.27
2016,6,7,9,15,870.0,108.0,3.15,19.5,779.0,1005.98,755.21
2016,6,7,9,30,880.0,110.0,3.2,20.0,817.0,1015.82,759.23
2016,6,7,9,45,891.0,110.0,3.3,20.5,850.5,1021.32,760.92
2016,6,7,10,0,902.0,110.0,3.4,21.0,884.0,1023.63,760.63
2016,6,7,10,15,907.5,111.5,3.5,21.0,910.0,1018.77,757.19
2016,6,7,10,30,913.0,113.0,3.6,21.0,936.0,1010.64,751.73
2016,6,7,10,45,914.5,115.0,3.75,21.5,955.0,995.9,740.88
2016,6,7,11,0,916.0,117.0,3.9,22.0,974.0,978.04,728.02
2016,6,7,11,15,918.5,117.5,4.0,22.0,987.0,956.65,713.92
2016,6,7,11,30,921.0,118.0,4.1,22.0,1000.0,932.36,697.86
2016,6,7,11,45,922.0,118.5,4.25,22.5,1005.5,904.01,677.92
2016,6,7,12,0,923.0,119.0,4.4,23.0,1011.0,873.13,656.21
2016,6,7,12,15,923.0,118.5,4.5,23.0,1009.0,838.25,632.81
2016,6,7,12,30,923.0,118.0,4.6,23.0,1007.0,801.28,607.89
2016,6,7,12,45,927.0,114.0,4.7,23.0,999.5,762.34,581.26
2016,6,7,13,0,931.0,110.0,4.8,23.0,992.0,721.32,550.93
2016,6,7,13,15,928.5,109.5,4.85,22.5,976.0,677.03,518.2
2016,6,7,13,30,926.0,109.0,4.9,22.0,960.0,631.39,483.49
2016,6,7,13,45,922.5,107.5,4.95,22.0,937.0,583.25,445.0
2016,6,7,14,0,919.0,106.0,5.0,22.0,914.0,534.2,404.78
2016,6,7,14,15,913.0,104.5,5.05,21.5,884.5,483.35,362.83
2016,6,7,14,30,907.0,103.0,5.1,21.0,855.0,432.21,319.43
2016,6,7,14,45,896.5,102.5,5.15,21.0,819.0,380.22,273.83
2016,6,7,15,0,886.0,102.0,5.2,21.0,783.0,328.79,228.19
2016,6,7,15,15,875.0,100.0,5.2,20.5,742.5,276.93,182.84
2016,6,7,15,30,864.0,98.0,5.2,20.0,702.0,226.1,139.72
2016,6,7,15,45,671.0,155.0,5.2,19.5,605.5,178.63,110.61
2016,6,7,16,0,478.0,212.0,5.2,19.0,509.0,166.99,114.46
2016,6,7,16,15,634.5,150.5,5.15,18.5,511.5,100.15,71.68
2016,6,7,16,30,791.0,89.0,5.1,18.0,514.0,62.44,48.67
2016,6,7,16,45,763.0,86.0,5.1,17.5,463.5,61.92,48.52
2016,6,7,17,0,735.0,83.0,5.1,17.0,413.0,61.37,48.32
2016,6,7,17,15,700.5,78.5,5.0,16.5,361.5,54.16,42.25
2016,6,7,17,30,666.0,74.0,4.9,16.0,310.0,52.49,40.99
2016,6,7,17,45,613.5,68.5,4.8,15.5,259.5,49.86,38.82
2016,6,7,18,0,561.0,63.0,4.7,15.0,209.0,47.16,36.47
2016,6,7,18,15,489.0,55.5,4.5,14.5,162.5,42.63,32.34
2016,6,7,18,30,417.0,48.0,4.3,14.0,116.0,37.97,27.89
2016,6,7,18,45,303.5,36.5,4.15,13.5,77.5,29.39,19.74
2016,6,7,19,0,190.0,25.0,4.0,13.0,39.0,19.64,8.56
2016,6,7,19,15,95.0,12.5,3.95,12.5,19.5,11.37,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,4,45,62.0,6.5,3.15,9.5,8.5,0.0,0.0
2016,6,8,5,0,124.0,13.0,3.3,10.0,17.0,78.08,0.0
2016,6,8,5,15,260.0,24.0,3.45,10.0,50.0,213.99,151.17
2016,6,8,5,30,396.0,35.0,3.6,10.0,83.0,326.88,269.47
2016,6,8,5,45,482.5,42.5,3.8,10.5,128.0,410.47,345.61
2016,6,8,6,0,569.0,50.0,4.0,11.0,173.0,500.63,423.36
2016,6,8,6,15,622.5,55.5,4.05,11.5,222.5,569.06,479.22
2016,6,8,6,30,676.0,61.0,4.1,12.0,272.0,635.51,531.02
2016,6,8,6,45,552.0,95.0,4.15,12.5,287.5,604.26,504.37
2016,6,8,7,0,428.0,129.0,4.2,13.0,303.0,549.6,458.01
2016,6,8,7,15,434.0,148.5,4.25,13.0,344.5,589.21,488.0
2016,6,8,7,30,440.0,168.0,4.3,13.0,386.0,627.33,515.79
2016,6,8,7,45,641.5,125.5,4.4,13.5,480.5,781.24,632.56
2016,6,8,8,0,843.0,83.0,4.5,14.0,575.0,916.87,728.82
2016,6,8,8,15,858.5,85.5,4.55,14.5,622.0,947.32,746.59
2016,6,8,8,30,874.0,88.0,4.6,15.0,669.0,975.36,763.25
2016,6,8,8,45,884.0,91.0,4.65,15.5,711.5,995.87,774.56
2016,6,8,9,0,894.0,94.0,4.7,16.0,754.0,1013.43,783.87
2016,6,8,9,15,903.5,95.5,4.75,16.0,792.0,1025.69,791.12
2016,6,8,9,30,913.0,97.0,4.8,16.0,830.0,1034.79,796.34
2016,6,8,9,45,908.5,105.5,4.85,16.5,860.0,1034.24,793.49
2016,6,8,10,0,904.0,114.0,4.9,17.0,890.0,1030.13,788.4
2016,6,8,10,15,910.0,115.0,4.95,17.5,916.5,1025.19,782.93
2016,6,8,10,30,916.0,116.0,5.0,18.0,943.0,1016.97,775.34
2016,6,8,10,45,675.5,259.5,5.05,18.5,876.5,927.73,710.83
2016,6,8,11,0,435.0,403.0,5.1,19.0,810.0,817.6,624.23
2016,6,8,11,15,680.0,262.0,5.2,19.0,908.5,891.52,684.72
2016,6,8,11,30,925.0,121.0,5.3,19.0,1007.0,939.24,719.31
2016,6,8,11,45,924.0,123.0,5.4,19.0,1012.0,910.37,699.11
2016,6,8,12,0,923.0,125.0,5.5,19.0,1017.0,879.03,677.5
2016,6,8,12,15,922.5,125.0,5.55,19.0,1015.0,844.11,652.95
2016,6,8,12,30,922.0,125.0,5.6,19.0,1013.0,807.13,626.79
2016,6,8,12,45,898.5,138.5,5.7,19.0,997.0,762.64,594.4
2016,6,8,13,0,875.0,152.0,5.8,19.0,981.0,717.68,559.7
2016,6,8,13,15,693.5,263.5,5.8,18.5,913.5,652.51,507.49
2016,6,8,13,30,512.0,375.0,5.8,18.0,846.0,598.4,463.77
2016,6,8,13,45,686.0,260.0,5.8,18.0,874.0,570.28,442.53
2016,6,8,14,0,860.0,145.0,5.8,18.0,902.0,535.44,413.61
2016,6,8,14,15,730.0,210.5,5.7,17.5,838.0,475.14,364.22
2016,6,8,14,30,600.0,276.0,5.6,17.0,774.0,434.42,330.5
2016,6,8,14,45,716.0,204.5,5.55,16.5,773.5,383.36,285.21
2016,6,8,15,0,832.0,133.0,5.5,16.0,773.0,329.76,235.28
2016,6,8,15,15,759.0,152.5,5.45,15.5,713.0,274.5,188.95
2016,6,8,15,30,686.0,172.0,5.4,15.0,653.0,232.23,155.04
2016,6,8,15,45,717.0,145.5,5.35,15.0,618.5,178.88,110.71
2016,6,8,16,0,748.0,119.0,5.3,15.0,584.0,130.8,77.03
2016,6,8,16,15,621.0,145.0,5.2,14.5,510.5,97.01,69.69
2016,6,8,16,30,494.0,171.0,5.1,14.0,437.0,109.83,90.87
2016,6,8,16,45,579.5,130.0,5.05,14.0,412.5,85.19,69.62
2016,6,8,17,0,665.0,89.0,5.0,14.0,388.0,59.28,47.04
2016,6,8,17,15,602.5,94.0,4.9,13.5,339.5,64.77,52.2
2016,6,8,17,30,540.0,99.0,4.8,13.0,291.0,71.15,58.14
2016,6,8,17,45,507.5,87.0,4.75,13.0,245.0,64.18,52.02
2016,6,8,18,0,475.0,75.0,4.7,13.0,199.0,56.76,45.36
2016,6,8,18,15,411.0,64.0,4.55,12.5,155.0,48.21,37.61
2016,6,8,18,30,347.0,53.0,4.4,12.0,111.0,40.54,30.43
2016,6,8,18,45,259.5,39.5,4.3,12.0,75.0,30.61,20.97
2016,6,8,19,0,172.0,26.0,4.2,12.0,39.0,20.39,9.42
2016,6,8,19,15,86.0,13.0,4.15,11.5,19.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,9,4,45,44.0,6.5,3.65,9.5,8.0,0.0,0.0
2016,6,9,5,0,88.0,13.0,3.8,10.0,16.0,58.83,0.0
2016,6,9,5,15,217.0,25.0,3.95,10.5,48.0,190.13,133.95
2016,6,9,5,30,346.0,37.0,4.1,11.0,80.0,297.76,244.93
2016,6,9,5,45,430.0,46.0,4.3,11.5,123.5,379.69,319.44
2016,6,9,6,0,514.0,55.0,4.5,12.0,167.0,468.02,396.36
2016,6,9,6,15,294.0,88.5,4.5,12.0,156.5,360.08,305.81
2016,6,9,6,30,74.0,122.0,4.5,12.0,146.0,194.61,162.86
2016,6,9,6,45,82.0,143.0,4.55,12.5,173.5,225.26,188.52
2016,6,9,7,0,90.0,164.0,4.6,13.0,201.0,255.89,213.27
2016,6,9,7,15,227.0,174.0,4.6,13.5,283.0,419.79,349.64
2016,6,9,7,30,364.0,184.0,4.6,14.0,365.0,558.8,460.79
2016,6,9,7,45,399.0,197.5,4.6,14.5,414.5,631.58,514.28
2016,6,9,8,0,434.0,211.0,4.6,15.0,464.0,686.01,553.24
2016,6,9,8,15,637.0,157.0,4.55,15.5,562.5,833.73,663.09
2016,6,9,8,30,840.0,103.0,4.5,16.0,661.0,970.27,756.7
2016,6,9,8,45,854.0,105.5,4.45,16.5,704.5,983.06,760.85
2016,6,9,9,0,868.0,108.0,4.4,17.0,748.0,1003.56,771.32
2016,6,9,9,15,878.0,110.0,4.4,17.0,786.0,1016.54,778.53
2016,6,9,9,30,888.0,112.0,4.4,17.0,824.0,1026.43,783.78
2016,6,9,9,45,897.0,113.0,4.4,17.5,857.5,1031.03,784.04
2016,6,9,10,0,906.0,114.0,4.4,18.0,891.0,1032.39,782.26
2016,6,9,10,15,912.0,115.0,4.4,18.0,917.5,1027.48,777.92
2016,6,9,10,30,918.0,116.0,4.4,18.0,944.0,1019.29,771.54
2016,6,9,10,45,922.5,116.5,4.45,18.5,964.5,1005.89,760.74
2016,6,9,11,0,927.0,117.0,4.5,19.0,985.0,989.3,747.92
2016,6,9,11,15,929.5,117.5,4.55,19.0,997.5,967.75,733.26
2016,6,9,11,30,932.0,118.0,4.6,19.0,1010.0,943.28,716.63
2016,6,9,11,45,935.0,116.5,4.7,19.5,1016.0,914.63,696.08
2016,6,9,12,0,938.0,115.0,4.8,20.0,1022.0,883.38,673.7
2016,6,9,12,15,937.5,115.0,4.85,20.0,1020.0,848.19,649.44
2016,6,9,12,30,937.0,115.0,4.9,20.0,1018.0,810.88,623.54
2016,6,9,12,45,940.5,111.0,5.0,20.0,1010.0,771.16,595.96
2016,6,9,13,0,944.0,107.0,5.1,20.0,1002.0,729.38,564.74
2016,6,9,13,15,941.0,106.5,5.15,20.0,985.5,684.35,529.9
2016,6,9,13,30,938.0,106.0,5.2,20.0,969.0,637.97,493.24
2016,6,9,13,45,935.5,103.5,5.3,20.0,946.0,589.14,453.95
2016,6,9,14,0,933.0,101.0,5.4,20.0,923.0,539.3,412.79
2016,6,9,14,15,926.5,99.5,5.45,19.5,892.5,487.65,369.74
2016,6,9,14,30,920.0,98.0,5.5,19.0,862.0,435.76,325.24
2016,6,9,14,45,912.5,96.0,5.55,19.0,826.5,383.11,278.54
2016,6,9,15,0,905.0,94.0,5.6,19.0,791.0,330.73,231.51
2016,6,9,15,15,894.0,92.5,5.6,18.5,750.0,278.36,185.13
2016,6,9,15,30,883.0,91.0,5.6,18.0,709.0,227.0,140.96
2016,6,9,15,45,868.5,88.5,5.6,18.0,663.5,175.7,100.38
2016,6,9,16,0,854.0,86.0,5.6,18.0,618.0,126.14,68.39
2016,6,9,16,15,835.5,83.5,5.55,17.5,570.0,78.38,50.76
2016,6,9,16,30,817.0,81.0,5.5,17.0,522.0,56.98,44.12
2016,6,9,16,45,792.5,78.0,5.45,16.5,471.0,56.23,43.73
2016,6,9,17,0,768.0,75.0,5.4,16.0,420.0,55.43,43.28
2016,6,9,17,15,735.5,71.0,5.3,15.5,369.0,53.74,42.04
2016,6,9,17,30,703.0,67.0,5.2,15.0,318.0,51.98,40.7
2016,6,9,17,45,655.5,62.0,5.15,14.5,267.5,44.99,34.63
2016,6,9,18,0,608.0,57.0,5.1,14.0,217.0,42.44,32.41
2016,6,9,18,15,540.5,50.0,4.95,13.5,170.0,38.1,28.45
2016,6,9,18,30,473.0,43.0,4.8,13.0,123.0,33.62,24.19
2016,6,9,18,45,364.5,34.0,4.65,12.5,83.5,27.13,17.93
2016,6,9,19,0,256.0,25.0,4.5,12.0,44.0,20.45,9.69
2016,6,9,19,15,128.0,12.5,4.45,11.5,22.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,4,45,72.5,6.0,3.95,9.5,8.5,0.0,0.0
2016,6,10,5,0,145.0,12.0,4.1,10.0,17.0,88.32,0.0
2016,6,10,5,15,278.0,22.5,4.25,10.5,50.0,222.53,157.8
2016,6,10,5,30,411.0,33.0,4.4,11.0,83.0,333.48,274.67
2016,6,10,5,45,492.0,40.0,4.55,11.5,127.5,413.08,347.73
2016,6,10,6,0,573.0,47.0,4.7,12.0,172.0,498.91,422.05
2016,6,10,6,15,625.5,52.5,4.7,12.5,220.5,562.1,473.88
2016,6,10,6,30,678.0,58.0,4.7,13.0,269.0,632.97,529.43
2016,6,10,6,45,711.5,62.5,4.75,13.5,319.5,688.81,571.18
2016,6,10,7,0,745.0,67.0,4.8,14.0,370.0,744.83,611.69
2016,6,10,7,15,771.0,70.5,4.8,14.5,420.5,792.73,644.61
2016,6,10,7,30,797.0,74.0,4.8,15.0,471.0,839.69,676.02
2016,6,10,7,45,814.5,78.0,4.8,16.0,519.5,878.12,699.14
2016,6,10,8,0,832.0,82.0,4.8,17.0,568.0,905.01,713.47
2016,6,10,8,15,847.5,84.5,4.8,17.0,614.5,935.36,732.94
2016,6,10,8,30,863.0,87.0,4.8,17.0,661.0,963.33,750.61
2016,6,10,8,45,873.0,90.0,4.85,17.5,703.0,983.83,761.9
2016,6,10,9,0,883.0,93.0,4.9,18.0,745.0,1001.41,771.24
2016,6,10,9,15,893.0,95.0,4.95,18.5,783.5,1014.81,777.73
2016,6,10,9,30,903.0,97.0,5.0,19.0,822.0,1025.07,782.19
2016,6,10,9,45,910.5,98.5,5.05,19.5,855.0,1029.04,782.44
2016,6,10,10,0,918.0,100.0,5.1,20.0,888.0,1029.72,780.62
2016,6,10,10,15,924.0,101.0,5.15,20.0,915.0,1025.05,776.83
2016,6,10,10,30,930.0,102.0,5.2,20.0,942.0,1017.07,770.93
2016,6,10,10,45,934.5,103.0,5.3,20.5,962.5,1004.34,760.77
2016,6,10,11,0,939.0,104.0,5.4,21.0,983.0,988.37,748.49
2016,6,10,11,15,942.0,104.5,5.45,21.0,996.5,967.37,733.95
2016,6,10,11,30,945.0,105.0,5.5,21.0,1010.0,943.36,717.37
2016,6,10,11,45,947.0,105.0,5.6,21.0,1016.5,915.16,698.15
2016,6,10,12,0,949.0,105.0,5.7,21.0,1023.0,884.31,676.99
2016,6,10,12,15,949.5,105.0,5.7,20.5,1022.0,849.78,653.88
2016,6,10,12,30,950.0,105.0,5.7,20.0,1021.0,813.01,628.99
2016,6,10,12,45,930.5,117.0,5.7,20.0,1007.0,769.75,597.99
2016,6,10,13,0,911.0,129.0,5.7,20.0,993.0,725.66,563.75
2016,6,10,13,15,908.5,128.0,5.7,20.0,977.0,681.74,529.37
2016,6,10,13,30,906.0,127.0,5.7,20.0,961.0,636.51,493.27
2016,6,10,13,45,904.5,124.0,5.7,20.0,939.0,589.17,454.76
2016,6,10,14,0,903.0,121.0,5.7,20.0,917.0,540.8,414.5
2016,6,10,14,15,896.5,119.5,5.65,20.0,887.5,490.45,371.66
2016,6,10,14,30,890.0,118.0,5.6,20.0,858.0,439.89,327.7
2016,6,10,14,45,884.0,115.0,5.55,20.0,823.5,388.39,282.2
2016,6,10,15,0,878.0,112.0,5.5,20.0,789.0,337.04,236.31
2016,6,10,15,15,866.5,109.5,5.45,19.5,748.0,285.07,190.71
2016,6,10,15,30,855.0,107.0,5.4,19.0,707.0,234.17,147.28
2016,6,10,15,45,842.0,104.0,5.35,18.5,662.5,175.0,100.62
2016,6,10,16,0,829.0,101.0,5.3,18.0,618.0,126.13,68.89
2016,6,10,16,15,809.5,97.5,5.2,17.5,569.5,78.64,50.43
2016,6,10,16,30,790.0,94.0,5.1,17.0,521.0,65.86,51.83
2016,6,10,16,45,765.0,90.0,5.0,17.0,470.5,64.77,51.08
2016,6,10,17,0,740.0,86.0,4.9,17.0,420.0,63.59,50.24
2016,6,10,17,15,705.5,81.5,4.75,16.5,368.5,56.2,44.03
2016,6,10,17,30,671.0,77.0,4.6,16.0,317.0,54.62,42.86
2016,6,10,17,45,622.5,71.0,4.5,15.5,266.5,51.71,40.46
2016,6,10,18,0,574.0,65.0,4.4,15.0,216.0,48.69,37.84
2016,6,10,18,15,502.0,57.0,4.2,14.0,169.0,43.78,33.46
2016,6,10,18,30,430.0,49.0,4.0,13.0,122.0,38.71,28.72
2016,6,10,18,45,318.5,38.0,3.85,12.5,82.5,30.61,20.99
2016,6,10,19,0,207.0,27.0,3.7,12.0,43.0,21.21,10.48
2016,6,10,19,15,103.5,13.5,3.75,11.5,21.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,38.0,6.5,0.9,8.5,7.5,5.91,0.0
2016,6,11,5,0,76.0,13.0,0.9,9.0,15.0,52.37,0.0
2016,6,11,5,15,202.5,26.0,1.05,9.5,47.0,180.76,127.21
2016,6,11,5,30,329.0,39.0,1.2,10.0,79.0,288.92,235.97
2016,6,11,5,45,422.0,47.5,1.35,11.0,123.5,375.84,312.26
2016,6,11,6,0,515.0,56.0,1.5,12.0,168.0,469.66,390.67
2016,6,11,6,15,573.0,63.0,1.6,13.0,217.5,541.63,447.2
2016,6,11,6,30,631.0,70.0,1.7,14.0,267.0,616.54,503.1
2016,6,11,6,45,674.5,74.5,1.8,15.0,319.0,678.64,546.92
2016,6,11,7,0,718.0,79.0,1.9,16.0,371.0,736.79,586.2
2016,6,11,7,15,747.0,83.0,2.0,16.5,422.0,787.36,619.91
2016,6,11,7,30,776.0,87.0,2.1,17.0,473.0,837.1,652.28
2016,6,11,7,45,799.0,90.0,2.25,18.0,523.0,878.88,677.64
2016,6,11,8,0,822.0,93.0,2.4,19.0,573.0,918.96,701.42
2016,6,11,8,15,838.5,96.0,2.45,19.5,620.0,950.76,719.65
2016,6,11,8,30,855.0,99.0,2.5,20.0,667.0,969.83,729.27
2016,6,11,8,45,868.0,101.0,2.6,21.0,710.0,991.83,740.05
2016,6,11,9,0,881.0,103.0,2.7,22.0,753.0,1011.03,748.92
2016,6,11,9,15,890.5,105.0,2.65,22.5,791.5,1023.74,753.56
2016,6,11,9,30,900.0,107.0,2.6,23.0,830.0,1033.33,756.3
2016,6,11,9,45,903.0,111.0,2.6,23.5,861.5,1035.31,754.77
2016,6,11,10,0,906.0,115.0,2.6,24.0,893.0,1033.96,751.31
2016,6,11,10,15,911.5,116.5,2.45,24.5,919.5,1029.14,744.27
2016,6,11,10,30,917.0,118.0,2.3,25.0,946.0,1021.04,735.26
2016,6,11,10,45,920.0,119.0,2.2,25.5,965.5,1006.77,723.06
2016,6,11,11,0,923.0,120.0,2.1,26.0,985.0,989.35,709.07
2016,6,11,11,15,925.5,120.5,2.0,26.0,997.5,967.93,694.09
2016,6,11,11,30,928.0,121.0,1.9,26.0,1010.0,943.58,677.37
2016,6,11,11,45,927.5,122.0,1.85,26.5,1015.0,914.31,656.83
2016,6,11,12,0,927.0,123.0,1.8,27.0,1020.0,882.56,634.82
2016,6,11,12,15,927.0,123.0,1.9,27.0,1018.5,848.08,613.77
2016,6,11,12,30,927.0,123.0,2.0,27.0,1017.0,811.48,591.04
2016,6,11,12,45,933.0,117.0,2.15,27.0,1010.0,772.31,566.62
2016,6,11,13,0,939.0,111.0,2.3,27.0,1003.0,730.94,538.45
2016,6,11,13,15,936.5,110.5,2.4,27.0,987.0,686.47,506.75
2016,6,11,13,30,934.0,110.0,2.5,27.0,971.0,640.62,473.13
2016,6,11,13,45,928.5,109.5,2.7,27.0,947.5,591.94,436.8
2016,6,11,14,0,923.0,109.0,2.9,27.0,924.0,542.51,398.63
2016,6,11,14,15,916.5,108.0,2.95,27.0,894.0,491.71,357.85
2016,6,11,14,30,910.0,107.0,3.0,27.0,864.0,440.65,315.74
2016,6,11,14,45,769.5,169.0,3.05,27.0,790.5,384.39,271.36
2016,6,11,15,0,629.0,231.0,3.1,27.0,717.0,339.67,236.93
2016,6,11,15,15,748.0,166.0,3.05,26.5,714.0,284.38,188.01
2016,6,11,15,30,867.0,101.0,3.0,26.0,711.0,233.3,141.43
2016,6,11,15,45,851.5,99.0,3.0,26.0,665.5,182.92,103.02
2016,6,11,16,0,836.0,97.0,3.0,26.0,620.0,124.94,65.06
2016,6,11,16,15,817.0,94.0,2.95,25.5,571.5,77.45,46.97
2016,6,11,16,30,798.0,91.0,2.9,25.0,523.0,63.74,48.34
2016,6,11,16,45,789.0,77.5,2.9,24.5,470.0,55.76,41.88
2016,6,11,17,0,780.0,64.0,2.9,24.0,417.0,47.34,34.95
2016,6,11,17,15,730.0,69.5,2.95,23.0,368.5,52.45,39.63
2016,6,11,17,30,680.0,75.0,3.0,22.0,320.0,53.13,40.52
2016,6,11,17,45,632.0,69.0,3.15,21.0,269.0,50.15,38.18
2016,6,11,18,0,584.0,63.0,3.3,20.0,218.0,47.05,35.63
2016,6,11,18,15,515.5,55.5,3.45,19.0,171.0,42.5,31.65
2016,6,11,18,30,447.0,48.0,3.6,18.0,124.0,37.81,27.34
2016,6,11,18,45,343.0,37.0,3.75,17.0,84.5,29.7,19.8
2016,6,11,19,0,239.0,26.0,3.9,16.0,45.0,21.26,10.46
2016,6,11,19,15,119.5,13.0,3.95,15.5,22.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,6.5,4.2,9.5,7.5,5.91,0.0
2016,6,12,5,0,73.0,13.0,4.4,10.0,15.0,50.75,0.0
2016,6,12,5,15,199.0,26.0,4.5,10.5,47.0,178.62,125.81
2016,6,12,5,30,325.0,39.0,4.6,11.0,79.0,286.28,235.71
2016,6,12,5,45,416.0,48.0,4.75,11.5,123.0,372.24,313.68
2016,6,12,6,0,507.0,57.0,4.9,12.0,167.0,465.03,394.52
2016,6,12,6,15,565.0,64.0,4.9,12.5,216.0,536.74,454.05
2016,6,12,6,30,623.0,71.0,4.9,13.0,265.0,611.37,513.06
2016,6,12,6,45,668.0,75.0,4.9,13.5,317.0,673.79,560.16
2016,6,12,7,0,713.0,79.0,4.9,14.0,369.0,737.24,606.43
2016,6,12,7,15,742.0,83.0,4.75,14.5,420.0,782.77,636.87
2016,6,12,7,30,771.0,87.0,4.6,15.0,471.0,832.41,669.45
2016,6,12,7,45,795.5,90.0,4.5,16.0,521.0,875.49,695.22
2016,6,12,8,0,820.0,93.0,4.4,17.0,571.0,916.96,719.09
2016,6,12,8,15,836.0,95.5,4.3,17.5,617.5,947.65,736.27
2016,6,12,8,30,852.0,98.0,4.2,18.0,664.0,965.66,744.67
2016,6,12,8,45,865.5,100.0,4.1,18.5,707.5,988.18,756.26
2016,6,12,9,0,879.0,102.0,4.0,19.0,751.0,1007.93,765.82
2016,6,12,9,15,889.0,104.0,4.0,19.5,789.0,1021.2,771.63
2016,6,12,9,30,899.0,106.0,4.0,20.0,827.0,1031.36,775.48
2016,6,12,9,45,910.5,104.5,4.0,20.5,861.0,1035.99,775.74
2016,6,12,10,0,922.0,103.0,4.0,21.0,895.0,1037.41,774.04
2016,6,12,10,15,927.5,104.5,4.05,21.5,921.5,1032.76,768.79
2016,6,12,10,30,933.0,106.0,4.1,22.0,948.0,1024.78,761.51
2016,6,12,10,45,937.0,106.0,4.2,22.5,968.0,1010.53,750.52
2016,6,12,11,0,941.0,106.0,4.3,23.0,988.0,993.09,737.53
2016,6,12,11,15,943.0,106.5,4.4,23.0,1000.5,971.18,723.03
2016,6,12,11,30,945.0,107.0,4.5,23.0,1013.0,946.32,706.62
2016,6,12,11,45,944.5,108.0,4.6,23.5,1018.0,916.92,685.96
2016,6,12,12,0,944.0,109.0,4.7,24.0,1023.0,885.0,663.53
2016,6,12,12,15,943.5,109.0,4.8,24.0,1021.0,849.85,640.08
2016,6,12,12,30,943.0,109.0,4.9,24.0,1019.0,812.57,614.93
2016,6,12,12,45,934.0,113.0,5.0,24.0,1007.5,770.5,586.14
2016,6,12,13,0,925.0,117.0,5.1,24.0,996.0,727.13,554.14
2016,6,12,13,15,922.0,116.5,5.1,24.0,979.5,682.91,520.34
2016,6,12,13,30,919.0,116.0,5.1,24.0,963.0,637.39,484.83
2016,6,12,13,45,913.5,115.0,5.2,24.0,939.0,588.99,446.64
2016,6,12,14,0,908.0,114.0,5.3,24.0,915.0,539.87,406.86
2016,6,12,14,15,901.0,112.5,5.3,23.5,885.5,489.19,365.38
2016,6,12,14,30,894.0,111.0,5.3,23.0,856.0,438.33,322.6
2016,6,12,14,45,885.0,109.0,5.35,23.0,820.0,386.44,277.55
2016,6,12,15,0,876.0,107.0,5.4,23.0,784.0,334.98,232.29
2016,6,12,15,15,864.5,105.0,5.35,22.5,743.5,283.54,187.59
2016,6,12,15,30,853.0,103.0,5.3,22.0,703.0,233.16,144.96
2016,6,12,15,45,838.5,100.0,5.25,22.0,658.5,173.84,98.34
2016,6,12,16,0,824.0,97.0,5.2,22.0,614.0,125.05,66.53
2016,6,12,16,15,805.0,94.0,5.15,21.5,565.5,78.16,47.84
2016,6,12,16,30,786.0,91.0,5.1,21.0,517.0,63.58,49.03
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,62.4,48.3
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,61.12,47.48
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,53.93,41.59
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,52.25,40.43
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,49.64,38.29
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,46.93,35.97
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,41.97,31.52
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,36.83,26.72
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,29.15,19.49
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,21.18,10.62
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
