Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,5.91,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,59.24,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,186.76,131.7
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,290.14,239.36
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,373.98,315.6
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,464.47,394.45
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,534.4,452.26
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,607.18,509.6
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,668.28,555.47
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,725.9,597.05
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,776.65,632.16
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,826.68,665.82
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,868.93,693.02
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,909.61,718.62
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,931.85,731.53
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,961.62,749.89
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,984.71,763.43
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,1005.06,775.11
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,1019.52,784.3
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,1030.86,791.48
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,1036.68,793.44
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,1039.25,793.32
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,1035.16,790.3
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,1027.71,785.11
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,1014.99,774.84
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,998.98,762.43
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,977.9,748.37
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,953.78,732.14
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,924.64,712.27
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,892.9,690.43
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,857.84,666.88
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,820.57,641.5
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,779.25,611.86
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,736.31,579.04
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,691.28,543.11
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,644.9,505.44
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,595.55,464.8
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,545.58,422.71
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,494.64,379.61
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,443.44,335.12
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,391.02,288.22
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,339.28,241.39
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,287.25,194.87
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,236.22,150.45
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,185.02,109.36
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,126.0,68.37
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,78.24,48.37
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,62.29,49.32
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,59.64,47.17
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,56.77,44.81
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,55.15,43.62
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,53.45,42.33
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,46.36,36.07
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,43.87,33.84
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,39.59,29.93
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,35.18,25.73
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,28.74,19.5
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,22.11,11.72
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,56.01,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,186.84,132.23
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,294.33,243.59
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,385.63,326.25
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,484.45,411.79
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,553.77,468.53
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,625.84,524.88
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,684.09,567.02
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,748.36,611.99
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,797.29,644.95
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,845.32,676.41
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,885.98,702.04
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,915.43,719.27
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,945.57,736.87
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,973.33,752.62
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,994.5,763.73
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,1012.79,772.91
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,1024.96,778.34
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,1033.96,781.78
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,1035.6,780.38
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,1033.78,776.88
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,1029.29,773.9
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,1021.47,768.77
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,1007.41,758.05
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,990.18,745.56
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,968.91,731.58
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,944.68,715.53
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,915.85,696.59
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,884.43,675.68
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,849.41,653.0
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,812.25,628.48
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,771.83,600.11
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,729.59,568.56
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,684.88,534.91
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,638.83,499.25
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,590.2,460.62
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,540.93,420.27
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,490.15,377.17
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,439.07,332.68
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,387.01,285.92
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,335.2,238.81
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,283.26,192.14
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,232.21,147.44
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,181.34,112.89
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,164.5,110.82
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,97.81,66.14
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,56.14,43.9
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,55.37,43.41
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,54.55,42.84
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,52.83,41.56
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,51.04,40.18
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,48.27,37.86
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,41.54,31.88
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,37.97,28.61
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,34.33,25.1
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,27.85,18.84
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,21.17,11.17
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,11.82,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,14.55,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,163.84,115.06
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,295.39,244.76
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,385.04,326.39
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,481.99,411.13
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,551.22,468.64
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,623.24,526.04
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,680.78,569.87
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,744.3,616.96
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,794.17,652.28
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,843.18,686.22
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,802.53,652.27
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,736.5,599.2
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,772.13,625.19
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,806.04,649.23
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,829.48,663.6
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,850.26,676.01
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,956.62,754.18
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,1036.2,809.64
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,1037.61,807.96
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,1035.67,804.52
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,1031.26,800.71
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,1023.51,794.68
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,1009.49,783.11
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,992.28,769.42
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,971.02,754.13
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,946.77,736.75
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,918.79,716.7
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,888.15,694.71
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,853.39,669.44
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,816.42,642.48
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,774.82,611.98
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,731.94,578.47
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,687.22,542.62
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,641.2,505.06
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,593.03,465.19
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,543.83,423.55
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,493.29,380.49
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,442.48,336.1
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,390.1,288.89
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,337.7,241.11
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,285.47,194.12
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,234.19,149.13
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,182.59,106.89
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,132.13,72.29
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,83.72,51.53
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,55.47,43.32
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,54.0,42.19
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,52.39,40.93
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,50.58,39.56
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,48.68,38.07
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,45.82,35.66
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,42.86,33.07
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,35.59,26.47
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,31.81,22.87
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,25.69,16.97
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,19.37,9.85
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,14.55,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,167.17,116.09
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,305.63,248.36
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,386.31,319.03
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,473.42,391.48
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,542.17,443.83
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,613.73,495.18
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,669.58,532.09
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,721.4,564.35
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,771.22,595.44
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,820.29,625.05
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,859.6,647.35
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,897.09,668.11
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,848.61,633.46
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,775.35,581.66
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,672.27,506.62
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,564.45,426.4
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,660.55,495.64
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,737.52,547.98
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,762.66,564.54
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,800.02,589.45
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,921.9,677.82
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,1014.04,737.02
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,1000.74,727.64
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,984.25,717.47
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,888.87,656.39
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,778.62,576.95
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,759.79,565.83
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,738.66,551.97
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,617.36,463.77
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,509.57,383.29
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,553.94,417.26
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,587.2,441.69
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,620.33,470.46
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,636.01,483.97
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,587.51,445.93
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,538.09,406.33
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,487.58,365.23
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,436.75,322.57
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,384.68,277.35
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,332.72,231.46
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,280.34,185.62
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,228.92,141.58
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,177.87,100.72
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,128.2,67.41
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,80.23,47.12
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,60.84,47.06
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,58.68,45.38
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,48.7,36.88
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,47.13,35.73
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,45.5,34.49
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,42.93,32.38
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,40.29,30.11
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,36.61,26.87
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,32.86,23.39
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,24.39,15.54
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,18.47,8.99
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,94.25,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,223.76,154.66
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,331.13,268.39
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,408.57,337.31
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,487.52,403.21
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,553.37,456.14
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,621.51,508.53
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,553.36,454.21
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,455.03,373.25
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,489.88,398.75
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,523.32,421.7
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,723.71,573.12
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,890.53,686.92
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,921.18,703.86
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,949.49,720.48
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,970.17,731.91
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,988.03,741.55
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,1000.33,749.0
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,1009.56,754.56
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,1013.59,755.82
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,1014.38,755.06
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,922.76,692.39
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,803.26,602.0
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,577.33,438.38
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,337.37,256.18
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,262.7,200.29
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,189.97,144.41
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,208.52,158.56
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,226.69,172.2
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,209.23,158.76
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,192.01,145.53
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,275.53,209.75
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,353.92,268.92
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,480.66,367.46
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,587.81,447.88
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,552.04,420.01
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,515.19,391.18
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,465.59,352.85
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,418.33,315.7
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,367.93,277.13
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,331.9,251.18
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,309.6,231.87
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,271.63,199.9
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,237.36,171.57
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,199.39,142.74
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,173.45,132.92
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,166.78,137.83
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,152.9,126.5
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,138.66,114.77
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,112.92,93.35
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,88.61,72.73
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,75.46,61.45
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,62.21,49.84
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,49.63,38.62
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,36.96,27.12
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,25.57,16.64
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,14.08,5.6
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,86.21,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,217.76,150.4
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,328.02,267.37
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,408.49,339.85
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,490.57,409.57
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,559.14,464.4
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,630.16,518.55
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,689.17,560.26
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,748.71,600.69
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,797.78,632.5
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,837.03,656.42
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,877.41,681.03
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,916.06,703.94
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,947.7,721.2
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,976.94,736.64
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,999.95,747.77
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,1020.08,756.99
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,1033.57,761.88
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,1043.87,764.83
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,1047.57,763.68
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,1047.83,760.54
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,1042.98,755.78
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,1034.76,749.08
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,1022.15,739.05
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,1006.25,727.12
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,985.28,712.11
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,961.22,695.29
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,932.41,675.5
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,900.89,654.03
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,865.66,631.88
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,828.13,608.03
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,787.93,582.53
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,745.7,554.24
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,700.14,521.43
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,653.12,486.66
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,603.85,448.39
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,553.57,408.37
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,501.81,366.78
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,449.59,323.64
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,396.07,278.52
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,342.8,232.81
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,289.28,187.2
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,236.57,143.11
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,184.27,102.25
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,133.64,68.99
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,84.07,48.0
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,62.47,47.64
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,60.99,46.57
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,51.77,38.88
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,50.3,37.94
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,48.76,36.9
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,46.28,34.9
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,43.74,32.77
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,39.73,29.28
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,32.65,22.93
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,26.53,17.24
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,20.23,10.43
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,9.95,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,98.3,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,233.16,158.65
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,347.67,280.65
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,422.45,348.06
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,510.01,420.81
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,578.58,474.93
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,649.41,528.23
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,706.85,568.42
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,764.57,607.26
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,812.46,638.58
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,850.39,662.1
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,889.29,684.62
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,926.34,705.37
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,956.13,720.98
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,983.46,734.73
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,1004.84,744.85
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,1023.23,753.01
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,1035.74,756.32
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,1045.06,757.59
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,1050.07,756.74
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,1051.82,753.96
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,1046.64,746.32
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,1038.06,736.7
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,1024.66,724.96
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,1007.94,711.36
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,985.58,697.23
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,960.17,681.3
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,931.15,662.43
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,899.45,641.83
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,863.86,620.9
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,826.01,598.07
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,783.48,571.66
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,739.76,542.51
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,695.27,511.07
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,649.37,477.68
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,600.86,441.83
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,551.12,403.75
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,499.9,363.02
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,448.33,320.82
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,395.3,276.49
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,342.22,231.26
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,289.4,186.53
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,237.45,143.35
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,185.31,102.72
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,134.61,69.33
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,85.66,48.53
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,63.67,48.05
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,53.68,39.92
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,53.12,39.69
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,51.72,38.82
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,50.26,37.86
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,47.85,35.94
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,45.38,33.89
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,37.95,27.45
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,34.27,24.11
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,27.8,18.14
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,21.11,11.04
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,10.38,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,101.23,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,240.05,164.38
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,359.33,294.04
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,437.39,365.05
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,528.9,441.22
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,598.54,496.25
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,670.43,550.06
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,729.98,591.13
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,789.91,630.58
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,830.2,654.68
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,877.87,683.35
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,918.46,706.65
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,957.17,728.22
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,987.27,743.62
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,1014.78,757.17
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,1036.26,766.67
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,1054.76,774.24
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,1066.66,778.61
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,1075.23,781.01
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,1075.5,778.79
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,1072.08,774.45
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,1066.11,767.67
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,1056.71,758.91
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,1042.45,746.29
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,1024.88,731.79
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,1001.7,717.69
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,975.49,701.62
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,945.94,683.31
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,913.67,663.09
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,877.25,640.26
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,838.59,615.64
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,797.6,587.94
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,754.58,557.64
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,708.3,525.37
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,660.58,490.98
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,610.25,452.64
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,558.95,412.43
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,506.37,370.73
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,453.41,327.44
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,399.61,281.84
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,346.16,235.71
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,292.4,189.56
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,239.46,145.01
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,187.2,104.19
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,136.62,70.86
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,86.85,49.39
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,63.83,48.81
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,84.14,66.38
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,127.19,103.32
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,96.56,77.87
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,70.93,56.28
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,64.57,51.0
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,58.09,45.44
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,50.5,38.83
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,42.61,31.72
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,32.44,22.35
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,22.77,12.53
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,11.03,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,84.35,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,219.05,147.78
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,334.9,273.27
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,420.35,349.87
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,507.87,423.28
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,577.48,478.69
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,649.47,533.15
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,709.85,575.24
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,770.86,615.87
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,810.51,639.79
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,857.62,668.38
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,898.45,691.68
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,937.57,713.28
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,967.4,728.16
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,994.69,741.21
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,1016.03,750.21
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,1034.45,757.31
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,1046.34,761.19
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,1054.97,763.12
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,1056.96,760.03
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,1055.48,754.97
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,1050.31,748.72
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,1041.73,740.54
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,1027.83,728.3
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,1010.63,714.23
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,988.79,698.85
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,963.88,681.67
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,934.77,662.37
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,902.95,641.36
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,867.34,619.49
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,829.46,595.89
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,787.66,569.69
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,744.28,540.95
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,698.51,508.82
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,651.34,474.74
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,602.24,438.24
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,552.29,399.97
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,500.22,359.74
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,447.87,317.93
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,395.27,274.19
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,342.93,229.87
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,289.72,185.2
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,237.45,142.11
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,185.94,102.48
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,136.0,69.87
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,87.29,49.0
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,64.26,48.34
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,53.59,39.75
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,52.32,39.0
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,50.89,38.18
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,49.41,37.27
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,46.98,35.41
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,44.49,33.39
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,37.12,26.97
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,33.41,23.57
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,27.34,17.91
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,21.08,11.22
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,10.36,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,14.55,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,189.83,126.4
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,353.72,289.84
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,430.02,360.79
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,519.46,437.34
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,588.36,493.44
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,659.49,548.62
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,717.92,591.62
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,776.64,633.24
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,816.41,659.4
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,863.6,690.43
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,902.84,713.96
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,940.23,735.73
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,970.64,753.25
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,998.49,768.87
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,1019.39,780.09
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,1037.34,789.36
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,1049.65,794.88
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,1058.71,798.34
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,1062.34,798.3
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,1062.58,796.15
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,1056.89,791.78
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,1047.79,785.27
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,1033.8,774.49
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,1016.5,761.58
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,994.57,746.71
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,969.55,729.77
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,940.22,708.79
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,908.17,685.9
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,872.34,661.37
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,834.21,635.09
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,792.57,606.34
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,749.3,575.13
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,703.91,541.26
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,657.04,505.4
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,607.78,466.06
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,557.59,424.94
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,505.83,382.1
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,453.65,337.69
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,400.39,290.85
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,347.37,243.54
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,293.59,196.08
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,240.69,150.33
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,188.23,107.82
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,137.23,72.85
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,87.69,50.66
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,63.74,49.75
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,53.37,41.02
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,52.43,40.45
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,50.99,39.42
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,49.49,38.3
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,47.04,36.3
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,44.54,34.15
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,40.56,30.63
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,33.42,24.12
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,27.77,18.68
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,21.98,12.23
