Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,10.8,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,92.59,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,229.32,151.81
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,349.12,286.12
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,428.41,359.73
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,521.36,439.09
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,590.37,495.12
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,661.65,550.25
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,722.01,593.67
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,782.86,635.68
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,822.34,661.37
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,869.25,691.95
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,909.79,715.85
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,948.48,737.92
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,979.08,755.35
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,1007.13,770.91
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,1028.2,780.15
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,1046.3,787.39
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,1058.34,792.12
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,1067.06,794.81
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,1068.68,791.78
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,1066.76,786.64
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,1060.04,780.05
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,1049.92,771.43
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,1034.57,759.85
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,1015.95,746.24
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,993.16,731.39
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,967.33,714.53
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,936.84,693.42
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,903.72,670.83
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,867.35,647.17
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,828.78,621.7
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,787.43,594.19
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,744.27,564.13
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,698.73,531.16
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,651.76,496.08
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,602.7,457.4
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,552.72,416.93
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,501.17,374.73
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,449.2,330.95
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,395.68,284.35
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,342.15,237.0
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,288.79,190.22
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,236.24,145.08
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,183.65,102.9
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,132.28,67.87
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,82.74,45.71
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,58.46,44.62
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,56.22,42.96
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,53.85,41.17
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,51.64,39.57
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,43.31,32.55
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,41.42,31.03
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,39.5,29.41
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,36.19,26.5
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,32.84,23.4
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,27.47,18.26
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,20.19,10.68
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,9.91,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,88.4,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,225.47,146.85
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,346.99,284.01
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,422.61,353.96
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,511.59,429.21
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,581.86,485.81
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,654.52,541.39
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,712.76,583.56
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,771.29,624.28
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,821.16,656.59
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,861.07,680.63
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,900.85,702.94
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,938.78,723.25
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,969.45,739.9
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,997.64,754.7
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,1018.66,763.64
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,1036.7,770.64
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,1049.52,775.74
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,1059.1,778.88
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,1063.21,777.13
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,1063.94,773.4
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,1058.31,767.82
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,1049.26,760.25
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,1035.33,748.25
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,1018.08,734.31
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,996.2,718.97
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,971.22,701.73
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,941.95,682.13
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,909.94,660.69
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,874.56,638.21
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,836.84,613.96
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,794.65,585.49
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,750.98,554.66
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,705.44,521.78
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,658.48,487.01
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,609.21,449.63
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,558.95,410.43
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,507.13,369.6
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,454.95,327.2
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,401.7,282.28
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,348.65,236.78
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,295.51,191.55
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,243.18,147.79
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,190.66,106.6
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,139.7,72.62
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,90.32,50.8
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,65.68,49.72
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,55.41,41.37
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,54.56,40.9
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,53.21,40.08
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,51.81,39.18
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,49.05,37.05
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,46.2,34.74
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,38.71,28.3
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,35.06,25.03
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,29.05,19.4
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,22.87,12.74
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,11.23,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,78.3,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,214.0,134.66
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,335.05,269.01
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,419.14,344.24
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,504.59,415.94
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,574.9,471.42
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,647.59,525.94
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,708.38,568.0
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,769.68,608.59
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,819.93,640.05
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,860.24,663.66
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,901.0,687.49
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,940.08,709.66
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,971.49,727.29
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,1000.39,743.17
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,1022.86,753.77
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,1042.41,762.48
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,1055.33,768.0
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,1064.98,771.57
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,1067.02,768.9
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,1065.56,764.22
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,1060.87,759.18
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,1052.74,752.14
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,1039.24,741.85
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,1022.41,729.6
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,1000.92,716.31
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,976.32,701.02
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,947.0,681.25
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,914.95,659.68
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,879.12,636.85
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,841.0,612.31
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,799.9,585.73
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,756.85,556.59
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,711.11,523.54
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,663.86,488.57
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,613.92,450.81
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,563.08,411.48
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,510.54,370.25
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,457.58,327.39
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,403.89,282.86
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,350.44,237.57
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,296.21,191.41
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,242.85,146.8
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,190.13,105.43
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,138.96,71.33
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,89.05,49.33
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,63.8,48.15
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,62.03,46.95
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,52.46,39.11
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,51.01,38.2
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,49.5,37.19
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,47.06,35.25
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,44.55,33.16
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,40.57,29.8
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,33.43,23.5
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,27.78,18.23
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,21.98,11.98
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,10.79,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,78.72,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,210.99,131.09
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,329.17,267.45
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,411.13,341.99
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,494.57,412.66
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,564.56,468.7
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,637.03,523.72
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,696.14,565.15
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,755.72,605.05
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,805.07,635.52
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,853.52,664.18
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,884.15,679.89
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,922.07,700.31
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,953.13,716.04
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,981.76,729.95
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,1003.53,739.21
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,1022.44,746.61
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,1035.36,751.66
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,1045.07,754.81
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,1049.17,753.65
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,1049.97,750.58
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,1045.06,745.03
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,1036.76,737.56
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,1022.68,725.71
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,1005.33,712.01
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,983.83,697.25
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,959.28,680.65
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,930.09,661.14
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,898.25,639.95
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,863.05,618.14
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,825.58,594.62
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,783.22,566.69
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,739.61,536.4
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,694.36,504.64
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,647.8,471.03
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,599.53,435.33
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,550.39,397.86
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,499.66,358.72
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,448.63,318.06
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,396.43,274.87
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,344.55,231.19
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,292.33,187.51
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,241.03,145.31
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,190.26,106.3
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,141.19,74.11
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,83.39,45.18
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,59.23,43.94
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,58.61,43.69
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,57.93,43.38
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,55.99,42.08
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,53.94,40.66
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,46.84,34.82
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,44.39,32.87
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,40.56,29.59
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,36.63,26.04
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,29.84,19.81
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,22.81,12.51
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,11.21,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,70.37,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,200.25,120.42
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,317.2,255.84
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,398.99,329.56
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,487.63,403.79
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,551.66,454.8
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,623.86,509.54
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,683.44,551.22
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,743.57,591.48
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,793.32,622.28
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,842.26,651.41
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,872.95,667.0
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,911.03,687.33
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,942.32,703.63
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,971.23,718.2
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,993.45,726.86
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,1012.83,733.66
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,1026.1,738.57
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,1036.22,741.59
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,1038.07,739.52
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,1036.42,735.42
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,1032.46,731.01
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,1025.18,724.67
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,1013.13,714.49
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,997.82,702.41
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,976.99,689.4
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,953.16,674.53
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,925.11,655.64
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,894.41,635.07
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,860.02,613.66
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,823.4,590.59
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,784.07,565.71
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,742.7,538.08
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,697.82,506.26
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,651.53,472.63
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,603.35,436.85
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,554.18,399.28
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,502.68,359.59
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,450.83,318.35
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,398.31,274.88
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,345.98,230.84
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,293.08,186.7
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,241.05,144.02
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,189.37,104.34
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,139.19,71.42
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,90.48,49.98
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,65.51,48.74
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,54.9,40.22
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,53.69,39.46
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,52.32,38.64
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,50.9,37.73
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,48.14,35.63
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,45.28,33.35
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,37.86,27.07
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,34.19,23.83
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,28.16,18.29
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,21.95,11.77
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,10.78,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,55.11,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,181.08,105.34
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,294.8,238.24
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,377.04,313.57
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,466.16,390.38
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,536.12,447.36
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,609.09,503.81
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,665.4,543.93
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,727.62,586.72
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,777.99,619.03
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,827.65,649.74
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,870.53,673.39
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,911.81,695.17
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,934.02,706.49
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,963.58,722.87
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,986.45,733.15
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,1006.55,741.58
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,1020.27,747.32
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,1030.86,751.15
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,1037.0,750.77
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,1039.87,748.47
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,1035.51,744.13
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,1027.81,737.83
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,1014.81,728.27
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,998.57,716.75
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,977.76,703.78
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,953.91,688.84
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,925.85,669.76
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,895.1,648.9
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,860.6,626.77
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,823.84,602.94
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,782.92,576.27
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,740.53,547.01
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,696.39,514.94
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,650.83,481.06
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,602.8,444.5
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,553.84,406.24
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,502.85,366.15
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,451.52,324.57
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,399.33,280.63
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,347.3,236.09
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,294.77,191.53
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,243.15,148.51
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,191.72,108.39
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,141.75,75.02
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,83.73,45.68
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,59.33,44.6
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,58.01,43.75
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,56.56,42.78
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,54.93,41.73
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,53.23,40.57
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,50.15,38.16
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,42.93,32.03
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,39.42,28.99
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,35.84,25.7
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,29.44,19.75
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,22.84,12.74
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,11.22,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,61.3,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,195.11,110.74
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,319.11,259.75
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,405.29,339.22
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,498.76,419.47
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,563.94,472.96
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,637.73,530.65
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,698.99,576.28
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,760.86,620.72
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,811.35,655.03
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,860.96,687.81
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,892.78,705.88
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,931.91,728.93
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,964.21,747.82
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,994.07,764.86
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,1016.69,777.1
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,1036.37,787.38
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,1049.35,793.19
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,1059.09,796.95
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,1062.65,796.7
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,1062.75,794.47
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,1058.23,789.33
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,1050.29,782.09
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,1036.52,771.57
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,1019.44,758.95
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,998.17,744.67
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,973.79,728.33
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,944.7,709.12
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,912.88,687.94
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,877.69,663.98
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,840.17,638.25
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,798.84,609.88
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,755.76,578.91
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,710.13,545.24
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,663.07,509.55
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,613.79,470.36
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,563.55,429.36
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,511.83,386.7
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,459.68,342.46
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,406.23,296.11
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,352.96,249.06
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,299.1,201.41
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,246.1,155.39
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,193.38,112.63
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,142.21,77.2
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,92.59,54.13
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,57.54,44.56
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,56.81,44.2
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,56.02,43.76
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,54.35,42.54
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,52.59,41.21
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,50.28,39.33
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,43.8,33.64
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,39.9,30.12
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,35.89,26.32
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,29.91,20.57
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,23.78,13.77
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,11.68,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,39.84,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,166.85,89.84
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,284.61,230.75
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,369.88,309.42
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,462.25,389.52
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,534.87,449.35
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,610.65,508.43
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,672.35,552.94
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,729.99,592.41
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,782.94,628.0
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,835.23,661.98
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,877.08,686.31
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,917.18,708.8
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,950.66,726.18
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,981.76,741.64
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,994.43,744.56
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,1014.59,752.62
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,1029.04,758.8
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,1040.37,763.1
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,1048.53,764.52
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,1053.49,764.03
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,1049.5,759.96
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,1042.12,753.92
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,1029.41,745.02
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,1013.4,734.06
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,992.3,721.23
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,968.14,706.35
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,939.29,687.22
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,907.77,666.18
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,872.54,643.51
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,835.08,619.1
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,793.46,591.91
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,750.4,561.98
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,704.96,528.66
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,658.2,493.51
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,609.74,456.3
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,560.39,417.32
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,509.06,376.19
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,457.43,333.63
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,404.64,288.66
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,352.16,243.22
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,299.45,197.91
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,247.75,154.29
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,196.2,113.42
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,136.95,72.21
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,88.48,50.01
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,64.1,48.81
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,62.95,48.04
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,61.71,47.16
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,59.9,45.99
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,52.82,40.21
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,49.85,37.82
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,46.75,35.22
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,42.61,31.64
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,38.34,27.76
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,31.16,21.13
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,23.72,13.36
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,11.67,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,135.47,67.97
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,267.14,215.79
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,353.13,295.41
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,446.5,377.09
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,519.25,438.07
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,595.27,498.41
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,657.61,545.5
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,721.03,591.69
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,768.54,623.73
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,820.41,658.39
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,863.44,684.79
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,904.9,709.48
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,938.24,729.29
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,969.25,747.3
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,983.77,752.33
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,1005.83,762.67
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,1020.38,769.28
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,1031.83,773.93
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,1037.47,775.46
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,1039.85,774.97
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,1036.44,770.47
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,1029.7,763.93
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,1017.64,754.26
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,1002.33,742.91
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,981.52,729.41
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,957.69,713.89
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,930.09,694.35
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,899.79,672.96
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,865.37,649.69
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,828.71,624.74
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,788.04,597.04
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,745.79,566.43
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,700.97,532.63
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,654.79,497.05
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,606.76,459.23
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,557.77,419.7
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,506.63,378.2
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,455.2,335.28
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,402.78,289.97
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,350.62,244.23
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,298.17,198.7
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,246.68,154.83
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,195.56,114.17
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,136.72,73.01
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,87.99,50.43
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,63.38,49.02
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,62.56,48.61
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,61.67,48.12
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,59.86,46.92
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,52.78,41.04
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,50.19,38.93
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,47.5,36.64
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,43.4,32.96
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,39.18,28.99
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,31.59,21.84
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,23.71,13.53
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,11.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,134.64,63.07
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,267.1,215.22
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,352.28,294.49
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,444.87,375.68
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,517.17,436.35
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,592.75,496.42
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,654.09,541.99
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,716.41,586.5
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,763.14,618.56
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,814.27,653.09
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,856.76,680.44
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,897.59,706.1
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,930.77,725.5
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,961.65,743.24
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,974.08,746.9
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,994.1,755.96
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,1008.54,762.61
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,1019.95,767.3
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,1024.78,767.99
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,1026.33,766.65
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,1023.47,762.51
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,1017.33,756.37
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,1004.52,746.49
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,988.54,734.62
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,969.0,721.48
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,946.47,706.37
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,918.91,686.8
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,888.78,665.47
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,855.01,642.87
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,819.09,618.6
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,780.86,592.48
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,740.57,563.11
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,696.51,529.76
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,651.1,494.67
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,603.12,456.82
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,554.36,417.43
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,503.8,376.36
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,452.96,333.9
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,401.15,289.16
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,349.69,244.06
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,297.95,199.13
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,247.15,155.87
2016,7,2,15,45,841.5,105.5,5.6,22.5,673.0,187.64,108.63
