Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,0,826.0,103.0,5.6,22.0,628.0,138.51,75.17
2016,7,2,16,15,807.5,100.0,5.55,21.0,580.0,91.01,53.31
2016,7,2,16,30,789.0,97.0,5.5,20.0,532.0,67.48,52.54
2016,7,2,16,45,763.0,93.0,5.5,19.5,481.5,66.47,51.98
2016,7,2,17,0,737.0,89.0,5.5,19.0,431.0,65.37,51.33
2016,7,2,17,15,704.0,84.0,5.4,18.0,380.0,57.5,44.86
2016,7,2,17,30,671.0,79.0,5.3,17.0,329.0,55.63,43.55
2016,7,2,17,45,624.0,73.0,5.2,16.5,278.5,52.79,41.23
2016,7,2,18,0,577.0,67.0,5.1,16.0,228.0,49.84,38.71
2016,7,2,18,15,512.0,59.0,4.95,15.0,180.5,45.02,34.46
2016,7,2,18,30,447.0,51.0,4.8,14.0,133.0,40.02,29.85
2016,7,2,18,45,348.5,40.0,4.65,13.5,92.0,32.03,22.31
2016,7,2,19,0,250.0,29.0,4.5,13.0,51.0,23.71,13.57
2016,7,2,19,15,125.0,14.5,4.4,12.5,25.5,11.68,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,161.0,16.5,3.25,9.5,33.5,136.62,59.1
2016,7,3,5,30,322.0,33.0,3.4,10.0,67.0,273.11,220.11
2016,7,3,5,45,415.0,42.0,3.55,11.0,110.0,358.58,299.51
2016,7,3,6,0,508.0,51.0,3.7,12.0,153.0,451.56,380.11
2016,7,3,6,15,567.5,57.5,3.7,12.5,201.5,523.25,439.84
2016,7,3,6,30,627.0,64.0,3.7,13.0,250.0,598.15,498.96
2016,7,3,6,45,670.0,69.0,3.75,13.5,301.0,660.38,545.83
2016,7,3,7,0,713.0,74.0,3.8,14.0,352.0,719.08,588.31
2016,7,3,7,15,743.0,78.5,3.8,14.5,403.5,771.41,624.44
2016,7,3,7,30,773.0,83.0,3.8,15.0,455.0,823.09,659.1
2016,7,3,7,45,795.0,86.5,3.85,16.0,505.0,865.14,684.88
2016,7,3,8,0,817.0,90.0,3.9,17.0,555.0,905.52,708.96
2016,7,3,8,15,834.0,93.0,3.9,17.5,602.5,938.53,728.46
2016,7,3,8,30,851.0,96.0,3.9,18.0,650.0,959.01,739.06
2016,7,3,8,45,864.0,98.5,3.95,19.0,693.5,982.46,750.68
2016,7,3,9,0,877.0,101.0,4.0,20.0,737.0,1003.14,760.31
2016,7,3,9,15,887.0,103.0,4.05,20.5,776.0,1017.3,766.98
2016,7,3,9,30,897.0,105.0,4.1,21.0,815.0,1028.36,771.7
2016,7,3,9,45,917.0,99.5,4.15,21.5,852.0,1038.02,775.6
2016,7,3,10,0,937.0,94.0,4.2,22.0,889.0,1044.51,777.51
2016,7,3,10,15,942.5,95.0,4.25,22.5,917.0,1040.3,772.44
2016,7,3,10,30,948.0,96.0,4.3,23.0,945.0,1032.72,765.36
2016,7,3,10,45,951.5,97.0,4.4,23.5,966.0,1019.85,755.22
2016,7,3,11,0,955.0,98.0,4.5,24.0,987.0,1003.69,742.96
2016,7,3,11,15,957.5,98.5,4.6,24.0,1001.0,982.89,729.54
2016,7,3,11,30,960.0,99.0,4.7,24.0,1015.0,959.03,714.05
2016,7,3,11,45,961.5,99.0,4.8,24.5,1022.0,930.89,694.21
2016,7,3,12,0,963.0,99.0,4.9,25.0,1029.0,900.01,672.49
2016,7,3,12,15,962.5,99.0,4.95,25.0,1028.0,864.96,648.84
2016,7,3,12,30,962.0,99.0,5.0,25.0,1027.0,827.65,623.49
2016,7,3,12,45,949.5,106.5,5.1,25.0,1015.5,785.8,595.01
2016,7,3,13,0,937.0,114.0,5.2,25.0,1004.0,742.68,563.97
2016,7,3,13,15,934.0,113.0,5.25,25.0,988.5,697.86,530.19
2016,7,3,13,30,931.0,112.0,5.3,25.0,973.0,651.68,494.63
2016,7,3,13,45,925.5,111.5,5.35,25.0,950.5,603.3,456.55
2016,7,3,14,0,920.0,111.0,5.4,25.0,928.0,554.12,416.9
2016,7,3,14,15,914.0,109.5,5.4,24.5,899.0,503.35,375.68
2016,7,3,14,30,908.0,108.0,5.4,24.0,870.0,452.23,332.99
2016,7,3,14,45,898.5,107.0,5.45,23.5,834.5,400.09,288.55
2016,7,3,15,0,889.0,106.0,5.5,23.0,799.0,348.35,243.59
2016,7,3,15,15,878.0,103.5,5.45,22.5,759.0,295.76,197.78
2016,7,3,15,30,867.0,101.0,5.4,22.0,719.0,244.14,153.66
2016,7,3,15,45,852.5,99.0,5.4,22.0,674.0,193.52,113.03
2016,7,3,16,0,838.0,97.0,5.4,22.0,629.0,135.18,72.06
2016,7,3,16,15,819.5,93.5,5.3,21.0,581.0,86.69,49.69
2016,7,3,16,30,801.0,90.0,5.2,20.0,533.0,62.63,48.38
2016,7,3,16,45,777.0,86.5,5.15,19.5,482.5,61.8,47.95
2016,7,3,17,0,753.0,83.0,5.1,19.0,432.0,60.89,47.45
2016,7,3,17,15,720.5,78.5,5.0,18.0,381.0,59.07,46.23
2016,7,3,17,30,688.0,74.0,4.9,17.0,330.0,52.05,40.39
2016,7,3,17,45,643.5,68.5,4.8,16.5,279.5,49.44,38.27
2016,7,3,18,0,599.0,63.0,4.7,16.0,229.0,46.73,35.96
2016,7,3,18,15,534.5,55.5,4.55,15.5,181.5,42.19,31.89
2016,7,3,18,30,470.0,48.0,4.4,15.0,134.0,37.48,27.49
2016,7,3,18,45,372.5,38.0,4.3,14.5,93.0,30.29,20.7
2016,7,3,19,0,275.0,28.0,4.2,14.0,52.0,22.83,12.76
2016,7,3,19,15,137.5,14.0,4.2,13.5,26.0,11.24,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,171.5,15.5,3.55,9.5,33.5,140.27,54.55
2016,7,4,5,30,343.0,31.0,3.7,10.0,67.0,283.46,228.04
2016,7,4,5,45,437.0,39.0,3.85,11.0,110.0,368.83,308.14
2016,7,4,6,0,531.0,47.0,4.0,12.0,153.0,461.88,389.05
2016,7,4,6,15,589.5,53.0,4.0,12.5,201.5,532.83,448.03
2016,7,4,6,30,648.0,59.0,4.0,13.0,250.0,607.01,506.67
2016,7,4,6,45,691.5,63.0,4.0,13.5,301.5,664.76,549.98
2016,7,4,7,0,735.0,67.0,4.0,14.0,353.0,728.29,596.08
2016,7,4,7,15,764.0,71.0,3.95,14.5,404.0,779.71,631.28
2016,7,4,7,30,793.0,75.0,3.9,15.0,455.0,830.43,664.98
2016,7,4,7,45,816.0,77.5,3.85,16.0,505.5,872.62,690.31
2016,7,4,8,0,839.0,80.0,3.8,17.0,556.0,903.69,707.1
2016,7,4,8,15,855.5,82.5,3.8,17.5,603.5,935.99,726.16
2016,7,4,8,30,872.0,85.0,3.8,18.0,651.0,965.98,743.37
2016,7,4,8,45,886.0,86.5,3.85,18.5,695.5,989.74,756.49
2016,7,4,9,0,900.0,88.0,3.9,19.0,740.0,1010.73,767.74
2016,7,4,9,15,910.0,89.5,3.95,19.5,779.5,1024.73,774.29
2016,7,4,9,30,920.0,91.0,4.0,20.0,819.0,1035.59,778.87
2016,7,4,9,45,920.5,96.5,4.1,21.0,851.0,1038.1,776.81
2016,7,4,10,0,921.0,102.0,4.2,22.0,883.0,1037.13,772.62
2016,7,4,10,15,927.0,103.5,4.3,22.0,911.5,1033.94,770.09
2016,7,4,10,30,933.0,105.0,4.4,22.0,940.0,1027.38,765.45
2016,7,4,10,45,937.0,106.0,4.5,22.5,961.0,1015.03,755.62
2016,7,4,11,0,941.0,107.0,4.6,23.0,982.0,999.42,744.02
2016,7,4,11,15,944.0,107.5,4.7,23.0,996.5,979.2,730.85
2016,7,4,11,30,947.0,108.0,4.8,23.0,1011.0,955.93,715.62
2016,7,4,11,45,947.5,109.0,4.9,23.5,1017.5,928.01,695.77
2016,7,4,12,0,948.0,110.0,5.0,24.0,1024.0,897.41,674.07
2016,7,4,12,15,948.0,110.0,5.05,24.0,1023.5,863.05,650.73
2016,7,4,12,30,948.0,110.0,5.1,24.0,1023.0,826.43,625.69
2016,7,4,12,45,949.5,107.5,5.2,24.0,1016.0,786.71,598.52
2016,7,4,13,0,951.0,105.0,5.3,24.0,1009.0,744.97,568.55
2016,7,4,13,15,948.0,104.5,5.35,24.0,993.5,700.07,534.47
2016,7,4,13,30,945.0,104.0,5.4,24.0,978.0,653.74,498.57
2016,7,4,13,45,941.5,102.5,5.45,24.0,955.5,605.11,460.07
2016,7,4,14,0,938.0,101.0,5.5,24.0,933.0,555.48,419.82
2016,7,4,14,15,931.5,100.0,5.5,23.5,904.0,504.05,377.81
2016,7,4,14,30,925.0,99.0,5.5,23.0,875.0,452.3,334.33
2016,7,4,14,45,917.0,97.5,5.5,23.0,840.0,399.52,288.41
2016,7,4,15,0,909.0,96.0,5.5,23.0,805.0,346.98,242.03
2016,7,4,15,15,898.5,94.0,5.45,22.5,764.5,293.9,195.64
2016,7,4,15,30,888.0,92.0,5.4,22.0,724.0,241.73,150.91
2016,7,4,15,45,874.0,89.5,5.4,21.5,679.0,189.8,109.39
2016,7,4,16,0,860.0,87.0,5.4,21.0,634.0,139.52,75.11
2016,7,4,16,15,842.5,84.5,5.35,20.5,585.5,90.91,52.98
2016,7,4,16,30,825.0,82.0,5.3,20.0,537.0,57.33,43.83
2016,7,4,16,45,801.0,79.0,5.3,19.5,486.5,56.6,43.47
2016,7,4,17,0,777.0,76.0,5.3,19.0,436.0,55.82,43.05
2016,7,4,17,15,746.0,72.0,5.2,18.0,384.5,54.17,41.95
2016,7,4,17,30,715.0,68.0,5.1,17.0,333.0,52.44,40.74
2016,7,4,17,45,670.0,63.0,5.0,16.5,282.0,49.73,38.53
2016,7,4,18,0,625.0,58.0,4.9,16.0,231.0,42.91,32.57
2016,7,4,18,15,561.5,51.5,4.75,15.0,183.0,39.01,29.13
2016,7,4,18,30,498.0,45.0,4.6,14.0,135.0,35.0,25.41
2016,7,4,18,45,397.0,36.0,4.45,13.5,94.0,28.58,19.3
2016,7,4,19,0,296.0,27.0,4.3,13.0,53.0,21.96,12.07
2016,7,4,19,15,148.0,13.5,4.2,12.5,26.5,10.81,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,170.5,15.0,3.8,9.5,33.0,138.24,46.41
2016,7,5,5,30,341.0,30.0,3.9,10.0,66.0,280.82,225.29
2016,7,5,5,45,434.5,38.5,4.05,11.0,108.5,366.21,305.96
2016,7,5,6,0,528.0,47.0,4.2,12.0,151.0,459.39,387.27
2016,7,5,6,15,266.5,72.5,4.2,12.5,125.5,314.97,266.9
2016,7,5,6,30,5.0,98.0,4.2,13.0,100.0,100.12,80.23
2016,7,5,6,45,10.0,116.5,4.2,13.5,120.5,122.09,98.96
2016,7,5,7,0,15.0,135.0,4.2,14.0,141.0,144.17,117.23
2016,7,5,7,15,400.5,105.5,4.15,14.5,296.5,501.44,419.24
2016,7,5,7,30,786.0,76.0,4.1,15.0,452.0,825.02,663.92
2016,7,5,7,45,809.0,78.5,4.05,15.5,502.0,867.07,688.7
2016,7,5,8,0,832.0,81.0,4.0,16.0,552.0,897.97,706.88
2016,7,5,8,15,849.0,83.5,4.0,16.5,599.5,930.64,726.39
2016,7,5,8,30,866.0,86.0,4.0,17.0,647.0,961.03,744.07
2016,7,5,8,45,880.5,87.5,4.0,17.5,691.5,985.23,757.3
2016,7,5,9,0,895.0,89.0,4.0,18.0,736.0,1006.67,768.63
2016,7,5,9,15,905.0,90.5,4.05,18.5,775.5,1020.67,775.23
2016,7,5,9,30,915.0,92.0,4.1,19.0,815.0,1031.53,779.85
2016,7,5,9,45,924.5,92.5,4.2,19.5,849.5,1037.53,781.63
2016,7,5,10,0,934.0,93.0,4.3,20.0,884.0,1040.22,781.36
2016,7,5,10,15,940.0,94.0,4.4,20.0,912.5,1036.62,778.48
2016,7,5,10,30,946.0,95.0,4.5,20.0,941.0,1029.63,773.75
2016,7,5,10,45,950.5,95.5,4.65,20.5,962.5,1017.31,764.58
2016,7,5,11,0,955.0,96.0,4.8,21.0,984.0,1001.69,753.23
2016,7,5,11,15,958.0,96.5,4.95,21.0,998.5,981.44,740.22
2016,7,5,11,30,961.0,97.0,5.1,21.0,1013.0,958.09,725.03
2016,7,5,11,45,962.0,97.5,5.25,21.5,1020.0,930.02,705.08
2016,7,5,12,0,963.0,98.0,5.4,22.0,1027.0,899.21,683.16
2016,7,5,12,15,963.5,98.0,5.45,21.5,1027.0,864.99,660.83
2016,7,5,12,30,964.0,98.0,5.5,21.0,1027.0,828.41,636.61
2016,7,5,12,45,956.5,102.0,5.6,21.0,1017.5,787.2,607.81
2016,7,5,13,0,949.0,106.0,5.7,21.0,1008.0,744.44,576.46
2016,7,5,13,15,946.5,105.5,5.7,21.0,993.0,699.91,541.88
2016,7,5,13,30,944.0,105.0,5.7,21.0,978.0,653.92,505.47
2016,7,5,13,45,941.0,103.5,5.75,21.0,956.0,605.57,466.59
2016,7,5,14,0,938.0,102.0,5.8,21.0,934.0,556.18,425.89
2016,7,5,14,15,932.5,101.0,5.8,20.5,905.5,505.17,383.56
2016,7,5,14,30,927.0,100.0,5.8,20.0,877.0,453.73,339.67
2016,7,5,14,45,920.0,98.0,5.8,20.0,842.5,400.79,292.96
2016,7,5,15,0,913.0,96.0,5.8,20.0,808.0,347.98,245.71
2016,7,5,15,15,903.0,94.5,5.75,19.5,768.0,295.14,198.86
2016,7,5,15,30,893.0,93.0,5.7,19.0,728.0,243.14,153.66
2016,7,5,15,45,880.5,90.5,5.7,18.5,683.5,191.11,111.51
2016,7,5,16,0,868.0,88.0,5.7,18.0,639.0,140.57,76.65
2016,7,5,16,15,851.0,85.0,5.65,17.5,591.0,91.17,53.9
2016,7,5,16,30,834.0,82.0,5.6,17.0,543.0,57.43,44.46
2016,7,5,16,45,812.5,78.5,5.6,16.5,492.5,56.36,43.81
2016,7,5,17,0,791.0,75.0,5.6,16.0,442.0,55.21,43.05
2016,7,5,17,15,760.5,71.5,5.5,15.5,390.0,53.91,42.15
2016,7,5,17,30,730.0,68.0,5.4,15.0,338.0,52.56,41.18
2016,7,5,17,45,686.5,63.0,5.35,14.5,287.0,49.84,38.95
2016,7,5,18,0,643.0,58.0,5.3,14.0,236.0,43.02,32.94
2016,7,5,18,15,579.0,51.5,5.15,13.0,187.0,39.1,29.46
2016,7,5,18,30,515.0,45.0,5.0,12.0,138.0,35.08,25.7
2016,7,5,18,45,408.0,36.5,4.9,11.5,96.0,29.08,19.9
2016,7,5,19,0,301.0,28.0,4.8,11.0,54.0,22.92,12.92
2016,7,5,19,15,150.5,14.0,4.75,10.5,27.0,11.28,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,150.5,16.0,3.95,10.0,31.5,127.96,34.5
2016,7,6,5,30,301.0,32.0,3.9,10.0,63.0,258.4,206.36
2016,7,6,5,45,398.5,40.5,3.9,10.5,105.0,344.97,288.47
2016,7,6,6,0,496.0,49.0,3.9,11.0,147.0,439.46,371.52
2016,7,6,6,15,557.0,56.0,3.8,11.5,194.5,512.28,432.7
2016,7,6,6,30,618.0,63.0,3.7,12.0,242.0,588.54,493.23
2016,7,6,6,45,660.0,68.0,3.65,12.5,292.5,649.63,539.3
2016,7,6,7,0,702.0,73.0,3.6,13.0,343.0,707.2,580.86
2016,7,6,7,15,732.5,77.0,3.55,13.5,394.0,759.06,616.65
2016,7,6,7,30,763.0,81.0,3.5,14.0,445.0,810.33,650.94
2016,7,6,7,45,786.5,84.0,3.5,14.5,495.0,852.97,678.29
2016,7,6,8,0,810.0,87.0,3.5,15.0,545.0,894.06,704.04
2016,7,6,8,15,827.5,89.5,3.5,15.5,592.0,926.91,723.53
2016,7,6,8,30,845.0,92.0,3.5,16.0,639.0,947.46,734.25
2016,7,6,8,45,861.0,93.0,3.55,17.0,683.5,972.21,746.9
2016,7,6,9,0,877.0,94.0,3.6,18.0,728.0,994.33,757.61
2016,7,6,9,15,887.5,96.0,3.65,18.0,767.5,1009.23,766.3
2016,7,6,9,30,898.0,98.0,3.7,18.0,807.0,1021.04,773.07
2016,7,6,9,45,908.0,98.0,3.8,18.5,841.5,1026.93,774.86
2016,7,6,10,0,918.0,98.0,3.9,19.0,876.0,1029.58,774.63
2016,7,6,10,15,924.0,99.5,4.0,19.5,904.0,1026.56,770.74
2016,7,6,10,30,930.0,101.0,4.1,20.0,932.0,1020.18,764.76
2016,7,6,10,45,935.5,101.0,4.25,20.5,953.5,1008.44,755.62
2016,7,6,11,0,941.0,101.0,4.4,21.0,975.0,993.44,744.37
2016,7,6,11,15,943.5,101.5,4.55,21.0,989.5,972.94,731.26
2016,7,6,11,30,946.0,102.0,4.7,21.0,1004.0,949.4,716.15
2016,7,6,11,45,948.0,102.0,4.85,21.5,1011.0,922.04,696.92
2016,7,6,12,0,950.0,102.0,5.0,22.0,1018.0,891.95,675.73
2016,7,6,12,15,949.5,102.0,5.15,21.5,1017.0,857.28,653.8
2016,7,6,12,30,949.0,102.0,5.3,21.0,1016.0,820.37,629.93
2016,7,6,12,45,943.5,104.5,5.45,21.0,1006.5,779.83,601.89
2016,7,6,13,0,938.0,107.0,5.6,21.0,997.0,737.68,571.15
2016,7,6,13,15,934.5,106.0,5.7,21.0,981.0,692.54,536.48
2016,7,6,13,30,931.0,105.0,5.8,21.0,965.0,646.07,499.98
2016,7,6,13,45,925.5,104.5,5.9,21.0,942.5,597.72,461.13
2016,7,6,14,0,920.0,104.0,6.0,21.0,920.0,548.55,420.63
2016,7,6,14,15,913.5,102.5,6.0,20.5,890.5,497.55,378.27
2016,7,6,14,30,907.0,101.0,6.0,20.0,861.0,446.24,334.48
2016,7,6,14,45,898.5,99.0,6.0,20.0,826.0,393.76,288.17
2016,7,6,15,0,890.0,97.0,6.0,20.0,791.0,341.59,241.5
2016,7,6,15,15,879.5,95.5,5.95,19.5,751.0,289.78,195.55
2016,7,6,15,30,869.0,94.0,5.9,19.0,711.0,238.87,151.3
2016,7,6,15,45,856.5,91.0,5.85,18.5,667.0,187.72,109.86
2016,7,6,16,0,844.0,88.0,5.8,18.0,623.0,138.05,75.62
2016,7,6,16,15,826.0,85.0,5.7,17.5,575.5,89.84,53.52
2016,7,6,16,30,808.0,82.0,5.6,17.0,528.0,57.18,44.25
2016,7,6,16,45,787.5,78.0,5.5,16.5,478.5,55.79,43.31
2016,7,6,17,0,767.0,74.0,5.4,16.0,429.0,54.28,42.24
2016,7,6,17,15,736.0,70.5,5.3,15.0,378.5,52.97,41.41
2016,7,6,17,30,705.0,67.0,5.2,14.0,328.0,51.6,40.5
2016,7,6,17,45,664.0,61.5,5.1,13.5,278.0,48.47,37.88
2016,7,6,18,0,623.0,56.0,5.0,13.0,228.0,41.37,31.6
2016,7,6,18,15,559.5,50.0,4.85,12.5,180.5,37.82,28.37
2016,7,6,18,30,496.0,44.0,4.7,12.0,133.0,34.19,24.9
2016,7,6,18,45,397.5,35.0,4.6,11.5,92.5,27.75,18.72
2016,7,6,19,0,299.0,26.0,4.5,11.0,52.0,21.09,11.37
2016,7,6,19,15,149.5,13.0,4.45,10.5,26.0,11.82,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,14.0,3.85,10.5,31.5,137.21,27.33
2016,7,7,5,30,348.0,28.0,3.9,11.0,63.0,282.1,223.82
2016,7,7,5,45,441.0,36.0,4.0,11.5,105.5,366.37,305.06
2016,7,7,6,0,534.0,44.0,4.1,12.0,148.0,458.57,386.23
2016,7,7,6,15,592.5,49.5,4.05,12.5,196.0,528.74,444.67
2016,7,7,6,30,651.0,55.0,4.0,13.0,244.0,597.94,499.51
2016,7,7,6,45,687.0,60.5,3.95,13.5,293.5,656.45,543.52
2016,7,7,7,0,723.0,66.0,3.9,14.0,343.0,715.48,586.15
2016,7,7,7,15,561.5,116.0,3.95,14.5,349.5,663.22,543.13
2016,7,7,7,30,400.0,166.0,4.0,15.0,356.0,585.13,478.07
2016,7,7,7,45,612.5,122.5,4.05,15.5,450.0,745.06,600.41
2016,7,7,8,0,825.0,79.0,4.1,16.0,544.0,888.07,701.31
2016,7,7,8,15,841.5,81.5,4.2,16.5,591.0,920.23,720.29
2016,7,7,8,30,858.0,84.0,4.3,17.0,638.0,950.12,738.31
2016,7,7,8,45,873.0,85.0,4.45,17.5,682.0,974.22,752.8
2016,7,7,9,0,888.0,86.0,4.6,18.0,726.0,995.62,765.57
2016,7,7,9,15,898.0,87.5,4.7,18.0,765.5,1009.71,774.4
2016,7,7,9,30,908.0,89.0,4.8,18.0,805.0,1020.68,781.25
2016,7,7,9,45,916.0,90.0,4.95,18.5,839.0,1025.87,783.16
2016,7,7,10,0,924.0,91.0,5.1,19.0,873.0,1027.77,782.95
2016,7,7,10,15,929.5,92.0,5.2,19.0,900.5,1023.86,779.99
2016,7,7,10,30,935.0,93.0,5.3,19.0,928.0,1016.61,774.88
2016,7,7,10,45,940.0,93.5,5.4,19.5,949.5,1005.02,765.37
2016,7,7,11,0,945.0,94.0,5.5,20.0,971.0,990.15,753.71
2016,7,7,11,15,947.5,94.5,5.55,20.0,985.5,969.74,739.43
2016,7,7,11,30,950.0,95.0,5.6,20.0,1000.0,946.27,723.08
2016,7,7,11,45,951.5,95.5,5.65,20.0,1007.0,919.0,704.07
2016,7,7,12,0,953.0,96.0,5.7,20.0,1014.0,888.99,683.1
2016,7,7,12,15,953.0,96.0,5.7,19.5,1013.5,854.74,660.08
2016,7,7,12,30,953.0,96.0,5.7,19.0,1013.0,818.19,635.24
2016,7,7,12,45,943.5,101.0,5.7,19.0,1003.0,776.82,605.49
2016,7,7,13,0,934.0,106.0,5.7,19.0,993.0,734.03,573.33
2016,7,7,13,15,931.5,105.5,5.6,19.0,977.5,690.11,538.56
2016,7,7,13,30,929.0,105.0,5.5,19.0,962.0,644.75,502.04
2016,7,7,13,45,925.0,103.5,5.45,19.0,940.0,596.5,462.74
2016,7,7,14,0,921.0,102.0,5.4,19.0,918.0,547.32,421.8
2016,7,7,14,15,915.0,101.0,5.35,19.0,889.5,496.87,378.89
2016,7,7,14,30,909.0,100.0,5.3,19.0,861.0,446.05,334.68
2016,7,7,14,45,901.5,98.0,5.3,19.0,826.5,393.79,288.55
2016,7,7,15,0,894.0,96.0,5.3,19.0,792.0,341.73,241.92
2016,7,7,15,15,883.5,94.0,5.3,18.5,752.5,289.34,195.47
2016,7,7,15,30,873.0,92.0,5.3,18.0,713.0,237.84,150.71
2016,7,7,15,45,860.5,89.5,5.3,18.0,669.0,186.81,109.1
2016,7,7,16,0,848.0,87.0,5.3,18.0,625.0,137.25,74.88
2016,7,7,16,15,830.5,84.0,5.3,17.5,577.5,88.82,52.88
2016,7,7,16,30,813.0,81.0,5.3,17.0,530.0,56.56,43.72
2016,7,7,16,45,791.0,77.5,5.35,16.5,480.0,55.49,43.05
2016,7,7,17,0,769.0,74.0,5.4,16.0,430.0,54.32,42.27
2016,7,7,17,15,738.0,70.5,5.35,15.0,379.0,53.0,41.44
2016,7,7,17,30,707.0,67.0,5.3,14.0,328.0,51.63,40.54
2016,7,7,17,45,664.0,62.0,5.3,13.5,278.0,48.91,38.28
2016,7,7,18,0,621.0,57.0,5.3,13.0,228.0,42.17,32.31
2016,7,7,18,15,557.0,50.5,5.2,12.5,180.5,38.24,28.74
2016,7,7,18,30,493.0,44.0,5.1,12.0,133.0,34.2,24.9
2016,7,7,18,45,391.5,35.5,5.0,11.5,92.0,28.2,19.11
2016,7,7,19,0,290.0,27.0,4.9,11.0,51.0,22.03,12.05
2016,7,7,19,15,145.0,13.5,4.8,10.5,25.5,12.28,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,13.5,3.9,10.5,30.5,136.54,15.43
2016,7,8,5,30,351.0,27.0,4.0,11.0,61.0,282.38,223.1
2016,7,8,5,45,444.5,34.0,4.1,11.5,103.0,365.45,304.26
2016,7,8,6,0,538.0,41.0,4.2,12.0,145.0,451.37,380.52
2016,7,8,6,15,594.5,46.5,4.1,12.5,192.5,521.01,438.54
2016,7,8,6,30,651.0,52.0,4.0,13.0,240.0,593.53,496.06
2016,7,8,6,45,515.5,89.5,3.95,13.5,256.0,559.68,467.47
2016,7,8,7,0,380.0,127.0,3.9,14.0,272.0,501.88,417.74
2016,7,8,7,15,578.0,98.0,3.85,14.5,354.5,655.65,538.34
2016,7,8,7,30,776.0,69.0,3.8,15.0,437.0,805.47,647.27
2016,7,8,7,45,797.5,71.5,3.75,15.5,486.0,836.83,665.53
2016,7,8,8,0,819.0,74.0,3.7,16.0,535.0,875.63,689.64
2016,7,8,8,15,835.0,76.5,3.65,16.5,581.0,907.34,708.21
2016,7,8,8,30,851.0,79.0,3.6,17.0,627.0,936.78,724.98
2016,7,8,8,45,865.5,79.5,3.6,18.0,670.5,959.82,736.08
2016,7,8,9,0,880.0,80.0,3.6,19.0,714.0,980.21,745.31
2016,7,8,9,15,889.5,81.5,3.65,19.5,752.5,993.91,751.77
2016,7,8,9,30,899.0,83.0,3.7,20.0,791.0,1004.54,756.28
2016,7,8,9,45,906.5,84.0,3.75,20.5,824.0,1009.4,757.05
2016,7,8,10,0,914.0,85.0,3.8,21.0,857.0,1011.02,755.82
2016,7,8,10,15,919.5,86.0,3.85,21.5,884.5,1007.35,751.21
2016,7,8,10,30,925.0,87.0,3.9,22.0,912.0,1000.38,744.59
2016,7,8,10,45,928.0,88.5,4.0,22.5,933.0,988.22,734.96
2016,7,8,11,0,931.0,90.0,4.1,23.0,954.0,972.84,723.3
2016,7,8,11,15,933.5,90.5,4.2,23.0,968.0,952.84,710.02
2016,7,8,11,30,936.0,91.0,4.3,23.0,982.0,929.83,694.73
2016,7,8,11,45,937.0,91.5,4.45,23.5,989.0,902.62,675.48
2016,7,8,12,0,938.0,92.0,4.6,24.0,996.0,872.72,654.68
2016,7,8,12,15,938.5,92.0,4.7,24.0,995.5,839.46,632.47
2016,7,8,12,30,939.0,92.0,4.8,24.0,995.0,803.88,608.45
2016,7,8,12,45,935.5,93.5,4.9,24.0,987.0,764.51,581.53
2016,7,8,13,0,932.0,95.0,5.0,24.0,979.0,723.39,552.2
2016,7,8,13,15,929.5,94.5,5.1,24.0,964.5,679.69,519.19
2016,7,8,13,30,927.0,94.0,5.2,24.0,950.0,634.54,484.29
2016,7,8,13,45,923.5,93.0,5.35,24.0,928.5,587.16,446.93
2016,7,8,14,0,920.0,92.0,5.5,24.0,907.0,538.79,407.74
2016,7,8,14,15,914.5,91.0,5.55,23.5,879.0,488.69,366.69
2016,7,8,14,30,909.0,90.0,5.6,23.0,851.0,438.18,324.08
2016,7,8,14,45,902.5,88.0,5.65,23.0,817.0,386.34,278.82
2016,7,8,15,0,896.0,86.0,5.7,23.0,783.0,334.6,232.96
2016,7,8,15,15,886.0,84.5,5.7,22.5,744.0,282.66,187.37
2016,7,8,15,30,876.0,83.0,5.7,22.0,705.0,231.56,143.43
2016,7,8,15,45,865.0,80.0,5.75,22.0,662.0,180.3,102.13
2016,7,8,16,0,854.0,77.0,5.8,22.0,619.0,130.39,68.12
2016,7,8,16,15,838.0,75.0,5.7,21.5,572.0,82.48,47.07
2016,7,8,16,30,822.0,73.0,5.6,21.0,525.0,60.76,46.59
2016,7,8,16,45,801.5,69.5,5.6,20.5,476.0,58.62,45.03
2016,7,8,17,0,781.0,66.0,5.6,20.0,427.0,48.58,36.61
2016,7,8,17,15,752.0,62.5,5.4,19.5,377.0,47.03,35.48
2016,7,8,17,30,723.0,59.0,5.2,19.0,327.0,45.41,34.26
2016,7,8,17,45,684.0,54.5,5.05,18.5,277.0,42.86,32.17
2016,7,8,18,0,645.0,50.0,4.9,18.0,227.0,40.23,29.93
2016,7,8,18,15,584.0,44.5,4.7,17.5,180.0,36.56,26.65
2016,7,8,18,30,523.0,39.0,4.5,17.0,133.0,32.83,23.15
2016,7,8,18,45,427.0,31.5,4.35,16.5,92.5,24.81,15.74
2016,7,8,19,0,331.0,24.0,4.2,16.0,52.0,19.37,9.56
2016,7,8,19,15,165.5,12.0,4.2,15.5,26.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,3.55,11.5,30.5,144.0,1.73
2016,7,9,5,30,390.0,24.0,3.6,12.0,61.0,294.89,231.04
2016,7,9,5,45,478.0,30.5,3.7,13.0,103.0,376.5,311.24
2016,7,9,6,0,566.0,37.0,3.8,14.0,145.0,465.15,387.96
2016,7,9,6,15,621.0,41.5,3.9,14.5,192.5,533.14,444.46
2016,7,9,6,30,676.0,46.0,4.0,15.0,240.0,604.0,500.54
2016,7,9,6,45,712.0,49.5,4.1,16.0,289.5,660.53,542.1
2016,7,9,7,0,748.0,53.0,4.2,17.0,339.0,717.66,582.38
2016,7,9,7,15,775.0,56.0,4.25,17.5,388.5,757.97,609.6
2016,7,9,7,30,802.0,59.0,4.3,18.0,438.0,805.92,641.8
2016,7,9,7,45,820.5,62.0,4.35,18.5,487.0,845.04,666.88
2016,7,9,8,0,839.0,65.0,4.4,19.0,536.0,882.42,690.34
2016,7,9,8,15,854.5,67.0,4.45,19.5,582.5,913.62,709.12
2016,7,9,8,30,870.0,69.0,4.5,20.0,629.0,942.51,726.15
2016,7,9,8,45,881.0,71.0,4.6,20.5,671.5,964.4,738.64
2016,7,9,9,0,892.0,73.0,4.7,21.0,714.0,983.45,749.24
2016,7,9,9,15,901.5,74.5,4.75,21.5,753.0,997.4,755.98
2016,7,9,9,30,911.0,76.0,4.8,22.0,792.0,1008.23,760.72
2016,7,9,9,45,913.0,80.5,4.9,22.5,824.5,1011.73,761.01
2016,7,9,10,0,915.0,85.0,5.0,23.0,857.0,1011.82,759.17
2016,7,9,10,15,920.5,86.0,5.1,23.0,885.0,1008.16,756.45
2016,7,9,10,30,926.0,87.0,5.2,23.0,913.0,1001.2,751.62
2016,7,9,10,45,930.5,88.0,5.3,23.0,934.0,989.96,743.97
2016,7,9,11,0,935.0,89.0,5.4,23.0,955.0,975.46,734.19
2016,7,9,11,15,938.0,89.5,5.5,23.0,969.5,955.87,720.95
2016,7,9,11,30,941.0,90.0,5.6,23.0,984.0,933.22,705.62
2016,7,9,11,45,943.5,89.5,5.75,23.5,991.5,906.25,686.18
2016,7,9,12,0,946.0,89.0,5.9,24.0,999.0,876.53,664.78
2016,7,9,12,15,946.0,89.0,6.0,23.5,998.5,842.65,642.72
2016,7,9,12,30,946.0,89.0,6.1,23.0,998.0,806.46,618.76
2016,7,9,12,45,944.5,89.0,6.25,23.0,990.5,767.03,591.18
2016,7,9,13,0,943.0,89.0,6.4,23.0,983.0,725.71,561.23
2016,7,9,13,15,940.5,88.5,6.45,22.5,968.0,681.59,527.97
2016,7,9,13,30,938.0,88.0,6.5,22.0,953.0,636.0,492.71
2016,7,9,13,45,935.0,86.5,6.6,22.0,931.5,588.02,453.87
2016,7,9,14,0,932.0,85.0,6.7,22.0,910.0,538.99,413.2
2016,7,9,14,15,927.0,84.0,6.7,21.5,882.0,488.57,371.01
2016,7,9,14,30,922.0,83.0,6.7,21.0,854.0,437.66,327.24
2016,7,9,14,45,916.0,81.0,6.75,21.0,820.5,385.36,280.83
2016,7,9,15,0,910.0,79.0,6.8,21.0,787.0,333.1,233.81
2016,7,9,15,15,901.5,77.5,6.75,20.5,748.5,280.83,187.2
2016,7,9,15,30,893.0,76.0,6.7,20.0,710.0,229.25,142.21
2016,7,9,15,45,883.0,73.5,6.7,20.0,667.0,177.62,100.15
2016,7,9,16,0,873.0,71.0,6.7,20.0,624.0,127.24,65.59
2016,7,9,16,15,859.5,69.0,6.6,19.0,578.5,78.48,44.3
2016,7,9,16,30,846.0,67.0,6.5,18.0,533.0,56.95,43.88
2016,7,9,16,45,828.0,64.5,6.4,17.5,484.5,55.41,42.8
2016,7,9,17,0,810.0,62.0,6.3,17.0,436.0,53.76,41.61
2016,7,9,17,15,785.0,59.0,6.1,16.5,386.0,51.59,39.94
2016,7,9,17,30,760.0,56.0,5.9,16.0,336.0,43.34,32.87
2016,7,9,17,45,722.0,52.5,5.75,15.5,286.0,41.48,31.36
2016,7,9,18,0,684.0,49.0,5.6,15.0,236.0,39.6,29.75
2016,7,9,18,15,626.0,43.5,5.35,14.5,188.0,35.88,26.38
2016,7,9,18,30,568.0,38.0,5.1,14.0,140.0,32.08,22.79
2016,7,9,18,45,466.0,31.0,4.85,13.5,97.0,26.69,17.59
2016,7,9,19,0,364.0,24.0,4.6,13.0,54.0,19.46,9.69
2016,7,9,19,15,182.0,12.0,4.5,12.5,27.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,193.0,13.0,2.9,9.5,31.0,144.13,0.0
2016,7,10,5,30,386.0,26.0,3.0,10.0,62.0,301.7,236.05
2016,7,10,5,45,480.0,33.0,3.1,11.0,105.5,380.23,315.46
2016,7,10,6,0,574.0,40.0,3.2,12.0,149.0,473.97,396.74
2016,7,10,6,15,632.0,45.0,3.15,12.5,198.0,545.42,455.72
2016,7,10,6,30,690.0,50.0,3.1,13.0,247.0,619.8,513.94
2016,7,10,6,45,728.5,54.0,3.1,13.5,298.0,679.63,558.37
2016,7,10,7,0,767.0,58.0,3.1,14.0,349.0,740.13,601.49
2016,7,10,7,15,795.0,61.5,3.05,14.5,401.0,791.07,635.68
2016,7,10,7,30,823.0,65.0,3.0,15.0,453.0,832.42,661.85
2016,7,10,7,45,844.0,67.5,2.95,16.0,503.5,873.55,685.95
2016,7,10,8,0,865.0,70.0,2.9,17.0,554.0,913.03,708.19
2016,7,10,8,15,881.0,72.0,2.9,17.5,602.5,945.11,726.54
2016,7,10,8,30,897.0,74.0,2.9,18.0,651.0,974.79,743.1
2016,7,10,8,45,910.5,75.5,2.9,19.0,695.5,998.77,754.23
2016,7,10,9,0,924.0,77.0,2.9,20.0,740.0,1019.87,763.4
2016,7,10,9,15,933.5,78.5,2.9,20.5,780.0,1033.92,769.37
2016,7,10,9,30,943.0,80.0,2.9,21.0,820.0,1044.74,773.35
2016,7,10,9,45,951.0,81.0,2.95,21.5,855.0,1050.13,774.4
2016,7,10,10,0,959.0,82.0,3.0,22.0,890.0,1052.12,773.42
2016,7,10,10,15,964.5,83.0,3.1,22.5,918.5,1048.17,769.2
2016,7,10,10,30,970.0,84.0,3.2,23.0,947.0,1040.76,762.88
2016,7,10,10,45,974.0,84.5,3.3,23.5,969.0,1027.92,753.17
2016,7,10,11,0,978.0,85.0,3.4,24.0,991.0,1011.72,741.37
2016,7,10,11,15,980.5,85.5,3.5,24.0,1005.5,990.82,728.01
2016,7,10,11,30,983.0,86.0,3.6,24.0,1020.0,966.76,712.56
2016,7,10,11,45,984.5,86.5,3.7,24.5,1027.5,938.77,693.1
2016,7,10,12,0,986.0,87.0,3.8,25.0,1035.0,907.93,671.72
2016,7,10,12,15,986.5,87.0,3.9,25.0,1035.0,873.13,648.9
2016,7,10,12,30,987.0,87.0,4.0,25.0,1035.0,835.87,624.22
2016,7,10,12,45,979.5,91.0,4.1,25.5,1026.0,793.94,594.92
2016,7,10,13,0,972.0,95.0,4.2,26.0,1017.0,750.37,563.48
2016,7,10,13,15,970.0,94.5,4.25,26.0,1002.0,705.2,529.97
2016,7,10,13,30,968.0,94.0,4.3,26.0,987.0,658.47,494.5
2016,7,10,13,45,965.0,93.0,4.35,26.0,965.0,609.38,456.4
2016,7,10,14,0,962.0,92.0,4.4,26.0,943.0,559.17,416.43
2016,7,10,14,15,956.5,91.0,4.35,26.0,914.0,506.92,373.67
2016,7,10,14,30,951.0,90.0,4.3,26.0,885.0,454.19,329.47
2016,7,10,14,45,944.5,88.0,4.3,26.0,850.0,400.1,283.31
2016,7,10,15,0,938.0,86.0,4.3,26.0,815.0,346.07,236.46
2016,7,10,15,15,928.5,84.5,4.25,25.5,775.0,291.95,189.89
2016,7,10,15,30,919.0,83.0,4.2,25.0,735.0,238.61,144.89
2016,7,10,15,45,906.5,81.0,4.2,25.0,690.0,185.48,102.99
2016,7,10,16,0,894.0,79.0,4.2,25.0,645.0,133.83,68.74
2016,7,10,16,15,877.5,76.5,4.15,24.5,596.0,83.37,47.3
2016,7,10,16,30,861.0,74.0,4.1,24.0,547.0,61.84,46.91
2016,7,10,16,45,839.0,71.0,4.1,23.5,496.0,60.01,45.65
2016,7,10,17,0,817.0,68.0,4.1,23.0,445.0,50.37,37.68
2016,7,10,17,15,787.0,64.5,4.05,22.5,392.5,48.84,36.6
2016,7,10,17,30,757.0,61.0,4.0,22.0,340.0,47.25,35.42
2016,7,10,17,45,715.0,57.0,3.95,21.5,288.0,45.13,33.74
2016,7,10,18,0,673.0,53.0,3.9,21.0,236.0,42.98,31.94
2016,7,10,18,15,609.0,47.0,3.9,19.5,187.0,38.94,28.49
2016,7,10,18,30,545.0,41.0,3.9,18.0,138.0,31.92,22.24
2016,7,10,18,45,441.5,33.0,3.9,17.0,95.5,26.21,16.88
2016,7,10,19,0,338.0,25.0,3.9,16.0,53.0,20.37,10.13
2016,7,10,19,15,169.0,12.5,3.95,15.5,26.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,1.65,12.0,30.0,138.71,0.0
2016,7,11,5,30,369.0,26.0,2.0,13.0,60.0,291.26,223.08
2016,7,11,5,45,464.0,33.5,2.35,14.0,103.0,376.38,307.29
2016,7,11,6,0,559.0,41.0,2.7,15.0,146.0,464.28,383.51
2016,7,11,6,15,618.0,46.5,2.75,15.5,194.5,536.61,442.65
2016,7,11,6,30,677.0,52.0,2.8,16.0,243.0,611.94,501.17
2016,7,11,6,45,717.5,56.0,2.85,17.0,294.5,672.98,545.14
2016,7,11,7,0,758.0,60.0,2.9,18.0,346.0,734.8,587.74
2016,7,11,7,15,786.0,63.0,2.95,18.5,397.5,784.81,621.22
2016,7,11,7,30,814.0,66.0,3.0,19.0,449.0,825.21,646.94
2016,7,11,7,45,835.0,68.5,3.05,20.0,499.5,866.12,671.24
2016,7,11,8,0,856.0,71.0,3.1,21.0,550.0,905.4,693.81
2016,7,11,8,15,872.0,73.5,3.1,21.5,597.5,937.94,712.33
2016,7,11,8,30,888.0,76.0,3.1,22.0,645.0,968.11,729.07
2016,7,11,8,45,900.0,77.5,3.15,23.0,689.0,990.47,739.41
2016,7,11,9,0,912.0,79.0,3.2,24.0,733.0,1009.98,747.87
2016,7,11,9,15,921.5,81.0,3.2,24.5,773.0,1024.53,754.16
2016,7,11,9,30,931.0,83.0,3.2,25.0,813.0,1035.87,758.47
2016,7,11,9,45,932.5,87.5,3.25,25.5,845.5,1038.68,757.78
2016,7,11,10,0,934.0,92.0,3.3,26.0,878.0,1038.01,755.06
2016,7,11,10,15,939.5,93.0,3.35,26.0,906.5,1034.05,751.88
2016,7,11,10,30,945.0,94.0,3.4,26.0,935.0,1026.72,746.66
2016,7,11,10,45,949.5,95.0,3.45,26.5,956.5,1015.04,737.31
2016,7,11,11,0,954.0,96.0,3.5,27.0,978.0,1000.02,725.95
2016,7,11,11,15,956.5,96.5,3.55,27.0,992.5,979.39,712.47
2016,7,11,11,30,959.0,97.0,3.6,27.0,1007.0,955.66,697.03
2016,7,11,11,45,960.0,97.0,3.65,27.5,1014.0,927.19,677.12
2016,7,11,12,0,961.0,97.0,3.7,28.0,1021.0,895.98,655.44
2016,7,11,12,15,961.0,97.0,3.8,28.0,1020.5,861.4,633.01
2016,7,11,12,30,961.0,97.0,3.9,28.0,1020.0,824.48,608.81
2016,7,11,12,45,962.5,95.0,4.05,28.0,1013.0,784.75,582.67
2016,7,11,13,0,964.0,93.0,4.2,28.0,1006.0,742.91,553.96
2016,7,11,13,15,961.5,92.5,4.3,28.0,991.0,697.77,520.82
2016,7,11,13,30,959.0,92.0,4.4,28.0,976.0,651.11,485.74
2016,7,11,13,45,955.0,91.5,4.55,28.0,954.0,602.28,448.31
2016,7,11,14,0,951.0,91.0,4.7,28.0,932.0,552.43,409.11
2016,7,11,14,15,946.0,90.0,4.8,27.5,903.5,500.92,368.1
2016,7,11,14,30,941.0,89.0,4.9,27.0,875.0,448.89,325.33
2016,7,11,14,45,933.5,88.0,5.05,27.0,840.5,395.69,279.98
2016,7,11,15,0,926.0,87.0,5.2,27.0,806.0,342.64,233.96
2016,7,11,15,15,917.0,85.0,5.25,26.5,766.5,288.85,187.67
2016,7,11,15,30,908.0,83.0,5.3,26.0,727.0,235.81,142.92
2016,7,11,15,45,897.0,81.0,5.35,25.5,683.0,183.42,101.8
2016,7,11,16,0,886.0,79.0,5.4,25.0,639.0,132.35,68.13
2016,7,11,16,15,870.0,76.5,5.35,24.5,591.0,82.28,47.06
2016,7,11,16,30,854.0,74.0,5.3,24.0,543.0,61.78,46.87
2016,7,11,16,45,834.5,71.0,5.25,23.5,493.0,59.97,45.62
2016,7,11,17,0,815.0,68.0,5.2,23.0,443.0,50.38,37.69
2016,7,11,17,15,786.0,64.5,5.05,22.0,391.0,48.86,36.69
2016,7,11,17,30,757.0,61.0,4.9,21.0,339.0,47.28,35.59
2016,7,11,17,45,718.0,56.5,4.8,20.5,287.5,44.77,33.56
2016,7,11,18,0,679.0,52.0,4.7,20.0,236.0,42.18,31.37
2016,7,11,18,15,616.0,46.0,4.45,19.0,187.0,38.11,27.82
2016,7,11,18,30,553.0,40.0,4.2,18.0,138.0,33.95,24.0
2016,7,11,18,45,452.0,32.0,4.0,17.0,95.5,25.4,16.16
2016,7,11,19,0,351.0,24.0,3.8,16.0,53.0,19.51,9.33
2016,7,11,19,15,175.5,12.0,3.9,15.5,26.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,191.5,12.0,4.05,10.5,29.5,140.2,0.0
2016,7,12,5,30,383.0,24.0,4.1,11.0,59.0,289.34,223.1
2016,7,12,5,45,477.0,31.5,4.15,11.5,101.5,375.65,311.66
2016,7,12,6,0,571.0,39.0,4.2,12.0,144.0,469.61,394.62
2016,7,12,6,15,629.5,44.0,4.15,12.5,193.0,541.21,454.51
2016,7,12,6,30,688.0,49.0,4.1,13.0,242.0,615.81,513.74
2016,7,12,6,45,725.5,53.0,4.1,13.5,293.0,674.76,558.24
2016,7,12,7,0,763.0,57.0,4.1,14.0,344.0,734.33,601.41
2016,7,12,7,15,791.5,60.0,4.1,14.5,396.0,776.37,629.88
2016,7,12,7,30,820.0,63.0,4.1,15.0,448.0,826.04,663.26
2016,7,12,7,45,840.0,66.5,4.15,16.0,498.0,867.6,688.79
2016,7,12,8,0,860.0,70.0,4.2,17.0,548.0,907.42,712.53
2016,7,12,8,15,876.5,72.0,4.2,17.5,596.5,939.93,731.75
2016,7,12,8,30,893.0,74.0,4.2,18.0,645.0,970.08,749.14
2016,7,12,8,45,905.0,76.5,4.25,18.5,690.0,993.81,762.25
2016,7,12,9,0,917.0,79.0,4.3,19.0,735.0,1014.6,773.36
2016,7,12,9,15,927.0,80.5,4.3,19.5,775.5,1029.12,779.93
2016,7,12,9,30,937.0,82.0,4.3,20.0,816.0,1040.42,784.45
2016,7,12,9,45,946.0,83.0,4.35,20.5,851.0,1046.82,786.11
2016,7,12,10,0,955.0,84.0,4.4,21.0,886.0,1049.82,785.65
2016,7,12,10,15,961.0,85.0,4.4,21.0,915.0,1046.38,782.24
2016,7,12,10,30,967.0,86.0,4.4,21.0,944.0,1039.47,776.71
2016,7,12,10,45,970.5,87.0,4.45,21.5,966.0,1026.69,766.16
2016,7,12,11,0,974.0,88.0,4.5,22.0,988.0,1010.54,753.73
2016,7,12,11,15,976.5,88.5,4.55,22.0,1003.0,989.66,739.73
2016,7,12,11,30,979.0,89.0,4.6,22.0,1018.0,965.62,723.62
2016,7,12,11,45,980.0,90.0,4.7,22.5,1025.5,937.7,703.86
2016,7,12,12,0,981.0,91.0,4.8,23.0,1033.0,906.94,682.12
2016,7,12,12,15,981.0,91.0,4.9,23.0,1033.0,871.79,658.6
2016,7,12,12,30,981.0,91.0,5.0,23.0,1033.0,834.23,633.21
2016,7,12,12,45,973.5,95.0,5.1,23.0,1023.5,792.4,604.55
2016,7,12,13,0,966.0,99.0,5.2,23.0,1014.0,748.94,573.42
2016,7,12,13,15,964.0,98.5,5.25,23.0,999.0,703.91,539.14
2016,7,12,13,30,962.0,98.0,5.3,23.0,984.0,657.32,502.89
2016,7,12,13,45,958.0,97.0,5.4,23.0,962.0,607.83,463.7
2016,7,12,14,0,954.0,96.0,5.5,23.0,940.0,557.34,422.66
2016,7,12,14,15,948.5,95.0,5.5,22.5,911.0,505.35,379.91
2016,7,12,14,30,943.0,94.0,5.5,22.0,882.0,452.9,335.54
2016,7,12,14,45,935.5,92.5,5.55,22.0,846.5,399.11,288.51
2016,7,12,15,0,928.0,91.0,5.6,22.0,811.0,345.49,240.93
2016,7,12,15,15,918.0,89.0,5.55,21.5,770.5,291.26,193.28
2016,7,12,15,30,908.0,87.0,5.5,21.0,730.0,237.88,147.4
2016,7,12,15,45,895.0,85.0,5.45,21.0,685.0,185.11,105.13
2016,7,12,16,0,882.0,83.0,5.4,21.0,640.0,133.88,70.84
