Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,83.88,49.77
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,64.4,49.92
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,53.8,41.06
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,52.52,40.2
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,51.08,39.19
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,49.6,38.09
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,46.75,35.75
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,43.82,33.23
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,36.49,26.75
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,32.77,23.28
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,26.68,17.45
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,20.42,9.99
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,133.18,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,282.34,214.89
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,369.86,305.05
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,460.42,384.98
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,534.69,445.53
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,612.13,505.04
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,674.04,549.64
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,736.76,592.66
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,788.85,627.18
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,840.27,660.1
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,873.31,677.83
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,913.66,700.26
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,946.33,716.8
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,976.6,731.43
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,1000.65,741.7
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,1021.81,749.99
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,1035.8,755.09
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,1046.55,758.24
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,1048.63,755.15
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,1047.08,750.01
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,1044.0,743.52
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,1037.48,735.06
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,1025.04,723.75
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,1009.27,710.6
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,989.35,698.97
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,966.27,685.33
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,937.88,667.34
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,906.7,647.43
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,871.72,626.13
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,834.38,602.98
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,794.05,576.59
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,751.71,547.45
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,705.83,515.07
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,658.44,480.69
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,608.61,443.55
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,557.82,404.56
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,505.59,363.97
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,452.94,321.73
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,399.01,276.84
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,345.3,231.34
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,291.04,185.74
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,237.67,141.81
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,184.98,101.56
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,133.87,68.88
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,84.03,48.88
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,65.68,49.33
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,55.18,40.84
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,53.96,40.06
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,52.21,38.9
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,50.37,37.63
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,47.57,35.39
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,44.69,32.98
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,37.31,26.61
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,33.63,23.27
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,27.15,17.27
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,20.46,9.48
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,107.44,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,277.41,208.21
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,367.67,301.97
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,461.21,384.38
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,535.32,444.82
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,612.56,504.2
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,674.95,549.19
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,738.2,592.62
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,789.99,626.06
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,832.2,651.5
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,874.45,676.26
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,915.06,699.2
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,947.64,717.14
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,977.84,733.27
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,1001.48,743.41
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,1022.21,751.57
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,1036.75,755.68
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,1048.05,757.79
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,1053.05,756.52
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,1054.6,753.27
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,1051.08,748.5
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,1044.07,741.77
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,1031.15,730.04
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,1014.85,716.43
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,994.31,703.13
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,970.57,687.79
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,942.43,669.58
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,911.43,649.44
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,876.06,627.61
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,838.27,603.94
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,796.19,577.33
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,752.46,548.13
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,706.83,516.57
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,659.67,482.94
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,609.93,445.47
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,559.18,406.19
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,506.92,365.33
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,454.19,322.82
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,400.13,277.65
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,346.23,231.9
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,291.72,186.02
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,238.05,141.8
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,184.73,101.08
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,132.89,68.05
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,82.57,48.33
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,65.12,49.08
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,54.95,40.83
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,54.08,40.34
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,52.32,39.25
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,50.48,38.05
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,48.09,36.22
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,45.65,34.25
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,37.79,27.39
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,33.7,23.64
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,27.2,17.54
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,20.51,9.47
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,100.92,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,262.33,195.31
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,354.27,292.33
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,454.51,381.18
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,529.18,444.3
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,602.81,503.24
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,666.34,550.54
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,730.82,596.38
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,739.89,599.6
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,749.22,603.03
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,832.1,659.31
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,911.51,710.54
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,945.06,729.86
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,976.25,747.67
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,1000.65,759.23
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,1022.2,768.81
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,1036.2,775.18
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,1046.96,779.54
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,1052.44,779.03
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,1054.46,776.42
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,1050.91,771.84
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,1043.89,765.17
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,1031.43,755.44
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,1015.57,743.61
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,995.0,729.94
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,971.22,714.21
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,942.55,694.11
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,911.02,672.11
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,876.08,648.84
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,838.68,623.93
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,796.35,594.5
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,752.31,562.64
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,706.22,528.32
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,658.64,492.14
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,608.93,453.7
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,558.12,413.37
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,505.04,370.89
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,451.55,326.8
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,397.33,280.5
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,343.26,233.62
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,288.83,186.9
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,235.28,141.98
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,182.15,100.69
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,130.79,67.69
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,80.65,48.26
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,64.43,49.13
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,54.92,41.34
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,54.77,41.46
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,48.09,36.03
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,41.05,30.19
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,43.49,32.52
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,42.5,31.78
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,38.57,28.31
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,34.54,24.58
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,28.09,18.4
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,21.47,9.97
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,88.02,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,233.32,170.29
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,329.59,270.93
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,433.53,362.89
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,509.06,426.98
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,588.52,490.42
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,646.25,534.32
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,710.47,581.41
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,763.87,618.22
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,816.75,653.45
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,860.39,679.91
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,902.49,704.58
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,926.44,717.58
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,957.63,735.65
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,983.11,749.57
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,1005.85,761.59
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,1020.64,768.59
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,1032.27,773.61
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,1038.61,773.74
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,1041.57,771.77
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,1038.08,769.03
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,1031.16,764.18
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,1019.35,755.03
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,1004.17,743.68
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,983.84,730.54
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,960.36,715.28
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,932.5,695.6
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,901.8,673.98
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,867.22,650.95
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,830.21,626.05
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,788.89,596.68
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,745.74,564.72
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,700.66,531.78
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,654.02,496.73
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,605.18,458.09
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,555.14,417.51
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,502.91,374.09
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,450.2,329.23
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,396.48,282.63
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,342.71,235.34
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,288.15,187.97
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,234.38,142.42
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,180.97,100.67
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,128.95,67.06
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,78.35,47.64
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,63.21,48.51
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,61.41,47.26
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,52.02,39.44
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,50.17,38.15
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,48.23,36.75
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,45.74,34.71
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,43.2,32.53
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,39.17,28.97
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,32.14,22.57
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,26.0,16.71
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,19.71,8.5
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,98.74,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,255.44,184.35
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,351.55,289.91
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,448.12,376.98
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,523.59,441.04
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,602.45,504.59
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,665.12,551.62
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,728.7,597.15
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,780.63,633.53
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,831.91,668.43
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,801.29,642.5
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,755.02,605.44
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,864.44,683.46
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,971.57,756.51
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,995.46,769.45
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,1016.51,780.96
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,1030.63,789.28
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,1041.51,795.53
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,1045.3,795.91
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,1045.59,794.08
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,1041.64,791.05
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,1034.24,785.8
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,1021.52,775.45
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,1005.43,762.92
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,984.59,748.69
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,960.6,732.28
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,931.88,712.53
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,900.39,690.75
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,865.01,665.86
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,827.26,639.16
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,785.76,609.77
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,742.53,577.61
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,696.97,542.93
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,649.94,506.23
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,600.55,465.94
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,550.11,423.82
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,497.87,379.9
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,445.26,334.46
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,391.38,286.4
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,337.58,237.79
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,283.72,189.77
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,230.8,143.84
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,178.1,101.75
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,126.9,68.1
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,77.23,49.07
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,63.69,50.15
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,53.17,41.22
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,51.87,40.32
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,50.41,39.26
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,48.91,38.13
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,46.06,35.73
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,43.12,33.15
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,35.84,26.53
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,32.11,22.93
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,25.55,16.56
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,18.8,7.66
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,97.65,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,251.72,177.96
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,347.21,286.08
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,442.34,372.37
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,348.84,295.58
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,205.7,172.34
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,238.28,199.79
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,270.56,225.95
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,547.8,457.88
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,808.65,655.19
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,625.75,510.34
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,378.64,306.02
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,680.31,549.25
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,951.08,742.33
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,974.55,753.32
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,995.18,764.14
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,1009.2,770.43
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,1020.04,774.68
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,1024.31,774.58
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,1025.17,772.47
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,1021.4,769.22
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,1014.25,763.95
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,1001.76,753.7
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,985.98,741.38
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,966.03,728.19
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,942.96,712.87
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,915.14,692.85
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,884.54,670.9
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,850.48,647.47
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,814.01,622.22
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,773.93,594.45
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,731.75,563.96
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,686.96,529.48
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,640.59,493.01
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,591.62,453.67
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,541.45,412.37
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,489.73,369.39
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,437.48,324.73
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,383.61,277.15
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,329.71,228.91
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,275.9,181.27
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,222.81,135.53
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,169.82,93.37
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,118.06,59.79
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,67.94,41.6
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,55.79,42.74
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,53.83,41.21
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,51.75,39.56
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,49.48,37.89
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,41.29,30.94
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,38.93,28.98
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,36.52,26.88
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,33.1,23.77
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,29.65,20.46
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,23.71,14.71
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,17.64,6.33
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,112.65,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,276.0,191.03
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,370.43,304.83
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,468.92,393.25
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,540.99,454.47
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,616.28,515.02
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,676.58,559.91
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,729.48,597.0
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,779.66,631.44
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,829.18,664.25
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,869.66,689.85
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,908.37,713.72
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,940.55,732.58
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,970.28,749.56
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,993.04,761.93
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,1012.77,772.28
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,1026.14,778.36
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,1036.23,782.38
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,1039.32,781.83
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,1038.88,779.11
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,1034.58,775.47
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,1026.83,769.69
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,1014.29,759.37
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,998.37,746.95
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,977.19,732.52
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,952.87,716.02
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,924.63,695.77
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,893.56,673.77
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,858.61,650.06
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,821.23,624.52
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,779.26,594.62
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,735.69,562.18
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,690.54,527.9
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,643.87,491.66
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,594.93,452.8
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,544.81,411.97
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,492.31,368.13
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,439.4,322.87
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,386.08,276.36
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,332.72,229.14
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,278.48,181.8
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,225.08,136.42
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,171.88,94.71
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,120.05,61.63
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,70.29,44.28
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,59.78,45.8
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,57.23,43.88
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,54.52,41.8
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,45.68,34.42
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,44.36,33.51
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,41.34,30.98
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,38.2,28.25
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,34.42,24.87
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,30.59,21.26
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,24.23,15.11
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,17.69,5.91
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,111.71,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,273.19,182.57
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,367.81,300.83
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,465.71,388.65
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,537.93,449.82
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,613.49,510.36
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,666.3,550.3
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,727.43,594.78
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,778.07,629.44
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,828.09,662.51
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,868.87,686.96
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,907.95,709.62
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,940.25,728.08
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,970.09,744.61
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,993.79,755.32
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,1014.52,763.95
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,1027.89,769.53
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,1037.99,773.08
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,1041.23,772.24
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,1040.72,769.16
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,1037.33,764.78
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,1030.48,758.31
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,1017.67,746.63
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,1001.49,732.96
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,980.65,719.24
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,956.65,703.47
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,929.09,684.31
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,898.62,663.19
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,863.38,639.84
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,825.69,614.68
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,784.83,586.21
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,741.88,555.21
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,695.79,521.2
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,648.13,485.15
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,598.39,446.6
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,547.51,406.12
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,494.56,363.69
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,441.11,319.47
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,386.66,272.68
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,332.25,225.19
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,277.52,177.92
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,223.5,132.54
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,169.75,91.22
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,117.38,58.69
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,66.49,50.81
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,57.29,43.31
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,55.34,41.9
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,53.27,40.37
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,50.64,38.42
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,42.18,31.32
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,39.85,29.47
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,37.47,27.47
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,33.64,24.07
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,29.76,20.42
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,23.83,14.65
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,17.77,5.36
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,108.15,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,264.15,170.03
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,362.74,296.48
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,463.71,387.56
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,537.65,450.5
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,614.98,512.82
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,676.41,558.83
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,730.56,597.15
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,781.16,632.21
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,831.14,665.7
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,872.57,692.09
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,912.28,716.75
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,944.05,735.37
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,973.35,752.1
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,995.87,762.56
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,1015.42,770.96
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,1029.35,777.05
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,1039.98,781.04
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,1043.29,780.26
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,1043.12,777.36
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,1039.32,772.56
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,1032.02,765.6
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,1019.26,755.47
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,1003.09,743.16
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,982.18,729.62
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,958.06,713.91
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,929.45,695.46
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,897.93,674.85
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,862.91,651.61
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,825.36,626.35
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,784.12,598.18
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,741.15,567.32
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,695.51,533.41
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,648.27,497.32
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,598.51,457.5
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,547.57,415.66
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,494.94,371.93
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,441.76,326.5
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,387.07,278.21
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,332.19,229.14
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,277.28,180.69
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,223.08,134.34
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,168.4,91.42
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,114.89,57.68
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,63.63,49.01
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,56.01,42.77
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,53.69,41.01
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,51.22,39.11
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,48.91,37.32
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,46.49,35.39
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,38.35,28.34
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,35.89,26.2
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,32.43,23.1
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,28.94,19.78
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,22.95,13.93
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,16.84,4.19
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,107.23,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,261.46,160.8
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,361.05,294.06
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,462.45,384.82
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,537.42,448.07
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,615.88,510.57
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,678.89,557.1
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,734.7,595.88
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,786.24,630.71
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,837.22,663.9
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,879.69,688.72
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,920.47,711.66
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,953.33,730.36
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,983.72,747.2
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,1007.33,758.34
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,1027.95,767.48
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,1042.42,773.61
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,1053.55,777.69
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,1056.84,775.31
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,1056.45,770.77
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,1052.4,765.58
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,1044.83,758.31
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,1032.3,747.02
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,1016.31,733.7
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,995.05,718.59
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,970.56,701.5
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,942.08,681.89
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,910.68,660.4
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,874.4,637.25
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,835.64,612.24
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,793.64,583.61
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,749.66,552.32
