Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,702.72,519.39
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,654.24,484.31
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,603.3,445.39
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,551.39,404.61
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,497.87,362.16
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,443.9,317.99
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,388.85,271.26
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,334.05,224.07
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,278.98,177.18
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,224.74,132.32
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,170.81,91.51
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,118.41,59.96
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,67.34,50.99
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,61.32,46.35
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,59.44,45.03
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,50.08,37.31
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,48.52,36.28
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,46.92,35.16
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,44.36,33.15
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,41.76,30.98
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,37.23,26.96
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,32.61,22.66
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,23.67,14.29
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,17.29,3.57
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,94.85,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,240.12,137.76
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,338.13,272.5
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,444.6,366.41
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,521.47,429.11
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,601.96,490.58
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,666.21,536.39
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,731.55,580.47
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,784.43,613.9
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,827.89,639.51
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,870.76,663.2
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,912.04,685.06
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,944.54,702.49
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,974.61,718.16
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,998.58,728.88
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,1019.58,737.61
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,1033.85,744.42
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,1044.83,749.3
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,1049.83,749.54
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,1051.36,747.71
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,1047.4,743.58
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,1039.9,737.4
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,1026.93,726.42
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,1010.51,713.44
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,989.35,700.44
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,964.94,685.4
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,936.12,666.12
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,904.39,644.95
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,868.65,622.66
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,830.42,598.47
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,787.85,571.11
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,743.56,541.02
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,697.28,508.81
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,649.43,474.46
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,599.24,436.54
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,547.95,396.76
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,494.88,355.05
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,441.31,311.64
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,386.41,265.59
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,331.66,219.0
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,276.7,172.79
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,222.56,128.69
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,168.68,88.9
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,116.39,58.32
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,65.49,48.82
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,61.3,45.74
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,59.41,44.44
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,50.08,36.84
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,48.53,35.82
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,46.92,34.71
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,44.37,32.72
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,41.78,30.58
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,37.26,26.67
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,29.92,20.12
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,23.27,13.74
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,16.41,2.11
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,85.68,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,219.43,116.11
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,326.11,262.92
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,432.19,358.39
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,503.88,419.13
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,586.35,484.27
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,651.68,532.65
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,718.19,579.43
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,771.71,615.63
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,824.69,650.21
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,859.73,670.06
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,902.07,694.61
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,936.2,712.86
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,967.98,729.22
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,992.61,740.99
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,1014.34,750.8
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,1028.91,756.98
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,1040.21,761.17
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,1045.72,760.68
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,1047.75,758.13
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,1044.17,753.66
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,1037.09,747.14
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,1024.59,736.22
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,1008.66,723.28
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,987.94,709.91
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,963.99,694.53
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,935.21,674.93
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,903.54,653.45
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,867.52,630.07
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,829.06,604.94
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,787.47,576.34
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,743.97,544.89
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,697.01,510.84
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,648.54,474.88
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,598.2,436.73
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,546.82,396.69
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,493.72,354.88
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,440.18,311.42
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,385.53,265.51
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,331.04,219.11
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,275.75,172.7
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,221.42,128.53
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,167.64,88.91
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,115.41,58.62
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,64.84,48.5
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,62.57,47.01
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,52.53,38.84
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,51.54,38.25
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,49.67,37.04
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,47.72,35.71
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,44.79,33.37
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,41.79,30.86
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,34.17,24.15
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,29.95,20.21
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,23.31,13.78
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,16.47,1.01
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,69.09,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,182.39,86.68
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,288.03,232.51
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,391.88,326.87
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,471.57,396.26
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,555.86,464.95
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,622.04,515.34
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,689.8,564.53
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,740.8,600.1
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,796.75,638.25
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,841.55,665.94
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,884.78,691.79
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,921.08,712.17
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,955.1,730.61
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,968.59,734.75
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,989.3,743.98
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,1006.25,752.04
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,1020.06,758.1
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,1027.85,758.79
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,1032.35,757.49
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,1029.64,753.11
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,1023.51,746.73
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,1011.15,735.37
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,995.45,722.05
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,975.01,707.22
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,951.46,690.48
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,923.64,671.3
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,893.06,650.29
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,858.22,627.45
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,821.03,602.91
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,781.56,575.67
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,739.8,544.8
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,693.56,511.0
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,645.87,475.34
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,596.09,437.25
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,545.36,397.41
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,493.0,356.02
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,440.28,313.11
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,386.14,267.53
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,332.13,221.42
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,277.91,175.8
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,224.64,132.48
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,171.08,93.04
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,118.93,62.89
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,60.13,44.69
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,59.6,44.53
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,57.51,43.04
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,55.26,41.4
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,53.55,40.27
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,51.78,39.04
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,48.2,36.17
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,40.7,29.77
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,36.28,25.86
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,31.74,21.64
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,23.83,14.05
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,15.61,0.0
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,72.28,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,188.19,77.15
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,297.27,237.11
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,403.74,332.68
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,483.1,399.59
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,567.05,465.25
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,633.61,513.97
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,697.11,557.75
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,752.69,593.86
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,807.85,628.15
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,852.77,654.44
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,896.13,678.96
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,931.28,696.33
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,954.22,705.21
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,979.36,716.01
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,1001.67,724.78
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,1016.89,728.32
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,1028.92,729.87
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,1035.5,728.82
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,1038.7,725.86
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,1035.49,719.93
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,1028.83,712.15
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,1016.74,701.31
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,1001.27,688.65
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,980.17,675.5
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,955.91,660.41
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,928.1,643.09
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,897.39,623.87
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,861.97,603.25
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,824.12,580.73
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,781.97,555.32
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,738.16,526.43
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,692.18,494.71
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,644.71,460.96
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,594.77,424.43
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,543.75,385.91
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,490.69,345.34
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,437.27,303.14
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,383.18,258.71
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,329.2,213.73
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,274.65,169.01
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,221.05,126.54
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,167.67,88.24
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,115.85,59.46
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,58.88,42.6
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,58.28,42.49
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,56.84,41.56
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,55.29,40.53
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,53.59,39.43
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,51.82,38.24
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,48.23,35.41
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,40.73,29.12
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,35.89,24.98
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,30.91,20.5
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,22.98,12.97
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,14.74,0.0
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,45.13,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,125.44,39.6
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,223.1,175.68
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,314.88,258.32
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,395.34,327.39
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,477.83,395.23
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,545.61,446.93
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,615.28,497.48
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,672.58,536.95
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,730.0,575.12
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,777.36,605.12
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,823.69,633.69
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,859.79,653.61
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,888.39,668.03
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,916.49,682.25
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,942.02,694.56
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,959.32,702.76
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,973.62,709.1
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,974.36,705.33
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,971.62,699.58
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,970.78,696.65
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,966.72,691.79
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,957.84,683.0
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,945.76,672.35
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,926.95,658.92
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,905.21,643.74
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,879.52,626.38
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,844.08,602.68
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,811.64,582.1
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,777.14,559.96
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,743.25,537.03
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,706.39,511.38
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,663.14,480.35
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,618.57,447.63
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,571.2,412.17
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,522.84,374.95
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,472.81,336.08
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,422.56,295.85
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,370.98,253.09
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,319.45,209.86
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,259.72,161.34
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,208.58,120.7
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,157.46,84.02
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,107.88,56.41
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,65.49,48.44
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,64.88,48.34
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,62.66,46.78
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,60.27,45.07
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,52.81,39.22
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,50.73,37.82
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,46.94,34.78
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,42.96,31.44
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,37.44,26.59
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,31.72,21.35
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,22.97,12.98
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,13.85,0.0
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,65.22,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,170.61,40.01
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,278.0,219.8
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,380.23,313.87
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,456.68,380.46
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,537.79,446.43
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,602.65,495.72
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,664.94,540.63
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,718.76,578.09
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,772.29,614.03
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,816.35,641.1
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,858.97,666.44
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,892.87,684.75
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,914.91,694.59
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,939.74,706.64
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,961.85,716.71
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,977.48,723.85
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,990.02,729.06
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,997.58,730.09
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,1001.9,729.15
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,998.56,725.22
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,991.86,719.29
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,979.46,708.38
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,963.79,695.51
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,943.47,681.43
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,920.09,665.37
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,891.66,645.98
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,860.56,624.8
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,826.45,602.55
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,790.01,578.58
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,748.96,551.26
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,706.35,520.6
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,662.04,488.16
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,616.32,453.9
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,568.31,417.02
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,519.43,378.45
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,468.47,337.9
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,417.21,295.91
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,364.82,251.58
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,312.74,207.03
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,260.5,163.2
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,209.29,121.91
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,158.36,85.09
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,99.35,50.46
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,58.53,43.11
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,57.97,43.01
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,56.56,42.09
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,55.06,41.07
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,52.99,39.73
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,46.42,34.45
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,43.21,31.86
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,39.86,29.02
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,35.04,24.74
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,30.09,20.12
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,21.72,11.93
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,13.01,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,45.95,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,127.67,13.75
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,223.48,175.25
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,317.32,261.88
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,394.63,329.57
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,476.66,398.22
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,540.19,447.49
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,605.23,495.63
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,662.02,536.27
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,718.98,575.66
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,763.24,603.38
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,806.2,629.41
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,843.5,651.03
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,878.92,670.93
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,899.43,680.26
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,923.11,691.78
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,941.73,701.15
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,957.42,708.62
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,975.98,717.01
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,981.42,716.78
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,979.48,713.73
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,974.28,708.73
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,962.5,698.17
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,947.55,685.72
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,928.03,671.77
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,905.54,655.95
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,878.52,637.19
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,848.89,616.72
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,815.55,594.95
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,779.99,571.53
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,743.21,545.66
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,703.85,516.47
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,659.6,484.93
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,613.94,451.49
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,565.86,414.65
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,516.88,376.09
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,465.96,335.61
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,414.73,293.69
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,362.55,249.53
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,310.62,205.14
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,258.39,161.39
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,207.18,120.25
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,156.21,83.88
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,97.21,49.84
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,58.59,43.26
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,58.03,43.07
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,56.62,42.14
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,55.11,41.12
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,53.05,39.78
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,46.48,34.5
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,43.64,32.23
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,40.72,29.76
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,35.52,25.13
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,30.16,20.15
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,21.79,11.83
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,13.08,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,7.28,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,11.37,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,31.27,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,202.36,157.29
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,354.69,292.45
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,434.04,361.64
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,518.38,430.81
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,584.77,481.64
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,653.04,531.41
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,708.56,570.26
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,759.71,604.56
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,805.48,633.0
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,849.94,659.71
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,885.66,680.97
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,919.19,700.45
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,935.45,706.96
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,959.09,718.59
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,975.43,725.59
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,988.72,730.64
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,999.97,734.43
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,1008.04,736.22
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,1005.61,732.73
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,999.75,727.22
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,987.56,718.01
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,972.04,706.75
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,952.33,694.19
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,929.47,679.54
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,901.38,660.25
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,870.51,639.45
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,835.76,616.62
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,798.62,591.97
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,757.49,563.17
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,714.64,530.88
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,669.29,498.11
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,622.46,463.3
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,573.26,424.92
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,523.24,384.87
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,471.47,342.98
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,419.33,299.61
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,366.15,254.01
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,313.17,208.16
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,259.83,162.99
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,207.45,120.58
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,154.94,82.85
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,103.71,55.54
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,65.99,49.94
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,55.59,41.57
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,53.36,39.93
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,50.96,38.12
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,49.08,36.81
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,47.14,35.38
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,43.4,32.3
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,39.52,28.97
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,32.04,22.31
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,27.77,18.24
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,20.17,10.49
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,12.27,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,79.76,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,194.1,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,306.86,239.47
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,415.16,343.01
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,493.02,410.41
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,575.0,476.9
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,638.87,525.07
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,703.98,571.59
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,757.39,608.08
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,801.63,636.57
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,843.81,661.87
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,884.37,685.3
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,918.08,704.76
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,949.42,722.38
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,971.94,732.48
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,991.43,740.56
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,1005.95,747.3
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,1017.23,752.04
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,1018.64,749.49
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,1016.38,744.77
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,1013.3,740.7
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,1006.78,734.55
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,991.89,722.48
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,973.69,708.4
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,953.39,695.44
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,929.99,680.42
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,900.47,660.29
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,868.38,638.38
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,833.92,615.54
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,797.15,591.0
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,757.97,563.35
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,716.49,532.32
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,670.79,498.58
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,623.69,462.94
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,574.32,424.68
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,524.1,384.71
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,472.04,342.96
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,419.67,299.68
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,366.12,254.0
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,312.78,208.01
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,259.23,162.82
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,206.76,120.52
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,154.18,83.08
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,103.07,56.41
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,58.31,43.7
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,57.7,43.55
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,55.9,42.37
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,53.96,41.05
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,51.82,39.5
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,49.59,37.83
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,42.02,31.38
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,38.6,28.4
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,33.7,23.95
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,28.66,19.15
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,20.2,10.4
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,12.73,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,118.5,7.5,2.3,10.5,13.0,69.79,0.0
2016,8,1,5,30,237.0,15.0,2.5,11.0,26.0,176.07,0.0
2016,8,1,5,45,361.0,24.0,2.75,11.5,64.0,292.27,226.01
2016,8,1,6,0,485.0,33.0,3.0,12.0,102.0,393.29,325.23
2016,8,1,6,15,557.5,39.5,3.0,12.5,149.5,472.5,394.49
2016,8,1,6,30,630.0,46.0,3.0,13.0,197.0,556.14,463.06
2016,8,1,6,45,676.0,50.5,3.0,14.0,248.0,620.22,511.97
2016,8,1,7,0,722.0,55.0,3.0,15.0,299.0,685.63,559.32
2016,8,1,7,15,755.0,59.0,2.95,15.5,351.0,740.22,597.23
2016,8,1,7,30,788.0,63.0,2.9,16.0,403.0,794.45,633.49
2016,8,1,7,45,811.5,65.5,2.9,17.0,454.0,828.37,653.04
2016,8,1,8,0,835.0,68.0,2.9,18.0,505.0,869.58,677.38
2016,8,1,8,15,853.0,70.5,2.9,18.5,554.0,903.83,697.5
2016,8,1,8,30,871.0,73.0,2.9,19.0,603.0,935.79,715.81
2016,8,1,8,45,885.5,74.5,2.9,19.5,648.5,960.56,729.04
2016,8,1,9,0,900.0,76.0,2.9,20.0,694.0,982.5,740.35
2016,8,1,9,15,910.5,77.5,2.95,20.5,734.5,997.48,747.46
2016,8,1,9,30,921.0,79.0,3.0,21.0,775.0,1009.24,752.57
2016,8,1,9,45,924.5,83.0,3.05,22.0,809.5,1013.6,751.47
2016,8,1,10,0,928.0,87.0,3.1,23.0,844.0,1014.45,748.26
