Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,15,934.5,88.5,3.2,23.5,873.0,1011.94,744.89
2016,8,1,10,30,941.0,90.0,3.3,24.0,902.0,1005.95,739.38
2016,8,1,10,45,946.0,90.5,3.45,25.0,924.5,994.0,729.03
2016,8,1,11,0,951.0,91.0,3.6,26.0,947.0,978.65,716.58
2016,8,1,11,15,954.0,91.5,3.7,26.0,962.0,958.14,703.28
2016,8,1,11,30,957.0,92.0,3.8,26.0,977.0,934.44,687.89
2016,8,1,11,45,958.5,92.0,3.9,26.5,985.0,905.9,667.92
2016,8,1,12,0,960.0,92.0,4.0,27.0,993.0,874.5,646.04
2016,8,1,12,15,960.0,92.0,4.1,27.0,992.5,839.21,622.71
2016,8,1,12,30,960.0,92.0,4.2,27.0,992.0,801.47,597.53
2016,8,1,12,45,954.0,94.5,4.3,27.5,983.0,759.36,567.97
2016,8,1,13,0,948.0,97.0,4.4,28.0,974.0,715.52,534.96
2016,8,1,13,15,945.0,96.5,4.45,28.0,958.5,669.54,500.55
2016,8,1,13,30,942.0,96.0,4.5,28.0,943.0,622.07,464.2
2016,8,1,13,45,938.0,95.0,4.6,28.0,920.5,572.37,425.48
2016,8,1,14,0,934.0,94.0,4.7,28.0,898.0,521.65,384.84
2016,8,1,14,15,928.0,92.5,4.75,27.5,868.5,468.88,342.09
2016,8,1,14,30,922.0,91.0,4.8,27.0,839.0,415.72,297.73
2016,8,1,14,45,915.0,89.0,4.9,27.0,803.5,361.67,251.17
2016,8,1,15,0,908.0,87.0,5.0,27.0,768.0,307.75,204.26
2016,8,1,15,15,897.0,85.0,5.05,26.5,727.0,253.34,157.98
2016,8,1,15,30,886.0,83.0,5.1,26.0,686.0,199.88,114.69
2016,8,1,15,45,873.5,80.5,5.15,25.5,641.0,147.09,77.28
2016,8,1,16,0,861.0,78.0,5.2,25.0,596.0,95.81,51.35
2016,8,1,16,15,842.5,75.5,5.2,24.0,547.0,62.55,47.48
2016,8,1,16,30,824.0,73.0,5.2,23.0,498.0,61.16,46.69
2016,8,1,16,45,801.0,69.0,5.25,22.0,447.5,50.7,38.09
2016,8,1,17,0,778.0,65.0,5.3,21.0,397.0,48.9,36.85
2016,8,1,17,15,744.5,61.5,5.2,20.0,344.5,47.32,35.76
2016,8,1,17,30,711.0,58.0,5.1,19.0,292.0,45.7,34.59
2016,8,1,17,45,662.5,52.5,5.1,18.0,241.0,42.3,31.75
2016,8,1,18,0,614.0,47.0,5.1,17.0,190.0,38.79,28.68
2016,8,1,18,15,537.0,40.5,5.0,16.0,142.5,34.19,24.47
2016,8,1,18,30,460.0,34.0,4.9,15.0,95.0,27.06,17.8
2016,8,1,18,45,327.5,24.0,4.8,14.0,58.0,19.42,9.56
2016,8,1,19,0,195.0,14.0,4.7,13.0,21.0,12.73,0.0
2016,8,1,19,15,97.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,7.5,3.1,10.5,12.0,64.9,0.0
2016,8,2,5,30,219.0,15.0,3.3,11.0,24.0,164.57,0.0
2016,8,2,5,45,349.0,24.5,3.5,11.5,62.5,285.5,218.87
2016,8,2,6,0,479.0,34.0,3.7,12.0,101.0,396.77,328.13
2016,8,2,6,15,555.5,41.0,3.7,12.5,149.5,472.28,395.34
2016,8,2,6,30,632.0,48.0,3.7,13.0,198.0,559.52,467.43
2016,8,2,6,45,682.5,52.5,3.7,13.5,250.5,627.31,520.68
2016,8,2,7,0,733.0,57.0,3.7,14.0,303.0,696.64,572.59
2016,8,2,7,15,767.0,60.5,3.65,14.5,356.0,751.74,611.37
2016,8,2,7,30,801.0,64.0,3.6,15.0,409.0,806.49,648.51
2016,8,2,7,45,827.5,66.5,3.55,16.0,461.5,843.41,670.23
2016,8,2,8,0,854.0,69.0,3.5,17.0,514.0,887.71,696.69
2016,8,2,8,15,872.5,71.5,3.45,17.5,564.0,922.74,717.2
2016,8,2,8,30,891.0,74.0,3.4,18.0,614.0,955.45,735.81
2016,8,2,8,45,906.0,75.5,3.4,19.0,660.5,980.9,748.15
2016,8,2,9,0,921.0,77.0,3.4,20.0,707.0,1003.47,758.46
2016,8,2,9,15,932.0,78.5,3.45,20.5,749.0,1019.0,765.86
2016,8,2,9,30,943.0,80.0,3.5,21.0,791.0,1031.24,771.2
2016,8,2,9,45,947.0,84.0,3.55,22.0,826.0,1036.0,770.22
2016,8,2,10,0,951.0,88.0,3.6,23.0,861.0,1037.15,767.06
2016,8,2,10,15,957.5,89.0,3.65,23.5,891.0,1033.84,762.63
2016,8,2,10,30,964.0,90.0,3.7,24.0,921.0,1026.97,756.06
2016,8,2,10,45,970.0,90.5,3.75,24.5,944.5,1015.55,746.66
2016,8,2,11,0,976.0,91.0,3.8,25.0,968.0,1000.61,735.12
2016,8,2,11,15,979.0,91.5,3.85,25.0,984.0,979.49,721.05
2016,8,2,11,30,982.0,92.0,3.9,25.0,1000.0,955.08,704.88
2016,8,2,11,45,984.0,92.0,4.0,25.5,1008.0,926.19,684.64
2016,8,2,12,0,986.0,92.0,4.1,26.0,1016.0,894.32,662.41
2016,8,2,12,15,986.0,92.0,4.1,26.0,1015.5,858.07,637.97
2016,8,2,12,30,986.0,92.0,4.1,26.0,1015.0,819.28,611.7
2016,8,2,12,45,975.5,97.5,4.2,26.5,1004.0,775.49,581.04
2016,8,2,13,0,965.0,103.0,4.3,27.0,993.0,730.15,546.77
2016,8,2,13,15,961.5,102.5,4.35,27.0,977.0,682.94,511.46
2016,8,2,13,30,958.0,102.0,4.4,27.0,961.0,634.25,474.19
2016,8,2,13,45,953.0,101.0,4.45,27.0,937.5,583.1,434.11
2016,8,2,14,0,948.0,100.0,4.5,27.0,914.0,531.0,392.28
2016,8,2,14,15,941.0,98.5,4.55,26.5,883.5,476.95,348.53
2016,8,2,14,30,934.0,97.0,4.6,26.0,853.0,422.59,303.19
2016,8,2,14,45,925.0,95.5,4.65,26.0,816.5,367.5,255.71
2016,8,2,15,0,916.0,94.0,4.7,26.0,780.0,312.73,208.09
2016,8,2,15,15,904.0,92.0,4.7,25.5,737.5,257.52,161.2
2016,8,2,15,30,892.0,90.0,4.7,25.0,695.0,203.38,117.52
2016,8,2,15,45,877.0,87.5,4.75,25.0,648.5,149.86,79.83
2016,8,2,16,0,862.0,85.0,4.8,25.0,602.0,98.11,54.29
2016,8,2,16,15,842.0,82.0,4.8,24.0,552.0,57.36,43.11
2016,8,2,16,30,822.0,79.0,4.8,23.0,502.0,56.67,42.88
2016,8,2,16,45,794.5,75.5,4.85,22.5,449.5,55.49,42.12
2016,8,2,17,0,767.0,72.0,4.9,22.0,397.0,54.24,41.3
2016,8,2,17,15,730.0,67.5,4.85,21.0,343.5,52.07,39.74
2016,8,2,17,30,693.0,63.0,4.8,20.0,290.0,49.84,38.05
2016,8,2,17,45,638.0,57.5,4.8,19.0,238.0,42.6,31.88
2016,8,2,18,0,583.0,52.0,4.8,18.0,186.0,39.58,29.24
2016,8,2,18,15,499.5,44.5,4.7,17.0,138.5,34.71,24.79
2016,8,2,18,30,416.0,37.0,4.6,16.0,91.0,29.74,19.98
2016,8,2,18,45,274.5,25.5,4.55,15.5,54.5,20.83,10.2
2016,8,2,19,0,133.0,14.0,4.5,15.0,18.0,12.73,0.0
2016,8,2,19,15,66.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,73.5,7.5,2.25,10.5,10.5,6.82,0.0
2016,8,3,5,30,147.0,15.0,2.4,11.0,21.0,97.74,0.0
2016,8,3,5,45,282.0,26.5,2.6,12.0,58.0,246.53,185.73
2016,8,3,6,0,417.0,38.0,2.8,13.0,95.0,360.61,296.06
2016,8,3,6,15,498.5,46.0,2.65,13.5,143.0,444.45,369.55
2016,8,3,6,30,580.0,54.0,2.5,14.0,191.0,533.85,442.3
2016,8,3,6,45,634.5,59.5,2.35,14.5,243.0,603.5,495.68
2016,8,3,7,0,689.0,65.0,2.2,15.0,295.0,670.4,544.05
2016,8,3,7,15,726.0,69.5,2.15,16.0,347.5,728.14,582.75
2016,8,3,7,30,763.0,74.0,2.1,17.0,400.0,785.7,619.61
2016,8,3,7,45,790.5,77.0,2.05,18.0,452.5,832.21,647.17
2016,8,3,8,0,818.0,80.0,2.0,19.0,505.0,877.32,672.89
2016,8,3,8,15,838.0,83.0,2.0,19.5,554.5,913.64,693.7
2016,8,3,8,30,858.0,86.0,2.0,20.0,604.0,937.97,706.22
2016,8,3,8,45,873.5,88.0,2.0,21.0,650.5,963.81,718.41
2016,8,3,9,0,889.0,90.0,2.0,22.0,697.0,986.87,728.61
2016,8,3,9,15,900.5,92.0,2.1,22.5,738.5,1002.99,736.89
2016,8,3,9,30,912.0,94.0,2.2,23.0,780.0,1015.89,743.24
2016,8,3,9,45,922.5,95.0,2.3,24.0,816.5,1023.33,744.74
2016,8,3,10,0,933.0,96.0,2.4,25.0,853.0,1027.34,744.18
2016,8,3,10,15,939.5,97.0,2.5,25.5,882.5,1023.96,740.49
2016,8,3,10,30,946.0,98.0,2.6,26.0,912.0,1017.08,734.75
2016,8,3,10,45,951.5,98.5,2.75,27.0,935.0,1005.23,724.97
2016,8,3,11,0,957.0,99.0,2.9,28.0,958.0,989.95,713.07
2016,8,3,11,15,960.0,99.5,3.1,28.5,973.0,969.0,699.37
2016,8,3,11,30,963.0,100.0,3.3,29.0,988.0,944.84,683.51
2016,8,3,11,45,965.5,100.0,3.55,29.5,996.0,916.67,665.21
2016,8,3,12,0,968.0,100.0,3.8,30.0,1004.0,885.56,644.77
2016,8,3,12,15,968.0,100.0,4.0,30.0,1004.0,849.7,621.96
2016,8,3,12,30,968.0,100.0,4.2,30.0,1004.0,811.35,597.2
2016,8,3,12,45,967.0,99.0,4.45,30.0,996.0,769.13,569.54
2016,8,3,13,0,966.0,98.0,4.7,30.0,988.0,724.88,538.12
2016,8,3,13,15,963.5,97.5,4.85,29.5,972.5,678.24,504.87
2016,8,3,13,30,961.0,97.0,5.0,29.0,957.0,630.03,469.31
2016,8,3,13,45,958.0,95.5,5.2,29.0,934.5,579.36,429.95
2016,8,3,14,0,955.0,94.0,5.4,29.0,912.0,527.56,388.47
2016,8,3,14,15,949.5,93.0,5.5,28.5,882.5,474.17,345.06
2016,8,3,14,30,944.0,92.0,5.6,28.0,853.0,420.29,299.94
2016,8,3,14,45,937.0,90.0,5.7,27.5,817.5,364.92,252.64
2016,8,3,15,0,930.0,88.0,5.8,27.0,782.0,309.67,204.88
2016,8,3,15,15,919.5,86.0,5.8,26.0,740.5,254.02,157.8
2016,8,3,15,30,909.0,84.0,5.8,25.0,699.0,199.29,113.84
2016,8,3,15,45,895.5,81.5,5.8,24.5,652.5,145.03,75.99
2016,8,3,16,0,882.0,79.0,5.8,24.0,606.0,92.4,50.79
2016,8,3,16,15,862.5,76.5,5.7,23.0,555.5,63.48,48.5
2016,8,3,16,30,843.0,74.0,5.6,22.0,505.0,62.06,47.68
2016,8,3,16,45,816.5,71.0,5.6,21.0,452.5,52.44,39.78
2016,8,3,17,0,790.0,68.0,5.6,20.0,400.0,51.43,39.22
2016,8,3,17,15,754.0,63.5,5.45,19.0,346.5,49.13,37.51
2016,8,3,17,30,718.0,59.0,5.3,18.0,293.0,46.74,35.65
2016,8,3,17,45,663.5,54.0,5.2,17.0,240.0,43.77,33.18
2016,8,3,18,0,609.0,49.0,5.1,16.0,187.0,40.76,30.53
2016,8,3,18,15,526.0,41.5,4.95,15.0,139.0,32.34,22.89
2016,8,3,18,30,443.0,34.0,4.8,14.0,91.0,27.23,17.93
2016,8,3,18,45,298.5,23.5,4.7,13.5,54.0,19.12,8.58
2016,8,3,19,0,154.0,13.0,4.6,13.0,17.0,11.82,0.0
2016,8,3,19,15,77.0,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,5,15,84.0,7.0,3.65,10.5,10.0,6.37,0.0
2016,8,4,5,30,168.0,14.0,3.8,11.0,20.0,108.65,0.0
2016,8,4,5,45,305.5,25.0,3.95,11.5,58.0,258.1,192.58
2016,8,4,6,0,443.0,36.0,4.1,12.0,96.0,374.89,309.67
2016,8,4,6,15,523.5,43.5,4.1,12.5,144.0,458.15,384.16
2016,8,4,6,30,604.0,51.0,4.1,13.0,192.0,546.93,458.1
2016,8,4,6,45,321.5,87.0,4.1,13.5,164.0,388.79,327.96
2016,8,4,7,0,39.0,123.0,4.1,14.0,136.0,167.5,137.62
2016,8,4,7,15,240.5,129.5,4.1,14.5,230.0,372.67,312.54
2016,8,4,7,30,442.0,136.0,4.1,15.0,324.0,579.21,478.38
2016,8,4,7,45,503.0,138.5,4.1,15.5,378.0,645.68,527.27
2016,8,4,8,0,564.0,141.0,4.1,16.0,432.0,721.98,581.96
2016,8,4,8,15,719.5,110.5,4.15,16.5,520.0,840.51,666.15
2016,8,4,8,30,875.0,80.0,4.2,17.0,608.0,945.94,737.75
2016,8,4,8,45,890.5,82.0,4.3,18.0,654.0,972.11,750.97
2016,8,4,9,0,906.0,84.0,4.4,19.0,700.0,995.42,762.73
2016,8,4,9,15,916.0,85.5,4.5,19.0,741.0,1009.66,771.49
2016,8,4,9,30,926.0,87.0,4.6,19.0,782.0,1020.65,778.22
2016,8,4,9,45,932.0,89.5,4.75,19.5,817.0,1025.45,779.78
2016,8,4,10,0,938.0,92.0,4.9,20.0,852.0,1026.75,779.11
2016,8,4,10,15,943.0,93.0,5.0,20.0,880.5,1021.92,775.49
2016,8,4,10,30,948.0,94.0,5.1,20.0,909.0,1013.6,769.64
2016,8,4,10,45,952.0,94.5,5.2,20.5,930.5,1000.35,759.01
2016,8,4,11,0,956.0,95.0,5.3,21.0,952.0,983.71,746.18
2016,8,4,11,15,958.0,95.5,5.35,21.0,966.0,961.93,731.0
2016,8,4,11,30,960.0,96.0,5.4,21.0,980.0,936.98,713.67
2016,8,4,11,45,960.0,96.5,5.45,21.5,986.5,907.29,691.67
2016,8,4,12,0,960.0,97.0,5.5,22.0,993.0,874.79,667.74
2016,8,4,12,15,959.5,97.0,5.5,21.5,992.5,838.81,643.65
2016,8,4,12,30,959.0,97.0,5.5,21.0,992.0,800.4,617.63
2016,8,4,12,45,951.5,100.5,5.55,21.0,981.5,757.84,587.15
2016,8,4,13,0,944.0,104.0,5.6,21.0,971.0,713.64,553.07
2016,8,4,13,15,940.5,103.5,5.6,20.5,955.5,667.2,517.55
2016,8,4,13,30,937.0,103.0,5.6,20.0,940.0,619.32,479.97
2016,8,4,13,45,933.5,101.0,5.7,20.0,917.0,568.99,438.81
2016,8,4,14,0,930.0,99.0,5.8,20.0,894.0,517.65,395.71
2016,8,4,14,15,923.5,98.0,5.8,19.5,864.5,464.98,350.96
2016,8,4,14,30,917.0,97.0,5.8,19.0,835.0,411.96,304.71
2016,8,4,14,45,910.0,94.5,5.85,19.0,799.5,357.53,255.94
2016,8,4,15,0,903.0,92.0,5.9,19.0,764.0,303.25,207.02
2016,8,4,15,15,891.5,90.0,5.85,18.5,722.5,248.76,159.27
2016,8,4,15,30,880.0,88.0,5.8,18.0,681.0,195.3,115.1
2016,8,4,15,45,866.0,85.0,5.8,17.5,635.5,142.14,77.45
2016,8,4,16,0,852.0,82.0,5.8,17.0,590.0,90.66,52.83
2016,8,4,16,15,832.5,79.5,5.7,16.5,540.5,65.21,51.33
2016,8,4,16,30,813.0,77.0,5.6,16.0,491.0,55.35,43.01
2016,8,4,16,45,788.0,73.0,5.55,15.5,439.5,53.76,41.88
2016,8,4,17,0,763.0,69.0,5.5,15.0,388.0,52.08,40.63
2016,8,4,17,15,727.0,64.5,5.4,14.5,335.5,49.84,38.86
2016,8,4,17,30,691.0,60.0,5.3,14.0,283.0,47.51,36.95
2016,8,4,17,45,639.0,54.5,5.2,13.5,231.5,44.18,34.05
2016,8,4,18,0,587.0,49.0,5.1,13.0,180.0,37.34,27.85
2016,8,4,18,15,504.5,41.0,4.95,12.5,133.0,31.95,22.78
2016,8,4,18,30,422.0,33.0,4.8,12.0,86.0,26.4,17.32
2016,8,4,18,45,281.5,22.0,4.7,11.5,50.5,17.83,7.2
2016,8,4,19,0,141.0,11.0,4.6,11.0,15.0,10.01,0.0
2016,8,4,19,15,70.5,5.5,4.5,10.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,10.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,11.0,19.0,91.35,0.0
2016,8,5,5,45,277.5,25.5,3.05,11.5,55.5,239.81,175.31
2016,8,5,6,0,417.0,37.0,3.4,12.0,92.0,358.55,295.16
2016,8,5,6,15,499.5,45.5,3.35,12.0,140.0,443.54,371.6
2016,8,5,6,30,582.0,54.0,3.3,12.0,188.0,534.22,447.85
2016,8,5,6,45,291.0,74.0,3.3,12.5,141.0,346.69,293.59
2016,8,5,7,0,0.0,94.0,3.3,13.0,94.0,88.79,70.28
2016,8,5,7,15,14.0,125.5,3.25,13.5,131.5,133.45,108.47
2016,8,5,7,30,28.0,157.0,3.2,14.0,169.0,192.61,157.5
2016,8,5,7,45,39.0,182.0,3.15,14.5,201.0,229.31,186.94
2016,8,5,8,0,50.0,207.0,3.1,15.0,233.0,265.94,215.77
2016,8,5,8,15,456.5,146.5,3.05,15.5,418.5,626.43,507.74
2016,8,5,8,30,863.0,86.0,3.0,16.0,604.0,941.05,731.39
2016,8,5,8,45,880.0,87.5,2.95,16.5,650.5,967.74,743.06
2016,8,5,9,0,897.0,89.0,2.9,17.0,697.0,991.67,755.37
2016,8,5,9,15,908.0,91.0,2.9,17.5,738.5,1007.29,762.48
2016,8,5,9,30,919.0,93.0,2.9,18.0,780.0,1019.65,767.56
2016,8,5,9,45,920.0,98.5,2.95,18.5,814.0,1022.73,767.04
2016,8,5,10,0,921.0,104.0,3.0,19.0,848.0,1022.22,764.38
2016,8,5,10,15,928.0,105.0,3.05,19.5,878.0,1019.15,760.21
2016,8,5,10,30,935.0,106.0,3.1,20.0,908.0,1012.61,753.91
2016,8,5,10,45,941.5,106.5,3.2,20.5,931.0,1001.58,745.22
2016,8,5,11,0,948.0,107.0,3.3,21.0,954.0,987.11,734.36
2016,8,5,11,15,951.0,107.5,3.35,21.5,969.5,966.07,718.86
2016,8,5,11,30,954.0,108.0,3.4,22.0,985.0,941.83,701.36
2016,8,5,11,45,956.5,107.5,3.5,22.5,992.5,913.15,681.24
2016,8,5,12,0,959.0,107.0,3.6,23.0,1000.0,881.57,659.15
2016,8,5,12,15,959.0,107.0,3.7,23.0,1000.0,845.73,635.33
2016,8,5,12,30,959.0,107.0,3.8,23.0,1000.0,807.44,609.61
2016,8,5,12,45,958.0,106.5,3.9,23.5,992.0,765.73,579.64
2016,8,5,13,0,957.0,106.0,4.0,24.0,984.0,721.99,546.26
2016,8,5,13,15,954.0,105.0,4.1,24.0,967.5,674.76,510.67
2016,8,5,13,30,951.0,104.0,4.2,24.0,951.0,626.02,473.03
2016,8,5,13,45,946.0,103.0,4.35,24.0,928.0,574.95,432.67
2016,8,5,14,0,941.0,102.0,4.5,24.0,905.0,522.94,390.52
2016,8,5,14,15,934.0,101.0,4.6,24.0,874.5,469.39,345.84
2016,8,5,14,30,927.0,100.0,4.7,24.0,844.0,415.52,299.72
2016,8,5,14,45,917.0,98.5,4.8,24.0,807.0,360.26,251.71
2016,8,5,15,0,907.0,97.0,4.9,24.0,770.0,305.44,203.73
2016,8,5,15,15,895.0,95.0,4.95,23.5,727.5,250.52,156.91
2016,8,5,15,30,883.0,93.0,5.0,23.0,685.0,196.67,113.7
2016,8,5,15,45,865.5,91.0,5.05,22.5,638.0,143.59,77.55
2016,8,5,16,0,848.0,89.0,5.1,22.0,591.0,82.86,46.87
2016,8,5,16,15,827.0,85.5,5.05,21.0,540.5,59.93,45.89
2016,8,5,16,30,806.0,82.0,5.0,20.0,490.0,58.98,45.45
2016,8,5,16,45,774.0,79.0,5.0,19.5,437.0,58.24,45.08
2016,8,5,17,0,742.0,76.0,5.0,19.0,384.0,57.49,44.69
2016,8,5,17,15,702.5,71.5,4.9,18.0,331.0,55.48,43.25
2016,8,5,17,30,663.0,67.0,4.8,17.0,278.0,48.72,37.56
2016,8,5,17,45,599.5,61.0,4.7,16.0,226.0,45.51,34.87
2016,8,5,18,0,536.0,55.0,4.6,15.0,174.0,42.25,31.95
2016,8,5,18,15,447.5,46.0,4.45,14.5,127.0,36.23,26.32
2016,8,5,18,30,359.0,37.0,4.3,14.0,80.0,30.03,20.21
2016,8,5,18,45,216.5,24.0,4.2,13.5,46.0,19.73,7.72
2016,8,5,19,0,74.0,11.0,4.1,13.0,12.0,10.01,0.0
2016,8,5,19,15,37.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,49.5,6.5,2.75,9.5,8.0,0.0,0.0
2016,8,6,5,30,99.0,13.0,3.0,10.0,16.0,68.11,0.0
2016,8,6,5,45,236.5,26.0,3.3,10.5,51.5,213.46,152.96
2016,8,6,6,0,374.0,39.0,3.6,11.0,87.0,332.0,274.09
2016,8,6,6,15,459.5,48.0,3.6,11.5,134.5,418.2,351.51
2016,8,6,6,30,545.0,57.0,3.6,12.0,182.0,510.21,429.27
2016,8,6,6,45,463.5,80.5,3.6,13.0,205.0,489.76,412.18
2016,8,6,7,0,382.0,104.0,3.6,14.0,228.0,468.03,391.89
2016,8,6,7,15,559.5,92.0,3.6,14.5,309.5,619.69,511.82
2016,8,6,7,30,737.0,80.0,3.6,15.0,391.0,768.22,621.39
2016,8,6,7,45,609.5,122.5,3.6,15.5,402.0,729.12,587.93
2016,8,6,8,0,482.0,165.0,3.6,16.0,413.0,666.42,537.08
2016,8,6,8,15,661.0,128.5,3.6,16.5,504.0,806.36,639.34
2016,8,6,8,30,840.0,92.0,3.6,17.0,595.0,935.42,727.3
2016,8,6,8,45,857.0,94.0,3.65,17.5,641.5,952.41,734.96
2016,8,6,9,0,874.0,96.0,3.7,18.0,688.0,976.55,748.54
2016,8,6,9,15,885.5,98.0,3.75,18.5,729.0,992.34,756.32
2016,8,6,9,30,897.0,100.0,3.8,19.0,770.0,1004.96,762.08
2016,8,6,9,45,909.0,100.0,3.9,19.5,806.5,1012.52,764.88
2016,8,6,10,0,921.0,100.0,4.0,20.0,843.0,1016.72,765.57
2016,8,6,10,15,927.5,101.5,4.1,20.5,872.5,1013.74,761.58
2016,8,6,10,30,934.0,103.0,4.2,21.0,902.0,1007.28,755.43
2016,8,6,10,45,938.0,104.0,4.35,21.5,924.0,994.45,745.43
2016,8,6,11,0,942.0,105.0,4.5,22.0,946.0,978.24,733.39
2016,8,6,11,15,945.0,105.5,4.55,22.0,961.0,957.32,719.17
2016,8,6,11,30,948.0,106.0,4.6,22.0,976.0,933.22,702.84
2016,8,6,11,45,949.0,106.5,4.7,22.5,983.0,904.36,682.23
2016,8,6,12,0,950.0,107.0,4.8,23.0,990.0,872.67,659.65
2016,8,6,12,15,950.0,107.0,4.85,23.0,989.5,837.07,635.26
2016,8,6,12,30,950.0,107.0,4.9,23.0,989.0,799.04,609.02
2016,8,6,12,45,940.0,111.5,5.0,23.0,978.5,755.6,578.17
2016,8,6,13,0,930.0,116.0,5.1,23.0,968.0,710.7,544.32
2016,8,6,13,15,926.5,115.5,5.15,22.5,952.0,664.54,509.68
2016,8,6,13,30,923.0,115.0,5.2,22.0,936.0,616.97,472.95
2016,8,6,13,45,918.0,113.5,5.3,22.0,912.5,566.63,432.29
2016,8,6,14,0,913.0,112.0,5.4,22.0,889.0,515.43,389.82
2016,8,6,14,15,906.0,110.5,5.45,21.5,859.0,462.73,345.66
2016,8,6,14,30,899.0,109.0,5.5,21.0,829.0,409.77,300.05
2016,8,6,14,45,890.5,106.5,5.55,21.0,793.0,355.56,252.06
2016,8,6,15,0,882.0,104.0,5.6,21.0,757.0,301.67,204.14
2016,8,6,15,15,869.5,102.0,5.6,20.5,715.0,247.86,157.74
2016,8,6,15,30,857.0,100.0,5.6,20.0,673.0,195.19,115.17
2016,8,6,15,45,842.5,96.5,5.7,19.5,627.0,133.38,71.68
2016,8,6,16,0,828.0,93.0,5.8,19.0,581.0,82.31,48.89
2016,8,6,16,15,807.0,89.5,5.75,18.5,531.5,62.66,48.74
2016,8,6,16,30,786.0,86.0,5.7,18.0,482.0,61.84,48.32
2016,8,6,16,45,759.5,81.5,5.7,17.5,430.5,60.14,47.12
2016,8,6,17,0,733.0,77.0,5.7,17.0,379.0,58.34,45.81
2016,8,6,17,15,694.0,72.0,5.6,16.0,326.0,51.0,39.65
2016,8,6,17,30,655.0,67.0,5.5,15.0,273.0,48.79,37.94
2016,8,6,17,45,597.5,60.0,5.4,14.5,222.0,44.82,34.46
2016,8,6,18,0,540.0,53.0,5.3,14.0,171.0,40.7,30.69
2016,8,6,18,15,450.5,44.0,5.2,13.5,124.5,34.62,24.97
2016,8,6,18,30,361.0,35.0,5.1,13.0,78.0,28.34,18.75
2016,8,6,18,45,216.0,22.5,5.0,12.5,44.5,18.44,5.99
2016,8,6,19,0,71.0,10.0,4.9,12.0,11.0,9.1,0.0
2016,8,6,19,15,35.5,5.0,4.8,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,15,74.5,6.0,3.35,9.5,8.5,0.0,0.0
2016,8,7,5,30,149.0,12.0,3.5,10.0,17.0,95.44,0.0
2016,8,7,5,45,297.0,23.0,3.7,10.5,53.5,245.65,172.05
2016,8,7,6,0,445.0,34.0,3.9,11.0,90.0,372.41,306.93
2016,8,7,6,15,529.0,41.5,3.85,11.5,138.5,457.74,384.07
2016,8,7,6,30,613.0,49.0,3.8,12.0,187.0,543.11,455.74
2016,8,7,6,45,666.5,54.0,3.8,12.5,240.0,613.22,511.77
2016,8,7,7,0,720.0,59.0,3.8,13.0,293.0,684.99,566.35
2016,8,7,7,15,755.5,63.5,3.75,13.5,346.5,742.22,607.29
2016,8,7,7,30,791.0,68.0,3.7,14.0,400.0,799.16,646.5
2016,8,7,7,45,818.0,70.5,3.65,14.5,452.5,845.13,676.38
2016,8,7,8,0,845.0,73.0,3.6,15.0,505.0,880.43,697.81
2016,8,7,8,15,864.0,76.0,3.55,15.5,555.0,916.17,719.18
2016,8,7,8,30,883.0,79.0,3.5,16.0,605.0,949.57,738.53
2016,8,7,8,45,898.0,80.5,3.5,17.0,652.0,974.65,750.79
2016,8,7,9,0,913.0,82.0,3.5,18.0,699.0,996.86,761.02
2016,8,7,9,15,924.0,84.0,3.5,18.5,740.5,1012.65,768.32
2016,8,7,9,30,935.0,86.0,3.5,19.0,782.0,1025.12,773.5
2016,8,7,9,45,940.0,89.0,3.55,20.0,817.5,1029.39,772.21
2016,8,7,10,0,945.0,92.0,3.6,21.0,853.0,1030.11,768.77
2016,8,7,10,15,951.5,93.5,3.65,21.5,882.5,1027.05,764.48
2016,8,7,10,30,958.0,95.0,3.7,22.0,912.0,1020.42,758.01
2016,8,7,10,45,963.0,95.5,3.8,22.5,935.0,1007.76,748.04
2016,8,7,11,0,968.0,96.0,3.9,23.0,958.0,991.61,735.92
2016,8,7,11,15,971.0,96.5,3.95,23.0,973.5,970.25,721.5
2016,8,7,11,30,974.0,97.0,4.0,23.0,989.0,945.61,704.96
2016,8,7,11,45,976.0,97.0,4.1,23.5,996.5,916.5,684.33
2016,8,7,12,0,978.0,97.0,4.2,24.0,1004.0,884.43,661.7
2016,8,7,12,15,978.0,97.0,4.25,24.0,1004.0,847.99,637.05
2016,8,7,12,30,978.0,97.0,4.3,24.0,1004.0,809.03,610.52
2016,8,7,12,45,977.5,96.0,4.4,24.5,996.0,766.49,579.97
2016,8,7,13,0,977.0,95.0,4.5,25.0,988.0,721.84,545.83
2016,8,7,13,15,974.5,94.5,4.55,25.0,972.0,674.43,509.88
2016,8,7,13,30,972.0,94.0,4.6,25.0,956.0,625.42,471.78
2016,8,7,13,45,969.0,92.5,4.65,25.0,933.0,573.93,430.78
2016,8,7,14,0,966.0,91.0,4.7,25.0,910.0,521.29,387.72
2016,8,7,14,15,960.0,90.0,4.7,24.5,880.0,466.86,342.69
2016,8,7,14,30,954.0,89.0,4.7,24.0,850.0,411.99,296.0
2016,8,7,14,45,946.5,87.0,4.75,24.0,813.5,355.68,246.8
2016,8,7,15,0,939.0,85.0,4.8,24.0,777.0,299.55,197.49
2016,8,7,15,15,928.0,83.0,4.8,23.5,735.0,243.13,149.41
2016,8,7,15,30,917.0,81.0,4.8,23.0,693.0,187.68,105.28
2016,8,7,15,45,903.0,79.0,4.85,22.5,646.0,133.16,69.03
2016,8,7,16,0,889.0,77.0,4.9,22.0,599.0,80.31,47.42
2016,8,7,16,15,870.0,74.0,4.85,21.5,548.5,62.0,47.58
2016,8,7,16,30,851.0,71.0,4.8,21.0,498.0,60.17,46.3
2016,8,7,16,45,825.0,68.0,4.8,20.5,444.5,50.65,38.36
2016,8,7,17,0,799.0,65.0,4.8,20.0,391.0,49.55,37.63
2016,8,7,17,15,762.0,61.0,4.7,19.0,337.5,47.55,36.16
2016,8,7,17,30,725.0,57.0,4.6,18.0,284.0,45.5,34.57
2016,8,7,17,45,669.0,51.5,4.55,17.5,231.0,42.03,31.57
2016,8,7,18,0,613.0,46.0,4.5,17.0,178.0,38.5,28.35
2016,8,7,18,15,523.5,38.5,4.35,16.0,129.5,30.19,20.8
2016,8,7,18,30,434.0,31.0,4.2,15.0,81.0,24.98,15.63
2016,8,7,18,45,217.0,15.5,4.05,14.5,40.5,12.21,1.21
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,135.0,11.0,2.5,10.0,15.0,86.43,0.0
2016,8,8,5,45,281.0,22.0,2.75,11.0,50.5,233.06,157.22
2016,8,8,6,0,427.0,33.0,3.0,12.0,86.0,358.91,293.44
2016,8,8,6,15,511.0,40.5,2.9,12.5,133.5,443.28,369.27
2016,8,8,6,30,595.0,48.0,2.8,13.0,181.0,533.69,444.1
2016,8,8,6,45,646.0,53.5,2.7,13.5,232.5,595.97,492.95
2016,8,8,7,0,697.0,59.0,2.6,14.0,284.0,665.59,544.75
2016,8,8,7,15,733.5,63.5,2.55,14.5,336.5,722.9,585.02
2016,8,8,7,30,770.0,68.0,2.5,15.0,389.0,780.04,623.57
2016,8,8,7,45,794.5,71.5,2.5,16.0,441.0,824.53,650.81
2016,8,8,8,0,819.0,75.0,2.5,17.0,493.0,867.49,676.22
2016,8,8,8,15,839.0,78.0,2.5,17.5,542.5,894.35,691.07
2016,8,8,8,30,859.0,81.0,2.5,18.0,592.0,928.22,710.72
2016,8,8,8,45,873.5,83.0,2.55,19.0,637.5,953.05,723.0
2016,8,8,9,0,888.0,85.0,2.6,20.0,683.0,975.06,733.36
2016,8,8,9,15,899.5,87.0,2.7,20.5,724.5,991.09,741.63
2016,8,8,9,30,911.0,89.0,2.8,21.0,766.0,1003.89,747.88
2016,8,8,9,45,923.5,88.5,2.9,22.0,803.0,1011.46,749.35
2016,8,8,10,0,936.0,88.0,3.0,23.0,840.0,1015.64,748.73
2016,8,8,10,15,942.5,89.0,3.1,23.5,869.5,1012.16,744.7
2016,8,8,10,30,949.0,90.0,3.2,24.0,899.0,1005.16,738.55
2016,8,8,10,45,953.0,91.5,3.35,24.5,921.5,992.8,729.41
2016,8,8,11,0,957.0,93.0,3.5,25.0,944.0,976.99,718.07
2016,8,8,11,15,960.0,93.5,3.65,25.0,959.0,955.88,704.67
2016,8,8,11,30,963.0,94.0,3.8,25.0,974.0,931.53,689.08
2016,8,8,11,45,963.5,95.0,3.95,25.5,981.5,902.43,668.9
2016,8,8,12,0,964.0,96.0,4.1,26.0,989.0,870.44,646.72
2016,8,8,12,15,964.0,96.0,4.25,26.0,988.5,834.44,622.94
2016,8,8,12,30,964.0,96.0,4.4,26.0,988.0,795.95,597.21
2016,8,8,12,45,962.5,95.5,4.6,26.0,980.0,753.65,568.44
2016,8,8,13,0,961.0,95.0,4.8,26.0,972.0,709.34,536.11
2016,8,8,13,15,958.5,94.5,4.9,26.0,956.0,662.57,500.65
2016,8,8,13,30,956.0,94.0,5.0,26.0,940.0,614.22,463.05
2016,8,8,13,45,952.5,92.5,5.15,26.0,917.0,563.17,422.48
2016,8,8,14,0,949.0,91.0,5.3,26.0,894.0,511.04,379.85
2016,8,8,14,15,942.5,90.0,5.35,25.5,864.0,457.21,335.2
2016,8,8,14,30,936.0,89.0,5.4,25.0,834.0,403.01,289.0
2016,8,8,14,45,929.0,87.0,5.5,25.0,798.0,347.76,240.59
2016,8,8,15,0,922.0,85.0,5.6,25.0,762.0,292.64,192.12
2016,8,8,15,15,911.0,83.0,5.6,24.5,720.5,237.09,144.89
2016,8,8,15,30,900.0,81.0,5.6,24.0,679.0,182.53,101.76
2016,8,8,15,45,887.0,78.5,5.65,23.5,633.0,128.64,66.47
2016,8,8,16,0,874.0,76.0,5.7,23.0,587.0,76.33,46.21
2016,8,8,16,15,854.5,73.0,5.6,22.0,536.5,61.2,46.82
2016,8,8,16,30,835.0,70.0,5.5,21.0,486.0,59.36,45.62
2016,8,8,16,45,811.0,66.5,5.45,20.5,434.0,49.53,37.39
2016,8,8,17,0,787.0,63.0,5.4,20.0,382.0,48.02,36.3
2016,8,8,17,15,750.0,59.0,5.3,19.0,329.0,45.97,34.78
2016,8,8,17,30,713.0,55.0,5.2,18.0,276.0,43.86,33.13
2016,8,8,17,45,660.0,49.5,5.1,17.5,224.0,40.35,30.08
2016,8,8,18,0,607.0,44.0,5.0,17.0,172.0,36.77,26.8
2016,8,8,18,15,517.5,37.0,4.9,16.0,124.5,31.62,22.01
2016,8,8,18,30,428.0,30.0,4.8,15.0,77.0,24.19,14.85
2016,8,8,18,45,214.0,15.0,4.7,14.5,38.5,11.84,0.0
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.5,2.4,10.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,11.0,2.5,11.0,14.0,93.04,0.0
2016,8,9,5,45,296.5,21.0,2.7,11.5,50.0,239.72,154.87
2016,8,9,6,0,446.0,31.0,2.9,12.0,86.0,368.24,300.2
2016,8,9,6,15,529.5,38.0,2.7,12.5,133.5,446.06,370.77
2016,8,9,6,30,613.0,45.0,2.5,13.0,181.0,536.85,445.52
2016,8,9,6,45,663.0,50.5,2.35,13.5,232.5,604.52,498.1
2016,8,9,7,0,713.0,56.0,2.2,14.0,284.0,673.79,548.83
2016,8,9,7,15,748.5,60.0,2.0,14.5,336.5,730.01,586.73
2016,8,9,7,30,784.0,64.0,1.8,15.0,389.0,785.99,622.42
2016,8,9,7,45,809.0,67.0,1.65,16.0,441.0,830.58,647.55
2016,8,9,8,0,834.0,70.0,1.5,17.0,493.0,864.56,664.21
2016,8,9,8,15,853.0,72.5,1.4,17.5,542.5,899.44,682.74
2016,8,9,8,30,872.0,75.0,1.3,18.0,592.0,932.05,699.18
2016,8,9,8,45,887.5,76.5,1.2,19.0,638.0,957.49,709.14
2016,8,9,9,0,903.0,78.0,1.1,20.0,684.0,980.09,717.03
2016,8,9,9,15,914.0,79.5,1.05,20.5,725.5,995.24,722.32
2016,8,9,9,30,925.0,81.0,1.0,21.0,767.0,1007.12,725.67
2016,8,9,9,45,934.5,81.5,0.95,22.0,802.5,1012.98,723.98
2016,8,9,10,0,944.0,82.0,0.9,23.0,838.0,1015.39,720.35
2016,8,9,10,15,950.0,83.0,0.9,23.5,867.5,1011.44,715.44
2016,8,9,10,30,956.0,84.0,0.9,24.0,897.0,1003.95,708.61
2016,8,9,10,45,961.0,84.5,0.9,25.0,919.5,991.45,697.56
2016,8,9,11,0,966.0,85.0,0.9,26.0,942.0,975.47,684.62
2016,8,9,11,15,968.5,85.5,1.05,26.5,957.0,953.83,672.43
2016,8,9,11,30,971.0,86.0,1.2,27.0,972.0,928.95,658.0
2016,8,9,11,45,972.5,86.5,1.35,27.5,979.0,900.09,640.77
2016,8,9,12,0,974.0,87.0,1.5,28.0,986.0,868.27,621.36
2016,8,9,12,15,973.5,86.5,1.75,28.0,985.5,831.19,600.37
2016,8,9,12,30,973.0,86.0,2.0,28.0,985.0,791.64,576.98
2016,8,9,12,45,965.0,90.5,2.25,28.5,975.0,748.97,549.19
2016,8,9,13,0,957.0,95.0,2.5,29.0,965.0,704.6,517.58
2016,8,9,13,15,954.0,94.5,2.75,29.0,949.5,657.62,484.17
2016,8,9,13,30,951.0,94.0,3.0,29.0,934.0,609.12,448.37
2016,8,9,13,45,946.0,93.5,3.25,29.0,910.5,558.28,409.53
2016,8,9,14,0,941.0,93.0,3.5,29.0,887.0,506.49,368.58
2016,8,9,14,15,934.5,91.5,3.7,28.5,856.5,452.58,325.29
2016,8,9,14,30,928.0,90.0,3.9,28.0,826.0,398.33,280.3
2016,8,9,14,45,918.0,89.0,4.1,28.0,789.5,343.28,233.22
2016,8,9,15,0,908.0,88.0,4.3,28.0,753.0,288.67,186.3
2016,8,9,15,15,896.5,86.0,4.4,27.5,711.5,233.7,140.57
2016,8,9,15,30,885.0,84.0,4.5,27.0,670.0,179.78,98.97
2016,8,9,15,45,868.5,82.5,4.6,26.5,623.5,127.03,65.7
2016,8,9,16,0,852.0,81.0,4.7,26.0,577.0,76.21,47.75
2016,8,9,16,15,832.0,78.0,4.75,25.5,527.0,55.2,41.09
2016,8,9,16,30,812.0,75.0,4.8,25.0,477.0,54.4,40.67
2016,8,9,16,45,783.0,72.0,4.85,24.5,425.0,53.47,40.12
2016,8,9,17,0,754.0,69.0,4.9,24.0,373.0,52.52,39.54
2016,8,9,17,15,716.0,64.5,4.85,23.0,320.0,50.28,37.91
2016,8,9,17,30,678.0,60.0,4.8,22.0,267.0,47.99,36.14
2016,8,9,17,45,618.0,54.0,4.75,21.0,215.5,40.46,29.71
2016,8,9,18,0,558.0,48.0,4.7,20.0,164.0,36.95,26.59
2016,8,9,18,15,465.0,39.5,4.6,19.0,117.5,31.12,21.23
2016,8,9,18,30,372.0,31.0,4.5,18.0,71.0,25.12,15.29
2016,8,9,18,45,186.0,15.5,4.4,17.5,35.5,12.32,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,42.5,5.0,2.9,10.5,5.5,0.0,0.0
2016,8,10,5,30,85.0,10.0,3.0,11.0,11.0,57.01,0.0
2016,8,10,5,45,223.0,22.5,3.2,11.5,44.5,195.21,119.0
2016,8,10,6,0,361.0,35.0,3.4,12.0,78.0,317.41,258.77
2016,8,10,6,15,449.0,44.0,3.35,12.5,124.0,403.95,337.3
2016,8,10,6,30,537.0,53.0,3.3,13.0,170.0,496.84,415.9
2016,8,10,6,45,587.0,60.5,3.25,14.0,220.5,563.81,468.78
2016,8,10,7,0,637.0,68.0,3.2,15.0,271.0,632.7,520.28
2016,8,10,7,15,677.0,73.5,3.15,15.5,323.0,691.85,562.85
2016,8,10,7,30,717.0,79.0,3.1,16.0,375.0,746.35,600.33
2016,8,10,7,45,743.5,84.0,3.1,17.0,426.5,793.2,630.06
2016,8,10,8,0,770.0,89.0,3.1,18.0,478.0,838.65,657.9
2016,8,10,8,15,791.5,92.5,3.1,18.5,527.0,875.86,680.48
2016,8,10,8,30,813.0,96.0,3.1,19.0,576.0,910.88,701.22
2016,8,10,8,45,827.5,99.5,3.1,19.5,621.5,936.71,715.38
2016,8,10,9,0,842.0,103.0,3.1,20.0,667.0,959.7,727.59
2016,8,10,9,15,855.5,105.5,3.1,20.5,708.5,967.37,729.44
2016,8,10,9,30,869.0,108.0,3.1,21.0,750.0,982.1,736.3
2016,8,10,9,45,887.5,105.5,3.1,22.0,788.5,992.92,739.13
2016,8,10,10,0,906.0,103.0,3.1,23.0,827.0,1000.47,739.91
2016,8,10,10,15,913.0,104.5,3.1,23.5,856.5,997.81,735.56
2016,8,10,10,30,920.0,106.0,3.1,24.0,886.0,991.69,729.18
2016,8,10,10,45,924.5,107.5,3.15,25.0,908.5,979.75,718.16
2016,8,10,11,0,929.0,109.0,3.2,26.0,931.0,964.42,705.13
2016,8,10,11,15,932.5,109.5,3.3,26.0,946.5,943.89,691.92
2016,8,10,11,30,936.0,110.0,3.4,26.0,962.0,920.18,676.63
2016,8,10,11,45,937.5,110.5,3.5,26.5,969.5,891.72,656.84
2016,8,10,12,0,939.0,111.0,3.6,27.0,977.0,860.42,635.15
2016,8,10,12,15,939.0,111.0,3.7,27.0,977.0,824.83,611.7
2016,8,10,12,30,939.0,111.0,3.8,27.0,977.0,786.82,586.42
2016,8,10,12,45,939.0,110.0,3.95,27.5,969.0,745.71,556.68
2016,8,10,13,0,939.0,109.0,4.1,28.0,961.0,702.54,524.13
2016,8,10,13,15,936.0,108.5,4.2,28.0,945.0,656.06,489.32
2016,8,10,13,30,933.0,108.0,4.3,28.0,929.0,608.11,452.49
2016,8,10,13,45,927.5,107.0,4.45,28.0,905.5,557.21,412.56
2016,8,10,14,0,922.0,106.0,4.6,28.0,882.0,505.46,370.93
2016,8,10,14,15,915.0,104.5,4.6,27.5,852.0,452.09,327.27
2016,8,10,14,30,908.0,103.0,4.6,27.0,822.0,398.45,282.2
2016,8,10,14,45,899.0,101.0,4.7,27.0,785.5,343.8,235.13
2016,8,10,15,0,890.0,99.0,4.8,27.0,749.0,289.51,188.25
2016,8,10,15,15,877.5,97.0,4.8,26.5,706.5,235.14,142.97
2016,8,10,15,30,865.0,95.0,4.8,26.0,664.0,181.91,102.08
2016,8,10,15,45,850.0,91.5,4.8,25.5,618.0,128.82,68.83
2016,8,10,16,0,835.0,88.0,4.8,25.0,572.0,67.85,51.64
2016,8,10,16,15,813.5,85.0,4.7,24.5,521.5,60.03,45.36
2016,8,10,16,30,792.0,82.0,4.6,24.0,471.0,59.44,45.13
2016,8,10,16,45,764.5,77.5,4.6,23.5,419.0,57.61,43.84
2016,8,10,17,0,737.0,73.0,4.6,23.0,367.0,55.68,42.44
2016,8,10,17,15,696.0,68.0,4.5,22.0,314.0,53.16,40.57
2016,8,10,17,30,655.0,63.0,4.4,21.0,261.0,46.18,34.73
2016,8,10,17,45,596.5,56.0,4.3,20.0,210.0,42.09,31.25
2016,8,10,18,0,538.0,49.0,4.2,19.0,159.0,37.85,27.47
2016,8,10,18,15,443.0,40.0,4.1,18.0,113.0,31.63,21.74
2016,8,10,18,30,348.0,31.0,4.0,17.0,67.0,25.22,15.3
2016,8,10,18,45,174.0,15.5,3.95,16.0,33.5,12.4,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,150.9,85.01
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,293.9,238.67
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,380.6,317.22
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,473.7,396.49
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,545.35,454.18
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,619.34,510.93
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,679.03,554.28
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,739.04,596.29
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,787.36,627.46
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,829.48,653.33
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,867.88,675.65
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,904.14,696.0
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,932.09,710.64
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,957.27,723.29
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,974.87,732.19
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,978.96,732.17
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,989.26,735.52
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,996.3,736.72
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,993.98,732.96
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,988.22,727.15
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,977.08,718.31
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,962.56,707.37
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,941.98,692.23
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,918.25,675.13
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,890.54,655.45
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,859.94,633.88
