Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,12,15,934.0,117.0,3.95,28.0,976.5,824.32,610.13
2016,8,11,12,30,934.0,117.0,4.0,28.0,976.0,786.31,584.62
2016,8,11,12,45,923.5,122.5,4.1,28.5,965.0,743.46,553.03
2016,8,11,13,0,913.0,128.0,4.2,29.0,954.0,699.2,519.46
2016,8,11,13,15,909.5,127.0,4.25,29.0,938.5,652.81,484.73
2016,8,11,13,30,906.0,126.0,4.3,29.0,923.0,605.07,448.13
2016,8,11,13,45,904.5,123.0,4.35,29.0,900.5,555.62,409.3
2016,8,11,14,0,903.0,120.0,4.4,29.0,878.0,505.03,368.5
2016,8,11,14,15,895.5,118.5,4.45,28.5,847.5,452.18,325.62
2016,8,11,14,30,888.0,117.0,4.5,28.0,817.0,399.14,281.43
2016,8,11,14,45,881.0,113.0,4.55,28.0,781.0,344.47,234.65
2016,8,11,15,0,874.0,109.0,4.6,28.0,745.0,290.0,187.98
2016,8,11,15,15,860.5,106.5,4.6,27.5,702.5,235.79,143.35
2016,8,11,15,30,847.0,104.0,4.6,27.0,660.0,174.1,96.46
2016,8,11,15,45,832.5,100.0,4.65,26.5,613.5,121.18,63.9
2016,8,11,16,0,818.0,96.0,4.7,26.0,567.0,70.17,53.37
2016,8,11,16,15,795.0,92.5,4.7,25.0,516.5,65.37,49.78
2016,8,11,16,30,772.0,89.0,4.7,24.0,466.0,64.64,49.56
2016,8,11,16,45,743.0,84.0,4.7,23.5,414.0,62.63,48.14
2016,8,11,17,0,714.0,79.0,4.7,23.0,362.0,55.04,41.89
2016,8,11,17,15,671.5,73.0,4.6,22.0,308.5,52.24,39.78
2016,8,11,17,30,629.0,67.0,4.5,21.0,255.0,49.31,37.45
2016,8,11,17,45,567.5,59.5,4.4,20.0,204.0,44.95,33.74
2016,8,11,18,0,506.0,52.0,4.3,19.0,153.0,40.44,29.71
2016,8,11,18,15,409.0,41.5,4.15,18.0,107.5,33.02,22.89
2016,8,11,18,30,312.0,31.0,4.0,17.0,62.0,25.31,15.19
2016,8,11,18,45,156.0,15.5,3.9,16.0,31.0,12.48,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,160.5,17.5,3.2,11.5,36.0,148.08,75.79
2016,8,12,6,0,321.0,35.0,3.4,12.0,72.0,290.51,235.49
2016,8,12,6,15,410.5,45.5,3.4,12.5,117.5,378.13,315.52
2016,8,12,6,30,500.0,56.0,3.4,13.0,163.0,472.38,396.26
2016,8,12,6,45,561.0,63.5,3.4,13.5,214.0,546.51,456.37
2016,8,12,7,0,622.0,71.0,3.4,14.0,265.0,623.27,515.7
2016,8,12,7,15,663.5,76.5,3.35,14.5,317.5,683.15,559.32
2016,8,12,7,30,705.0,82.0,3.3,15.0,370.0,743.35,601.53
2016,8,12,7,45,736.0,86.0,3.3,16.0,422.0,787.18,629.3
2016,8,12,8,0,767.0,90.0,3.3,17.0,474.0,835.27,659.4
2016,8,12,8,15,789.0,94.0,3.25,18.0,524.0,873.43,681.25
2016,8,12,8,30,811.0,98.0,3.2,19.0,574.0,909.39,701.11
2016,8,12,8,45,829.0,100.5,3.15,20.0,620.0,937.24,714.97
2016,8,12,9,0,847.0,103.0,3.1,21.0,666.0,962.32,726.77
2016,8,12,9,15,859.5,105.5,3.15,21.5,707.5,968.97,728.27
2016,8,12,9,30,872.0,108.0,3.2,22.0,749.0,982.6,734.75
2016,8,12,9,45,888.0,106.5,3.3,23.0,786.5,991.94,737.36
2016,8,12,10,0,904.0,105.0,3.4,24.0,824.0,997.99,737.9
2016,8,12,10,15,911.0,106.5,3.5,24.5,853.5,995.18,734.17
2016,8,12,10,30,918.0,108.0,3.6,25.0,883.0,988.9,728.36
2016,8,12,10,45,922.5,109.5,3.75,26.0,905.5,976.81,717.76
2016,8,12,11,0,927.0,111.0,3.9,27.0,928.0,961.33,705.06
2016,8,12,11,15,930.0,111.5,4.0,27.0,943.0,940.21,691.19
2016,8,12,11,30,933.0,112.0,4.1,27.0,958.0,915.94,675.26
2016,8,12,11,45,935.0,112.0,4.25,27.5,965.5,887.32,655.32
2016,8,12,12,0,937.0,112.0,4.4,28.0,973.0,855.86,633.42
2016,8,12,12,15,937.0,112.0,4.5,28.0,972.5,820.17,609.59
2016,8,12,12,30,937.0,112.0,4.6,28.0,972.0,782.05,584.04
2016,8,12,12,45,942.5,107.5,4.75,28.0,965.5,741.61,555.67
2016,8,12,13,0,948.0,103.0,4.9,28.0,959.0,698.74,524.25
2016,8,12,13,15,945.0,102.5,5.0,27.5,943.0,651.79,489.7
2016,8,12,13,30,942.0,102.0,5.1,27.0,927.0,603.34,452.91
2016,8,12,13,45,938.0,100.5,5.2,27.0,904.0,552.28,412.14
2016,8,12,14,0,934.0,99.0,5.3,27.0,881.0,500.22,369.42
2016,8,12,14,15,927.0,98.0,5.3,26.5,850.5,446.56,324.84
2016,8,12,14,30,920.0,97.0,5.3,26.0,820.0,392.61,278.85
2016,8,12,14,45,911.5,95.0,5.3,26.0,783.5,337.4,230.67
2016,8,12,15,0,903.0,93.0,5.3,26.0,747.0,282.51,182.85
2016,8,12,15,15,891.0,91.0,5.2,25.5,705.0,227.51,136.91
2016,8,12,15,30,879.0,89.0,5.1,25.0,663.0,173.61,95.86
2016,8,12,15,45,864.0,86.0,5.0,25.0,616.0,120.11,63.43
2016,8,12,16,0,849.0,83.0,4.9,25.0,569.0,68.42,52.15
2016,8,12,16,15,827.5,80.0,4.8,24.5,518.5,56.88,42.73
2016,8,12,16,30,806.0,77.0,4.7,24.0,468.0,56.13,42.35
2016,8,12,16,45,777.5,73.0,4.6,23.5,415.5,54.52,41.22
2016,8,12,17,0,749.0,69.0,4.5,23.0,363.0,52.83,40.01
2016,8,12,17,15,708.0,64.0,4.3,22.0,310.0,50.18,38.0
2016,8,12,17,30,667.0,59.0,4.1,21.0,257.0,47.45,35.83
2016,8,12,17,45,606.0,53.0,3.95,20.5,205.5,39.95,29.31
2016,8,12,18,0,545.0,47.0,3.8,20.0,154.0,36.45,26.08
2016,8,12,18,15,446.0,38.0,3.65,19.0,108.0,30.15,20.28
2016,8,12,18,30,347.0,29.0,3.5,18.0,62.0,23.67,13.56
2016,8,12,18,45,173.5,14.5,3.4,17.5,31.0,11.68,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,168.0,16.5,3.3,11.5,35.5,149.92,67.65
2016,8,13,6,0,336.0,33.0,3.4,12.0,71.0,297.75,240.57
2016,8,13,6,15,427.0,42.5,3.3,12.5,116.5,385.41,321.19
2016,8,13,6,30,518.0,52.0,3.2,13.0,162.0,479.88,401.72
2016,8,13,6,45,577.5,59.0,3.15,14.0,213.0,552.57,459.59
2016,8,13,7,0,637.0,66.0,3.1,15.0,264.0,627.86,516.33
2016,8,13,7,15,677.5,71.0,3.1,16.0,316.0,686.56,557.82
2016,8,13,7,30,718.0,76.0,3.1,17.0,368.0,740.92,594.36
2016,8,13,7,45,748.0,80.0,3.1,18.0,420.0,789.52,625.36
2016,8,13,8,0,778.0,84.0,3.1,19.0,472.0,836.88,654.5
2016,8,13,8,15,799.5,87.5,3.05,20.0,521.5,874.11,675.39
2016,8,13,8,30,821.0,91.0,3.0,21.0,571.0,909.15,694.31
2016,8,13,8,45,838.5,93.0,3.0,22.0,617.0,936.01,707.66
2016,8,13,9,0,856.0,95.0,3.0,23.0,663.0,950.33,712.45
2016,8,13,9,15,868.5,97.5,3.0,24.0,704.5,967.26,719.15
2016,8,13,9,30,881.0,100.0,3.0,25.0,746.0,981.03,723.73
2016,8,13,9,45,900.0,96.5,3.05,26.0,784.0,991.08,726.35
2016,8,13,10,0,919.0,93.0,3.1,27.0,822.0,997.84,726.96
2016,8,13,10,15,925.5,94.5,3.15,27.5,851.5,994.63,722.68
2016,8,13,10,30,932.0,96.0,3.2,28.0,881.0,987.91,716.36
2016,8,13,10,45,937.0,96.5,3.3,29.0,903.5,975.23,705.31
2016,8,13,11,0,942.0,97.0,3.4,30.0,926.0,959.15,692.22
2016,8,13,11,15,945.0,97.5,3.5,30.0,941.0,937.93,678.66
2016,8,13,11,30,948.0,98.0,3.6,30.0,956.0,913.51,663.02
2016,8,13,11,45,949.5,98.5,3.7,30.5,963.0,884.74,643.19
2016,8,13,12,0,951.0,99.0,3.8,31.0,970.0,853.08,621.44
2016,8,13,12,15,951.0,99.0,3.95,31.0,969.5,817.07,598.15
2016,8,13,12,30,951.0,99.0,4.1,31.0,969.0,778.6,572.96
2016,8,13,12,45,937.0,106.5,4.25,31.5,957.0,734.73,541.29
2016,8,13,13,0,923.0,114.0,4.4,32.0,945.0,689.58,507.36
2016,8,13,13,15,919.5,113.0,4.45,31.5,929.0,642.79,473.47
2016,8,13,13,30,916.0,112.0,4.5,31.0,913.0,594.63,437.54
2016,8,13,13,45,912.5,110.0,4.6,31.0,890.0,544.48,398.35
2016,8,13,14,0,909.0,108.0,4.7,31.0,867.0,493.34,357.31
2016,8,13,14,15,901.5,106.5,4.7,31.0,836.5,440.21,313.52
2016,8,13,14,30,894.0,105.0,4.7,31.0,806.0,386.88,268.61
2016,8,13,14,45,886.5,102.0,4.75,31.0,770.0,332.47,222.33
2016,8,13,15,0,879.0,99.0,4.8,31.0,734.0,278.31,176.33
2016,8,13,15,15,866.0,97.0,4.75,30.5,691.5,224.32,132.49
2016,8,13,15,30,853.0,95.0,4.7,30.0,649.0,171.55,93.57
2016,8,13,15,45,839.5,91.0,4.7,29.5,603.0,109.35,55.54
2016,8,13,16,0,826.0,87.0,4.7,29.0,557.0,60.19,44.48
2016,8,13,16,15,803.5,83.5,4.6,28.5,507.0,59.26,43.98
2016,8,13,16,30,781.0,80.0,4.5,28.0,457.0,58.25,43.41
2016,8,13,16,45,754.5,75.0,4.4,27.5,405.5,55.99,41.77
2016,8,13,17,0,728.0,70.0,4.3,27.0,354.0,53.61,39.99
2016,8,13,17,15,686.0,65.0,4.15,26.0,301.5,51.0,38.05
2016,8,13,17,30,644.0,60.0,4.0,25.0,249.0,44.16,32.4
2016,8,13,17,45,583.5,53.5,3.9,24.0,198.0,40.39,29.21
2016,8,13,18,0,523.0,47.0,3.8,23.0,147.0,36.51,25.76
2016,8,13,18,15,422.0,37.5,3.75,22.0,102.5,29.79,19.63
2016,8,13,18,30,321.0,28.0,3.7,21.0,58.0,22.85,12.42
2016,8,13,18,45,160.5,14.0,3.7,20.0,29.0,12.73,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.5,3.25,11.5,34.0,143.71,53.78
2016,8,14,6,0,319.0,33.0,3.3,12.0,68.0,286.34,230.34
2016,8,14,6,15,411.5,43.0,3.3,13.0,113.5,374.86,311.62
2016,8,14,6,30,504.0,53.0,3.3,14.0,159.0,470.37,392.69
2016,8,14,6,45,562.5,61.0,3.3,15.0,209.5,543.1,450.81
2016,8,14,7,0,621.0,69.0,3.3,16.0,260.0,618.37,507.83
2016,8,14,7,15,662.5,74.5,3.3,16.5,312.5,678.08,551.28
2016,8,14,7,30,704.0,80.0,3.3,17.0,365.0,738.12,593.37
2016,8,14,7,45,732.5,85.0,3.35,18.0,416.5,780.99,620.55
2016,8,14,8,0,761.0,90.0,3.4,19.0,468.0,827.84,649.91
2016,8,14,8,15,783.5,93.5,3.4,20.0,517.5,865.64,671.78
2016,8,14,8,30,806.0,97.0,3.4,21.0,567.0,901.28,691.72
2016,8,14,8,45,821.5,101.0,3.45,22.0,612.5,928.39,705.76
2016,8,14,9,0,837.0,105.0,3.5,23.0,658.0,952.67,717.78
2016,8,14,9,15,850.0,107.5,3.5,23.5,699.5,969.69,725.94
2016,8,14,9,30,863.0,110.0,3.5,24.0,741.0,973.5,725.35
2016,8,14,9,45,867.5,115.0,3.55,25.0,775.5,978.67,724.86
2016,8,14,10,0,872.0,120.0,3.6,26.0,810.0,980.41,722.22
2016,8,14,10,15,879.5,121.5,3.65,26.5,839.0,977.9,718.37
2016,8,14,10,30,887.0,123.0,3.7,27.0,868.0,972.01,712.47
2016,8,14,10,45,889.0,126.0,3.75,28.0,889.5,959.12,700.74
2016,8,14,11,0,891.0,129.0,3.8,29.0,911.0,942.97,687.08
2016,8,14,11,15,894.5,130.0,3.85,29.0,926.0,923.05,673.81
2016,8,14,11,30,898.0,131.0,3.9,29.0,941.0,900.04,658.56
2016,8,14,11,45,898.5,132.0,3.95,29.5,948.0,871.56,638.4
2016,8,14,12,0,899.0,133.0,4.0,30.0,955.0,840.4,616.5
2016,8,14,12,15,899.0,133.0,4.05,30.0,954.0,805.46,593.24
2016,8,14,12,30,899.0,133.0,4.1,30.0,953.0,768.22,567.87
2016,8,14,12,45,913.0,122.5,4.15,30.5,949.0,729.62,539.15
2016,8,14,13,0,927.0,112.0,4.2,31.0,945.0,688.06,507.79
2016,8,14,13,15,923.0,111.5,4.25,31.0,928.5,641.16,472.71
2016,8,14,13,30,919.0,111.0,4.3,31.0,912.0,592.89,435.76
2016,8,14,13,45,907.0,113.5,4.35,31.0,886.5,541.86,395.78
2016,8,14,14,0,895.0,116.0,4.4,31.0,861.0,490.54,354.56
2016,8,14,14,15,887.0,114.5,4.45,30.5,830.0,437.77,311.85
2016,8,14,14,30,879.0,113.0,4.5,30.0,799.0,384.87,267.91
2016,8,14,14,45,863.5,113.0,4.6,30.0,761.0,331.0,222.28
2016,8,14,15,0,848.0,113.0,4.7,30.0,723.0,270.57,171.97
2016,8,14,15,15,834.0,110.5,4.75,29.5,681.0,216.99,128.61
2016,8,14,15,30,820.0,108.0,4.8,29.0,639.0,164.89,90.43
2016,8,14,15,45,799.5,105.5,4.85,28.5,591.5,114.1,61.75
2016,8,14,16,0,779.0,103.0,4.9,28.0,544.0,71.12,53.76
2016,8,14,16,15,754.5,99.0,4.9,27.0,494.0,70.29,53.51
2016,8,14,16,30,730.0,95.0,4.9,26.0,444.0,62.78,47.61
2016,8,14,16,45,697.0,89.5,4.9,25.5,392.5,60.88,46.29
2016,8,14,17,0,664.0,84.0,4.9,25.0,341.0,58.85,44.82
2016,8,14,17,15,618.5,77.5,4.85,23.5,289.0,55.85,42.65
2016,8,14,17,30,573.0,71.0,4.8,22.0,237.0,52.73,40.25
2016,8,14,17,45,509.0,62.0,4.75,21.0,187.0,47.29,35.59
2016,8,14,18,0,445.0,53.0,4.7,20.0,137.0,41.64,30.51
2016,8,14,18,15,345.0,41.0,4.6,19.0,94.0,32.92,22.52
2016,8,14,18,30,245.0,29.0,4.5,18.0,51.0,23.84,13.04
2016,8,14,18,45,122.5,14.5,4.45,17.5,25.5,13.19,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,186.0,15.5,3.4,10.5,35.5,157.0,44.97
2016,8,15,6,0,372.0,31.0,3.6,11.0,71.0,318.0,255.83
2016,8,15,6,15,467.5,40.0,3.6,11.5,118.0,409.1,341.52
2016,8,15,6,30,563.0,49.0,3.6,12.0,165.0,507.45,425.66
2016,8,15,6,45,624.5,55.0,3.6,13.0,217.5,581.68,485.22
2016,8,15,7,0,686.0,61.0,3.6,14.0,270.0,653.46,539.62
2016,8,15,7,15,726.0,65.5,3.5,14.5,324.0,713.17,582.77
2016,8,15,7,30,766.0,70.0,3.4,15.0,378.0,772.81,624.05
2016,8,15,7,45,795.5,73.5,3.35,16.0,431.5,821.39,654.73
2016,8,15,8,0,825.0,77.0,3.3,17.0,485.0,868.6,683.42
2016,8,15,8,15,846.0,80.0,3.25,17.5,535.5,905.55,705.36
2016,8,15,8,30,867.0,83.0,3.2,18.0,586.0,930.7,718.72
2016,8,15,8,45,883.5,85.0,3.2,19.0,633.5,957.14,731.92
2016,8,15,9,0,900.0,87.0,3.2,20.0,681.0,980.74,743.0
2016,8,15,9,15,912.0,89.0,3.2,20.5,723.0,996.88,750.45
2016,8,15,9,30,924.0,91.0,3.2,21.0,765.0,1009.72,755.82
2016,8,15,9,45,937.0,90.5,3.25,22.0,802.5,1017.24,756.72
2016,8,15,10,0,950.0,90.0,3.3,23.0,840.0,1021.27,755.49
2016,8,15,10,15,956.5,91.0,3.35,23.5,870.0,1017.14,750.52
2016,8,15,10,30,963.0,92.0,3.4,24.0,900.0,1009.42,743.42
2016,8,15,10,45,968.0,93.0,3.5,24.5,923.0,996.69,733.57
2016,8,15,11,0,973.0,94.0,3.6,25.0,946.0,980.42,721.52
2016,8,15,11,15,976.0,94.5,3.7,25.5,961.0,958.39,705.75
2016,8,15,11,30,979.0,95.0,3.8,26.0,976.0,933.04,687.87
2016,8,15,11,45,980.0,95.0,3.95,26.5,983.0,902.37,666.71
2016,8,15,12,0,981.0,95.0,4.1,27.0,990.0,868.76,643.51
2016,8,15,12,15,981.0,95.0,4.2,27.0,989.5,831.6,618.81
2016,8,15,12,30,981.0,95.0,4.3,27.0,989.0,791.88,592.16
2016,8,15,12,45,972.5,99.0,4.4,27.5,978.0,747.49,559.46
2016,8,15,13,0,964.0,103.0,4.5,28.0,967.0,701.44,524.2
2016,8,15,13,15,961.0,102.5,4.55,28.0,950.5,653.51,487.89
2016,8,15,13,30,958.0,102.0,4.6,28.0,934.0,604.04,449.51
2016,8,15,13,45,952.0,101.5,4.7,28.0,909.5,551.76,408.1
2016,8,15,14,0,946.0,101.0,4.8,28.0,885.0,498.63,364.82
2016,8,15,14,15,939.0,99.5,4.8,27.5,854.0,443.72,319.49
2016,8,15,14,30,932.0,98.0,4.8,27.0,823.0,388.52,272.73
2016,8,15,14,45,922.5,96.5,4.85,27.0,785.5,332.55,224.27
2016,8,15,15,0,913.0,95.0,4.9,27.0,748.0,276.98,176.39
2016,8,15,15,15,900.5,92.5,4.9,26.5,705.0,220.83,130.35
2016,8,15,15,30,888.0,90.0,4.9,26.0,662.0,165.84,89.9
2016,8,15,15,45,871.5,87.5,4.9,25.5,614.0,111.99,60.03
2016,8,15,16,0,855.0,85.0,4.9,25.0,566.0,59.38,44.6
2016,8,15,16,15,832.5,82.0,4.8,24.0,515.0,58.72,44.42
2016,8,15,16,30,810.0,79.0,4.7,23.0,464.0,58.02,44.18
2016,8,15,16,45,780.0,74.5,4.65,22.5,410.5,56.07,42.77
2016,8,15,17,0,750.0,70.0,4.6,22.0,357.0,54.02,41.24
2016,8,15,17,15,706.5,65.0,4.5,21.0,303.0,51.4,39.24
2016,8,15,17,30,663.0,60.0,4.4,20.0,249.0,44.52,33.42
2016,8,15,17,45,597.5,53.0,4.3,19.0,197.0,40.31,29.77
2016,8,15,18,0,532.0,46.0,4.2,18.0,145.0,35.97,25.81
2016,8,15,18,15,423.5,36.5,4.05,17.0,99.5,29.2,19.47
2016,8,15,18,30,315.0,27.0,3.9,16.0,54.0,22.23,11.47
2016,8,15,18,45,157.5,13.5,3.75,15.5,27.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,16.5,3.15,10.5,32.0,136.95,22.71
2016,8,16,6,0,304.0,33.0,3.4,11.0,64.0,275.78,220.47
2016,8,16,6,15,400.0,43.5,3.35,11.5,109.5,366.54,305.82
2016,8,16,6,30,496.0,54.0,3.3,12.0,155.0,464.57,390.59
2016,8,16,6,45,557.5,61.5,3.3,13.0,206.0,538.6,450.47
2016,8,16,7,0,619.0,69.0,3.3,14.0,257.0,615.28,509.27
2016,8,16,7,15,662.0,75.0,3.25,14.5,310.0,676.72,554.32
2016,8,16,7,30,705.0,81.0,3.2,15.0,363.0,738.58,597.9
2016,8,16,7,45,735.5,85.5,3.2,16.0,415.0,782.29,625.63
2016,8,16,8,0,766.0,90.0,3.2,17.0,467.0,830.31,655.72
2016,8,16,8,15,788.5,94.0,3.2,17.5,517.0,868.72,679.37
2016,8,16,8,30,811.0,98.0,3.2,18.0,567.0,904.93,701.13
2016,8,16,8,45,828.0,101.0,3.2,19.0,613.5,932.2,715.04
2016,8,16,9,0,845.0,104.0,3.2,20.0,660.0,956.65,726.92
2016,8,16,9,15,858.5,106.5,3.25,20.5,701.5,964.04,728.93
2016,8,16,9,30,872.0,109.0,3.3,21.0,743.0,978.35,735.91
2016,8,16,9,45,874.0,115.0,3.35,22.0,776.5,982.09,734.4
2016,8,16,10,0,876.0,121.0,3.4,23.0,810.0,982.33,730.78
2016,8,16,10,15,883.5,122.5,3.45,23.5,839.5,979.62,726.8
2016,8,16,10,30,891.0,124.0,3.5,24.0,869.0,973.5,720.74
2016,8,16,10,45,896.5,125.5,3.6,25.0,891.5,962.11,710.29
2016,8,16,11,0,902.0,127.0,3.7,26.0,914.0,947.37,697.78
2016,8,16,11,15,905.5,127.5,3.75,26.5,929.0,926.61,682.47
2016,8,16,11,30,909.0,128.0,3.8,27.0,944.0,902.73,665.22
2016,8,16,11,45,911.0,128.0,3.9,27.5,951.5,874.17,645.15
2016,8,16,12,0,913.0,128.0,4.0,28.0,959.0,842.82,623.21
2016,8,16,12,15,913.0,128.0,4.05,28.0,958.0,807.33,599.4
2016,8,16,12,30,913.0,128.0,4.1,28.0,957.0,769.48,573.37
2016,8,16,12,45,905.5,131.0,4.2,28.0,946.5,726.88,542.42
2016,8,16,13,0,898.0,134.0,4.3,28.0,936.0,682.77,509.73
2016,8,16,13,15,894.0,133.0,4.35,28.0,920.0,636.27,474.49
2016,8,16,13,30,890.0,132.0,4.4,28.0,904.0,588.49,437.42
2016,8,16,13,45,887.0,129.5,4.5,28.0,880.5,538.96,398.17
2016,8,16,14,0,884.0,127.0,4.6,28.0,857.0,488.46,357.11
2016,8,16,14,15,876.0,125.0,4.6,27.5,826.0,435.61,313.68
2016,8,16,14,30,868.0,123.0,4.6,27.0,795.0,382.66,269.08
2016,8,16,14,45,859.5,119.5,4.65,27.0,759.0,321.81,217.48
2016,8,16,15,0,851.0,116.0,4.7,27.0,723.0,267.45,170.99
2016,8,16,15,15,837.0,113.0,4.7,26.5,680.0,213.26,126.99
2016,8,16,15,30,823.0,110.0,4.7,26.0,637.0,160.58,88.73
2016,8,16,15,45,807.0,105.5,4.7,25.5,590.5,108.43,60.18
2016,8,16,16,0,791.0,101.0,4.7,25.0,544.0,70.17,53.68
2016,8,16,16,15,766.5,97.0,4.7,24.5,493.5,69.27,53.25
2016,8,16,16,30,742.0,93.0,4.7,24.0,443.0,61.85,47.25
2016,8,16,16,45,711.5,87.0,4.7,23.5,391.0,59.53,45.56
2016,8,16,17,0,681.0,81.0,4.7,23.0,339.0,57.06,43.68
2016,8,16,17,15,634.5,75.0,4.6,22.0,286.5,54.34,41.62
2016,8,16,17,30,588.0,69.0,4.5,21.0,234.0,51.53,39.37
2016,8,16,17,45,521.5,60.0,4.4,20.0,183.5,46.01,34.59
2016,8,16,18,0,455.0,51.0,4.3,19.0,133.0,40.28,29.39
2016,8,16,18,15,348.0,39.0,4.2,18.0,89.5,31.47,21.25
2016,8,16,18,30,241.0,27.0,4.1,17.0,46.0,22.3,10.86
2016,8,16,18,45,120.5,13.5,4.05,16.0,23.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,131.5,16.5,2.95,11.5,29.5,120.07,1.91
2016,8,17,6,0,263.0,33.0,3.2,12.0,59.0,248.93,196.79
2016,8,17,6,15,357.5,44.5,3.2,12.5,103.0,337.98,280.7
2016,8,17,6,30,452.0,56.0,3.2,13.0,147.0,434.39,364.22
2016,8,17,6,45,514.5,64.5,3.25,14.0,196.5,508.91,425.18
2016,8,17,7,0,577.0,73.0,3.3,15.0,246.0,586.21,484.92
2016,8,17,7,15,621.0,79.0,3.3,15.5,298.0,647.19,530.11
2016,8,17,7,30,665.0,85.0,3.3,16.0,350.0,708.67,573.98
2016,8,17,7,45,697.0,90.0,3.3,17.0,401.0,758.31,606.46
2016,8,17,8,0,729.0,95.0,3.3,18.0,452.0,806.99,637.26
2016,8,17,8,15,753.0,99.0,3.3,19.0,501.5,840.78,656.56
2016,8,17,8,30,777.0,103.0,3.3,20.0,551.0,877.77,677.81
2016,8,17,8,45,795.0,106.5,3.3,21.0,596.5,906.1,692.61
2016,8,17,9,0,813.0,110.0,3.3,22.0,642.0,931.7,705.4
2016,8,17,9,15,826.5,113.0,3.35,22.5,683.5,949.43,714.48
2016,8,17,9,30,840.0,116.0,3.4,23.0,725.0,964.0,721.55
2016,8,17,9,45,860.5,113.0,3.45,24.0,763.5,965.36,718.47
2016,8,17,10,0,881.0,110.0,3.5,25.0,802.0,973.73,720.32
2016,8,17,10,15,889.0,111.5,3.55,25.5,831.5,971.62,716.68
2016,8,17,10,30,897.0,113.0,3.6,26.0,861.0,966.07,711.01
2016,8,17,10,45,902.0,114.0,3.7,26.5,883.0,953.79,701.36
2016,8,17,11,0,907.0,115.0,3.8,27.0,905.0,938.18,689.66
2016,8,17,11,15,910.5,116.0,3.85,27.5,920.0,917.98,674.73
2016,8,17,11,30,914.0,117.0,3.9,28.0,935.0,894.62,657.82
2016,8,17,11,45,915.0,117.5,4.0,28.5,942.5,865.7,637.51
2016,8,17,12,0,916.0,118.0,4.1,29.0,950.0,834.02,615.34
2016,8,17,12,15,916.0,118.0,4.15,29.0,949.0,798.54,591.54
2016,8,17,12,30,916.0,118.0,4.2,29.0,948.0,760.69,565.67
2016,8,17,12,45,902.5,124.5,4.3,29.5,936.0,717.03,532.79
2016,8,17,13,0,889.0,131.0,4.4,30.0,924.0,672.2,498.56
2016,8,17,13,15,885.0,130.0,4.45,30.0,907.5,626.08,463.74
2016,8,17,13,30,881.0,129.0,4.5,30.0,891.0,578.69,427.11
2016,8,17,13,45,876.5,127.5,4.6,30.0,867.5,529.61,388.4
2016,8,17,14,0,872.0,126.0,4.7,30.0,844.0,479.68,347.97
2016,8,17,14,15,863.5,124.0,4.75,29.5,813.0,427.22,305.16
2016,8,17,14,30,855.0,122.0,4.8,29.0,782.0,368.69,256.8
2016,8,17,14,45,845.5,119.0,4.9,29.0,745.5,314.6,210.61
2016,8,17,15,0,836.0,116.0,5.0,29.0,709.0,261.12,165.24
2016,8,17,15,15,821.5,113.0,5.0,28.5,666.5,207.66,122.32
2016,8,17,15,30,807.0,110.0,5.0,28.0,624.0,155.78,85.35
2016,8,17,15,45,789.5,106.0,5.05,27.5,577.5,104.8,58.58
2016,8,17,16,0,772.0,102.0,5.1,27.0,531.0,70.89,53.86
2016,8,17,16,15,746.5,97.5,5.05,26.0,481.0,69.65,53.25
2016,8,17,16,30,721.0,93.0,5.0,25.0,431.0,61.84,47.07
2016,8,17,16,45,688.5,87.5,5.0,24.0,379.5,59.89,45.78
2016,8,17,17,0,656.0,82.0,5.0,23.0,328.0,57.82,44.35
2016,8,17,17,15,608.0,75.5,4.85,22.0,276.0,54.76,41.99
2016,8,17,17,30,560.0,69.0,4.7,21.0,224.0,51.58,39.41
2016,8,17,17,45,491.5,60.0,4.6,20.0,174.5,46.08,34.63
2016,8,17,18,0,423.0,51.0,4.5,19.0,125.0,40.38,29.44
2016,8,17,18,15,316.5,38.5,4.4,18.0,83.5,31.14,20.87
2016,8,17,18,30,210.0,26.0,4.3,17.0,42.0,21.49,9.48
2016,8,17,18,45,105.0,13.0,4.25,16.5,21.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,109.5,16.5,2.95,11.5,27.5,106.31,0.0
2016,8,18,6,0,219.0,33.0,3.2,12.0,55.0,220.07,172.36
2016,8,18,6,15,312.0,46.5,3.2,12.5,97.5,306.47,254.32
2016,8,18,6,30,405.0,60.0,3.2,13.0,140.0,404.05,338.97
2016,8,18,6,45,463.0,70.5,3.2,14.0,188.0,476.07,398.77
2016,8,18,7,0,521.0,81.0,3.2,15.0,236.0,550.59,456.88
2016,8,18,7,15,566.5,88.5,3.15,15.5,287.0,613.18,503.68
2016,8,18,7,30,612.0,96.0,3.1,16.0,338.0,676.37,549.09
2016,8,18,7,45,639.5,104.0,3.05,17.0,387.5,724.49,580.57
2016,8,18,8,0,667.0,112.0,3.0,18.0,437.0,771.49,610.24
2016,8,18,8,15,692.5,117.0,2.95,18.5,486.0,811.51,635.21
2016,8,18,8,30,718.0,122.0,2.9,19.0,535.0,849.7,658.41
2016,8,18,8,45,732.0,129.0,2.9,20.0,579.0,877.26,672.86
2016,8,18,9,0,746.0,136.0,2.9,21.0,623.0,902.11,685.34
2016,8,18,9,15,761.5,139.0,2.9,21.5,663.5,914.7,690.71
2016,8,18,9,30,777.0,142.0,2.9,22.0,704.0,930.8,698.63
2016,8,18,9,45,744.5,168.0,2.95,23.0,728.0,929.0,693.59
2016,8,18,10,0,712.0,194.0,3.0,24.0,752.0,917.19,682.17
2016,8,18,10,15,722.5,197.0,3.05,24.5,781.0,918.5,681.13
2016,8,18,10,30,733.0,200.0,3.1,25.0,810.0,916.62,677.99
2016,8,18,10,45,729.0,208.5,3.2,26.0,829.0,903.76,666.7
2016,8,18,11,0,725.0,217.0,3.3,27.0,848.0,887.97,653.66
2016,8,18,11,15,730.0,218.5,3.4,27.5,862.5,870.46,640.88
2016,8,18,11,30,735.0,220.0,3.5,28.0,877.0,850.08,625.83
2016,8,18,11,45,732.0,224.5,3.65,28.5,882.5,823.19,606.34
2016,8,18,12,0,729.0,229.0,3.8,29.0,888.0,794.03,585.15
2016,8,18,12,15,729.0,229.0,3.85,29.0,887.5,761.08,561.99
2016,8,18,12,30,729.0,229.0,3.9,29.0,887.0,726.22,537.17
2016,8,18,12,45,736.5,222.0,4.0,29.0,881.5,688.73,510.39
2016,8,18,13,0,744.0,215.0,4.1,29.0,876.0,649.28,481.6
2016,8,18,13,15,739.0,213.0,4.15,29.0,860.0,604.83,448.29
2016,8,18,13,30,734.0,211.0,4.2,29.0,844.0,559.66,413.68
2016,8,18,13,45,726.5,208.5,4.3,29.0,820.5,512.36,376.77
2016,8,18,14,0,719.0,206.0,4.4,29.0,797.0,464.99,338.86
2016,8,18,14,15,708.5,202.5,4.45,28.5,766.5,415.83,299.34
2016,8,18,14,30,698.0,199.0,4.5,28.0,736.0,367.3,259.47
2016,8,18,14,45,686.5,193.5,4.6,28.0,700.5,317.85,218.04
2016,8,18,15,0,675.0,188.0,4.7,28.0,665.0,269.54,177.86
2016,8,18,15,15,657.0,182.5,4.75,27.5,623.5,221.53,140.22
2016,8,18,15,30,639.0,177.0,4.8,27.0,582.0,175.74,108.24
2016,8,18,15,45,619.5,168.5,4.85,26.5,537.0,130.08,84.04
2016,8,18,16,0,600.0,160.0,4.9,26.0,492.0,102.52,80.47
2016,8,18,16,15,570.5,151.5,4.9,25.0,443.5,100.03,79.02
2016,8,18,16,30,541.0,143.0,4.9,24.0,395.0,96.52,76.67
2016,8,18,16,45,506.5,132.0,4.95,23.5,345.5,91.04,72.45
2016,8,18,17,0,472.0,121.0,5.0,23.0,296.0,85.25,67.88
2016,8,18,17,15,423.0,108.0,4.9,21.5,246.5,77.63,61.86
2016,8,18,17,30,374.0,95.0,4.8,20.0,197.0,69.65,55.3
2016,8,18,17,45,312.5,78.5,4.7,19.0,151.0,58.63,45.7
2016,8,18,18,0,251.0,62.0,4.6,18.0,105.0,47.15,35.39
2016,8,18,18,15,174.0,42.0,4.5,17.0,67.0,32.43,21.96
2016,8,18,18,30,97.0,22.0,4.4,16.0,29.0,17.18,5.64
2016,8,18,18,45,48.5,11.0,4.35,15.5,14.5,10.01,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,73.5,16.0,3.1,12.5,23.0,83.26,0.0
2016,8,19,6,0,147.0,32.0,3.3,13.0,46.0,172.58,132.52
2016,8,19,6,15,224.5,50.0,3.3,13.5,86.5,252.4,207.92
2016,8,19,6,30,302.0,68.0,3.3,14.0,127.0,337.96,282.61
2016,8,19,6,45,360.5,82.5,3.35,14.5,173.5,409.36,343.14
2016,8,19,7,0,419.0,97.0,3.4,15.0,220.0,484.06,403.91
2016,8,19,7,15,464.5,108.0,3.35,15.5,270.0,546.02,452.02
2016,8,19,7,30,510.0,119.0,3.3,16.0,320.0,609.28,499.03
2016,8,19,7,45,542.0,129.0,3.25,16.5,368.5,660.11,534.72
2016,8,19,8,0,574.0,139.0,3.2,17.0,417.0,717.87,574.6
2016,8,19,8,15,601.5,146.5,3.15,17.5,465.0,761.08,602.69
2016,8,19,8,30,629.0,154.0,3.1,18.0,513.0,802.62,629.07
2016,8,19,8,45,645.5,162.0,3.1,19.0,557.0,832.31,645.61
2016,8,19,9,0,662.0,170.0,3.1,20.0,601.0,859.51,660.24
2016,8,19,9,15,679.0,175.0,3.15,20.5,641.0,881.22,672.52
2016,8,19,9,30,696.0,180.0,3.2,21.0,681.0,900.11,682.89
2016,8,19,9,45,690.0,193.5,3.25,22.0,711.0,903.03,681.09
2016,8,19,10,0,684.0,207.0,3.3,23.0,741.0,902.72,677.36
2016,8,19,10,15,694.0,210.5,3.4,23.5,770.0,904.11,676.59
2016,8,19,10,30,704.0,214.0,3.5,24.0,799.0,902.37,673.8
2016,8,19,10,45,708.5,218.5,3.6,24.5,820.0,893.42,666.27
2016,8,19,11,0,713.0,223.0,3.7,25.0,841.0,881.44,656.84
2016,8,19,11,15,718.0,224.5,3.8,25.5,856.0,864.02,643.53
2016,8,19,11,30,723.0,226.0,3.9,26.0,871.0,843.78,628.25
2016,8,19,11,45,723.5,228.0,4.05,26.5,877.5,817.59,608.99
2016,8,19,12,0,724.0,230.0,4.2,27.0,884.0,789.06,587.95
2016,8,19,12,15,724.0,230.0,4.3,27.0,883.0,756.21,564.65
2016,8,19,12,30,724.0,230.0,4.4,27.0,882.0,721.46,539.65
2016,8,19,12,45,725.0,227.0,4.55,27.0,874.5,683.14,511.93
2016,8,19,13,0,726.0,224.0,4.7,27.0,867.0,643.3,482.62
2016,8,19,13,15,721.0,222.0,4.75,26.5,850.5,599.46,450.2
2016,8,19,13,30,716.0,220.0,4.8,26.0,834.0,554.95,416.37
2016,8,19,13,45,706.5,218.0,4.9,26.0,810.0,507.81,378.99
2016,8,19,14,0,697.0,216.0,5.0,26.0,786.0,460.82,340.8
2016,8,19,14,15,686.5,212.0,5.05,25.5,756.0,412.3,301.17
2016,8,19,14,30,676.0,208.0,5.1,25.0,726.0,364.47,261.25
2016,8,19,14,45,660.0,203.5,5.15,25.0,689.5,315.69,219.93
2016,8,19,15,0,644.0,199.0,5.2,25.0,653.0,268.58,180.48
2016,8,19,15,15,625.5,193.0,5.2,24.5,611.5,221.85,143.62
2016,8,19,15,30,607.0,187.0,5.2,24.0,570.0,177.45,112.64
2016,8,19,15,45,581.5,180.0,5.2,23.5,524.0,134.72,90.82
2016,8,19,16,0,556.0,173.0,5.2,23.0,478.0,111.3,88.88
2016,8,19,16,15,526.0,163.0,5.15,22.0,430.0,107.29,86.17
2016,8,19,16,30,496.0,153.0,5.1,21.0,382.0,103.01,83.17
2016,8,19,16,45,455.0,141.5,5.1,20.0,332.0,97.35,78.93
2016,8,19,17,0,414.0,130.0,5.1,19.0,282.0,91.37,74.31
2016,8,19,17,15,367.5,114.5,5.0,18.0,234.0,82.16,66.7
2016,8,19,17,30,321.0,99.0,4.9,17.0,186.0,72.5,58.47
2016,8,19,17,45,259.5,80.0,4.8,16.5,140.5,61.59,48.74
2016,8,19,18,0,198.0,61.0,4.7,16.0,95.0,47.68,36.1
2016,8,19,18,15,133.5,40.0,4.6,15.5,59.0,31.93,21.56
2016,8,19,18,30,69.0,19.0,4.5,15.0,23.0,15.65,3.6
2016,8,19,18,45,34.5,9.5,4.4,14.5,11.5,8.64,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,55.5,14.5,2.85,11.5,20.0,59.92,0.0
2016,8,20,6,0,111.0,29.0,3.1,12.0,40.0,128.27,96.98
2016,8,20,6,15,178.0,49.5,3.1,12.5,79.0,205.17,169.15
2016,8,20,6,30,245.0,70.0,3.1,13.0,118.0,284.9,239.22
2016,8,20,6,45,299.5,88.0,3.1,13.5,164.0,370.29,311.27
2016,8,20,7,0,354.0,106.0,3.1,14.0,210.0,443.9,371.49
2016,8,20,7,15,398.0,120.0,3.1,14.5,258.5,506.12,420.39
2016,8,20,7,30,442.0,134.0,3.1,15.0,307.0,569.63,468.58
2016,8,20,7,45,476.5,145.5,3.1,16.0,355.5,622.45,506.01
2016,8,20,8,0,511.0,157.0,3.1,17.0,404.0,675.12,542.14
2016,8,20,8,15,538.5,166.0,3.1,17.5,451.0,717.75,570.87
2016,8,20,8,30,566.0,175.0,3.1,18.0,498.0,759.19,598.11
2016,8,20,8,45,587.5,182.5,3.15,18.5,542.0,791.63,618.52
2016,8,20,9,0,609.0,190.0,3.2,19.0,586.0,829.24,642.44
2016,8,20,9,15,626.5,196.5,3.3,19.5,625.5,852.69,656.41
2016,8,20,9,30,644.0,203.0,3.4,20.0,665.0,873.4,668.56
2016,8,20,9,45,678.0,196.5,3.5,21.0,705.0,893.34,678.9
2016,8,20,10,0,712.0,190.0,3.6,22.0,745.0,910.03,687.0
2016,8,20,10,15,722.0,193.0,3.75,22.5,773.5,910.76,685.86
2016,8,20,10,30,732.0,196.0,3.9,23.0,802.0,908.32,682.78
2016,8,20,10,45,740.0,198.0,4.05,23.5,824.0,899.8,675.68
2016,8,20,11,0,748.0,200.0,4.2,24.0,846.0,888.13,666.55
2016,8,20,11,15,752.5,201.0,4.35,24.0,860.5,869.32,653.88
2016,8,20,11,30,757.0,202.0,4.5,24.0,875.0,847.64,639.35
2016,8,20,11,45,760.5,202.0,4.7,24.5,882.0,821.43,620.54
2016,8,20,12,0,764.0,202.0,4.9,25.0,889.0,792.66,599.45
2016,8,20,12,15,764.0,201.5,5.0,25.0,888.5,758.43,574.82
2016,8,20,12,30,764.0,201.0,5.1,25.0,888.0,722.22,548.33
2016,8,20,12,45,741.5,212.5,5.25,25.0,873.5,679.55,516.46
2016,8,20,13,0,719.0,224.0,5.4,25.0,859.0,636.7,483.86
2016,8,20,13,15,714.0,222.0,5.45,24.5,843.0,593.13,450.98
2016,8,20,13,30,709.0,220.0,5.5,24.0,827.0,548.9,416.71
2016,8,20,13,45,707.5,214.0,5.55,24.0,805.5,502.74,379.29
2016,8,20,14,0,706.0,208.0,5.6,24.0,784.0,456.01,340.53
2016,8,20,14,15,696.0,204.0,5.6,23.5,754.0,407.26,299.99
2016,8,20,14,30,686.0,200.0,5.6,23.0,724.0,359.12,259.15
2016,8,20,14,45,679.0,192.5,5.65,23.0,689.5,309.98,216.7
2016,8,20,15,0,672.0,185.0,5.7,23.0,655.0,261.52,175.34
2016,8,20,15,15,654.0,179.0,5.65,22.0,613.5,213.35,137.28
2016,8,20,15,30,636.0,173.0,5.6,21.0,572.0,167.41,105.37
2016,8,20,15,45,620.5,163.5,5.6,20.5,528.0,121.41,81.69
2016,8,20,16,0,605.0,154.0,5.6,20.0,484.0,98.9,79.43
2016,8,20,16,15,576.0,145.5,5.5,19.5,435.5,96.59,77.91
2016,8,20,16,30,547.0,137.0,5.4,19.0,387.0,92.95,75.21
2016,8,20,16,45,516.5,125.5,5.35,18.5,338.5,87.02,70.48
2016,8,20,17,0,486.0,114.0,5.3,18.0,290.0,80.75,65.37
2016,8,20,17,15,436.5,101.5,5.15,17.0,240.5,73.32,59.23
2016,8,20,17,30,387.0,89.0,5.0,16.0,191.0,65.55,52.57
2016,8,20,17,45,327.0,73.0,4.9,15.5,146.0,54.76,42.89
2016,8,20,18,0,267.0,57.0,4.8,15.0,101.0,43.53,32.56
2016,8,20,18,15,183.5,38.5,4.65,14.5,63.5,29.84,19.74
2016,8,20,18,30,100.0,20.0,4.5,14.0,26.0,15.68,2.14
2016,8,20,18,45,50.0,10.0,4.35,13.5,13.0,9.1,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,5,45,77.5,15.5,3.7,11.5,22.0,60.01,0.0
2016,8,21,6,0,155.0,31.0,3.9,12.0,44.0,176.93,133.73
2016,8,21,6,15,238.0,47.5,4.0,12.5,85.0,257.85,213.06
2016,8,21,6,30,321.0,64.0,4.1,13.0,126.0,345.56,290.55
2016,8,21,6,45,388.0,76.5,4.2,13.5,173.5,421.22,355.55
2016,8,21,7,0,455.0,89.0,4.3,14.0,221.0,500.87,421.29
2016,8,21,7,15,501.5,98.5,4.2,14.5,271.0,562.78,469.21
2016,8,21,7,30,548.0,108.0,4.1,15.0,321.0,633.26,521.83
2016,8,21,7,45,586.5,115.0,4.1,15.5,371.5,688.26,561.08
2016,8,21,8,0,625.0,122.0,4.1,16.0,422.0,742.65,598.87
2016,8,21,8,15,651.5,128.0,4.05,16.5,470.5,783.87,625.8
2016,8,21,8,30,678.0,134.0,4.0,17.0,519.0,823.32,650.99
2016,8,21,8,45,701.0,138.0,3.95,18.0,564.5,855.04,668.92
2016,8,21,9,0,724.0,142.0,3.9,19.0,610.0,884.35,684.88
2016,8,21,9,15,740.0,145.5,3.9,19.5,650.5,903.71,695.25
2016,8,21,9,30,756.0,149.0,3.9,20.0,691.0,920.15,703.67
2016,8,21,9,45,738.5,168.0,3.95,20.5,718.5,918.87,700.2
2016,8,21,10,0,721.0,187.0,4.0,21.0,746.0,913.87,694.45
