Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,15,731.0,190.0,4.1,21.5,775.0,914.47,693.03
2016,8,21,10,30,741.0,193.0,4.2,22.0,804.0,911.86,689.5
2016,8,21,10,45,752.0,193.0,4.3,22.5,827.0,903.84,682.38
2016,8,21,11,0,763.0,193.0,4.4,23.0,850.0,892.59,673.21
2016,8,21,11,15,767.5,194.0,4.55,23.5,865.0,873.48,659.17
2016,8,21,11,30,772.0,195.0,4.7,24.0,880.0,847.0,640.23
2016,8,21,11,45,778.0,193.5,4.85,24.5,888.0,821.84,622.2
2016,8,21,12,0,784.0,192.0,5.0,25.0,896.0,794.0,601.41
2016,8,21,12,15,783.5,192.0,5.1,25.0,895.0,760.1,576.86
2016,8,21,12,30,783.0,192.0,5.2,25.0,894.0,724.22,550.47
2016,8,21,12,45,790.0,185.5,5.35,25.0,887.5,685.98,522.19
2016,8,21,13,0,797.0,179.0,5.5,25.0,881.0,645.62,491.62
2016,8,21,13,15,792.5,178.0,5.6,24.5,864.5,601.22,457.9
2016,8,21,13,30,788.0,177.0,5.7,24.0,848.0,555.89,422.48
2016,8,21,13,45,783.0,173.5,5.85,23.5,824.5,507.59,383.86
2016,8,21,14,0,778.0,170.0,6.0,23.0,801.0,458.83,343.68
2016,8,21,14,15,768.0,167.0,6.0,22.5,770.5,408.37,300.99
2016,8,21,14,30,758.0,164.0,6.0,22.0,740.0,352.25,253.16
2016,8,21,14,45,745.5,160.0,6.05,22.0,703.5,300.65,208.09
2016,8,21,15,0,733.0,156.0,6.1,22.0,667.0,250.18,164.69
2016,8,21,15,15,715.5,151.5,6.05,21.5,625.0,199.95,124.42
2016,8,21,15,30,698.0,147.0,6.0,21.0,583.0,151.78,91.07
2016,8,21,15,45,674.0,142.0,5.95,20.5,536.5,105.28,69.17
2016,8,21,16,0,650.0,137.0,5.9,20.0,490.0,87.35,69.62
2016,8,21,16,15,569.0,138.0,5.75,19.0,425.5,91.15,73.42
2016,8,21,16,30,488.0,139.0,5.6,18.0,361.0,93.99,76.44
2016,8,21,16,45,408.0,132.5,5.5,17.5,302.5,91.2,74.43
2016,8,21,17,0,328.0,126.0,5.4,17.0,244.0,93.01,76.37
2016,8,21,17,15,367.5,105.0,5.25,16.5,217.0,75.61,61.36
2016,8,21,17,30,407.0,84.0,5.1,16.0,190.0,62.08,49.49
2016,8,21,17,45,336.0,69.5,4.95,15.5,144.0,52.26,40.65
2016,8,21,18,0,265.0,55.0,4.8,15.0,98.0,42.07,31.22
2016,8,21,18,15,179.5,37.0,4.7,14.5,61.0,28.72,18.63
2016,8,21,18,30,94.0,19.0,4.6,14.0,24.0,14.91,0.0
2016,8,21,18,45,47.0,9.5,4.5,13.5,12.0,8.64,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,71.0,15.0,3.7,10.5,21.0,55.61,0.0
2016,8,22,6,0,142.0,30.0,3.9,11.0,42.0,167.35,124.91
2016,8,22,6,15,224.0,47.5,3.95,11.5,82.5,248.48,205.58
2016,8,22,6,30,306.0,65.0,4.0,12.0,123.0,336.09,283.27
2016,8,22,6,45,366.5,79.0,4.1,12.5,169.5,408.14,345.52
2016,8,22,7,0,427.0,93.0,4.2,13.0,216.0,483.69,408.21
2016,8,22,7,15,474.0,103.5,4.1,13.5,265.5,546.24,457.54
2016,8,22,7,30,521.0,114.0,4.0,14.0,315.0,610.18,505.63
2016,8,22,7,45,555.5,122.5,3.9,15.0,364.5,668.64,546.72
2016,8,22,8,0,590.0,131.0,3.8,16.0,414.0,720.52,581.4
2016,8,22,8,15,617.5,138.0,3.75,16.5,461.5,763.19,609.55
2016,8,22,8,30,645.0,145.0,3.7,17.0,509.0,804.15,635.92
2016,8,22,8,45,664.5,151.0,3.7,18.0,553.5,834.43,653.16
2016,8,22,9,0,684.0,157.0,3.7,19.0,598.0,862.27,668.46
2016,8,22,9,15,700.5,161.5,3.75,19.5,638.0,882.88,680.1
2016,8,22,9,30,717.0,166.0,3.8,20.0,678.0,900.63,689.79
2016,8,22,9,45,734.5,166.5,3.9,20.5,714.0,911.85,695.3
2016,8,22,10,0,752.0,167.0,4.0,21.0,750.0,919.95,698.8
2016,8,22,10,15,761.0,169.5,4.1,21.5,778.0,918.99,696.2
2016,8,22,10,30,770.0,172.0,4.2,22.0,806.0,909.09,687.65
2016,8,22,10,45,779.5,172.0,4.35,22.5,828.5,900.07,680.13
2016,8,22,11,0,789.0,172.0,4.5,23.0,851.0,887.81,670.59
2016,8,22,11,15,793.5,173.0,4.65,23.0,865.0,868.98,658.15
2016,8,22,11,30,798.0,174.0,4.8,23.0,879.0,847.21,643.65
2016,8,22,11,45,803.5,172.0,4.95,23.5,887.0,820.63,624.46
2016,8,22,12,0,809.0,170.0,5.1,24.0,895.0,791.35,603.22
2016,8,22,12,15,809.0,170.0,5.25,24.0,893.5,757.22,578.49
2016,8,22,12,30,809.0,170.0,5.4,24.0,892.0,720.98,551.76
2016,8,22,12,45,771.5,190.0,5.55,24.0,873.5,675.21,516.87
2016,8,22,13,0,734.0,210.0,5.7,24.0,855.0,629.58,481.55
2016,8,22,13,15,729.5,208.5,5.75,23.5,839.0,586.15,448.32
2016,8,22,13,30,725.0,207.0,5.8,23.0,823.0,541.94,413.58
2016,8,22,13,45,725.5,200.0,5.9,23.0,801.5,495.19,375.31
2016,8,22,14,0,726.0,193.0,6.0,23.0,780.0,447.66,335.44
2016,8,22,14,15,716.0,189.5,6.0,22.5,750.0,398.35,293.89
2016,8,22,14,30,706.0,186.0,6.0,22.0,720.0,349.6,252.03
2016,8,22,14,45,698.5,179.0,6.05,22.0,685.5,299.66,208.53
2016,8,22,15,0,691.0,172.0,6.1,22.0,651.0,250.43,166.35
2016,8,22,15,15,673.5,166.5,6.05,21.5,609.5,201.74,127.71
2016,8,22,15,30,656.0,161.0,6.0,21.0,568.0,155.17,95.99
2016,8,22,15,45,638.5,153.0,6.0,20.5,523.5,109.13,74.48
2016,8,22,16,0,621.0,145.0,6.0,20.0,479.0,93.18,74.63
2016,8,22,16,15,591.5,137.5,5.9,19.0,430.5,91.33,73.6
2016,8,22,16,30,562.0,130.0,5.8,18.0,382.0,88.77,71.94
2016,8,22,16,45,527.0,119.5,5.7,17.5,333.0,83.32,67.58
2016,8,22,17,0,492.0,109.0,5.6,17.0,284.0,77.58,62.88
2016,8,22,17,15,441.0,97.0,5.35,16.0,234.5,70.38,56.88
2016,8,22,17,30,390.0,85.0,5.1,15.0,185.0,62.87,50.38
2016,8,22,17,45,324.0,69.5,4.9,14.5,139.5,52.32,40.83
2016,8,22,18,0,258.0,54.0,4.7,14.0,94.0,41.37,30.67
2016,8,22,18,15,171.5,35.5,4.5,13.5,58.0,27.59,17.56
2016,8,22,18,30,85.0,17.0,4.3,13.0,22.0,13.34,0.0
2016,8,22,18,45,42.5,8.5,4.1,13.0,11.0,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,89.5,14.5,2.8,11.5,22.0,65.96,0.0
2016,8,23,6,0,179.0,29.0,3.1,12.0,44.0,187.89,138.01
2016,8,23,6,15,271.5,44.0,3.15,12.5,85.0,275.03,226.46
2016,8,23,6,30,364.0,59.0,3.2,13.0,126.0,368.57,308.76
2016,8,23,6,45,433.5,69.5,3.3,14.0,175.0,444.76,373.2
2016,8,23,7,0,503.0,80.0,3.4,15.0,224.0,531.29,442.25
2016,8,23,7,15,550.5,88.0,3.35,15.5,274.5,595.26,490.74
2016,8,23,7,30,598.0,96.0,3.3,16.0,325.0,659.92,537.87
2016,8,23,7,45,636.0,101.5,3.25,16.5,376.5,713.5,574.97
2016,8,23,8,0,674.0,107.0,3.2,17.0,428.0,766.4,610.48
2016,8,23,8,15,700.0,112.0,3.15,17.5,477.0,806.65,635.87
2016,8,23,8,30,726.0,117.0,3.1,18.0,526.0,845.05,659.49
2016,8,23,8,45,748.5,120.0,3.1,19.0,572.0,875.53,676.17
2016,8,23,9,0,771.0,123.0,3.1,20.0,618.0,898.2,687.24
2016,8,23,9,15,786.0,126.5,3.1,20.5,659.0,917.18,697.08
2016,8,23,9,30,801.0,130.0,3.1,21.0,700.0,933.06,704.86
2016,8,23,9,45,800.5,138.5,3.15,21.5,732.5,936.39,704.58
2016,8,23,10,0,800.0,147.0,3.2,22.0,765.0,936.31,702.25
2016,8,23,10,15,809.0,149.0,3.25,22.5,794.0,934.95,699.25
2016,8,23,10,30,818.0,151.0,3.3,23.0,823.0,930.24,694.15
2016,8,23,10,45,825.0,152.5,3.35,24.0,845.0,919.82,684.05
2016,8,23,11,0,832.0,154.0,3.4,25.0,867.0,906.1,671.95
2016,8,23,11,15,836.5,154.5,3.5,25.0,881.5,885.99,658.59
2016,8,23,11,30,841.0,155.0,3.6,25.0,896.0,862.83,643.21
2016,8,23,11,45,843.5,155.5,3.7,25.5,903.0,835.11,623.48
2016,8,23,12,0,846.0,156.0,3.8,26.0,910.0,804.68,601.89
2016,8,23,12,15,845.5,155.5,3.9,26.0,909.0,768.57,576.65
2016,8,23,12,30,845.0,155.0,4.0,26.0,908.0,730.32,548.99
2016,8,23,12,45,841.0,155.5,4.15,26.0,898.0,688.67,518.43
2016,8,23,13,0,837.0,156.0,4.3,26.0,888.0,645.49,486.03
2016,8,23,13,15,832.5,154.5,4.4,26.0,871.0,599.03,450.33
2016,8,23,13,30,828.0,153.0,4.5,26.0,854.0,551.56,413.01
2016,8,23,13,45,821.0,151.5,4.65,26.0,829.5,502.09,373.32
2016,8,23,14,0,814.0,150.0,4.8,26.0,805.0,452.24,332.18
2016,8,23,14,15,804.0,147.5,4.9,25.5,774.0,400.35,289.04
2016,8,23,14,30,794.0,145.0,5.0,25.0,743.0,348.84,245.24
2016,8,23,14,45,781.5,141.5,5.1,25.0,706.0,296.52,200.16
2016,8,23,15,0,769.0,138.0,5.2,25.0,669.0,245.27,156.84
2016,8,23,15,15,752.5,134.0,5.25,24.0,626.5,186.89,111.4
2016,8,23,15,30,736.0,130.0,5.3,23.0,584.0,137.23,78.66
2016,8,23,15,45,715.5,125.0,5.35,22.5,537.5,88.88,58.49
2016,8,23,16,0,695.0,120.0,5.4,22.0,491.0,76.46,59.85
2016,8,23,16,15,666.5,114.0,5.35,21.0,441.5,74.95,59.02
2016,8,23,16,30,638.0,108.0,5.3,20.0,392.0,73.31,58.07
2016,8,23,16,45,602.0,100.0,5.3,19.5,341.5,69.95,55.47
2016,8,23,17,0,566.0,92.0,5.3,19.0,291.0,66.37,52.63
2016,8,23,17,15,513.5,83.0,5.15,18.0,240.5,61.67,48.79
2016,8,23,17,30,461.0,74.0,5.0,17.0,190.0,56.76,44.59
2016,8,23,17,45,389.5,61.5,4.9,16.5,143.5,46.61,35.44
2016,8,23,18,0,318.0,49.0,4.8,16.0,97.0,37.74,27.2
2016,8,23,18,15,215.0,33.0,4.65,15.0,59.5,25.76,15.68
2016,8,23,18,30,112.0,17.0,4.5,14.0,22.0,13.4,0.0
2016,8,23,18,45,56.0,8.5,4.4,13.5,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,132.5,13.0,2.85,10.5,24.0,89.77,0.0
2016,8,24,6,0,265.0,26.0,3.2,11.0,48.0,237.98,173.16
2016,8,24,6,15,369.5,37.5,3.2,11.5,92.0,334.68,276.34
2016,8,24,6,30,474.0,49.0,3.2,12.0,136.0,437.3,366.6
2016,8,24,6,45,543.5,57.0,3.25,12.5,187.0,516.27,432.74
2016,8,24,7,0,613.0,65.0,3.3,13.0,238.0,598.55,498.12
2016,8,24,7,15,658.0,71.0,3.25,13.5,291.0,660.77,544.63
2016,8,24,7,30,703.0,77.0,3.2,14.0,344.0,723.51,589.56
2016,8,24,7,45,736.0,81.0,3.15,15.0,396.5,768.28,618.3
2016,8,24,8,0,769.0,85.0,3.1,16.0,449.0,817.34,649.22
2016,8,24,8,15,792.5,88.5,3.1,16.5,499.0,855.57,672.94
2016,8,24,8,30,816.0,92.0,3.1,17.0,549.0,891.58,694.75
2016,8,24,8,45,834.0,95.0,3.1,18.0,595.5,919.33,709.14
2016,8,24,9,0,852.0,98.0,3.1,19.0,642.0,944.21,721.43
2016,8,24,9,15,865.0,100.0,3.15,19.5,683.5,950.5,722.71
2016,8,24,9,30,878.0,102.0,3.2,20.0,725.0,963.26,728.71
2016,8,24,9,45,894.0,101.0,3.25,20.5,762.5,972.18,732.16
2016,8,24,10,0,910.0,100.0,3.3,21.0,800.0,977.72,733.49
2016,8,24,10,15,917.0,101.5,3.4,21.5,829.5,974.01,729.14
2016,8,24,10,30,924.0,103.0,3.5,22.0,859.0,966.77,722.63
2016,8,24,10,45,929.5,103.5,3.6,22.5,881.5,953.59,712.29
2016,8,24,11,0,935.0,104.0,3.7,23.0,904.0,936.99,699.78
2016,8,24,11,15,938.0,104.5,3.8,23.5,918.5,914.83,683.63
2016,8,24,11,30,941.0,105.0,3.9,24.0,933.0,889.47,665.38
2016,8,24,11,45,942.0,106.0,4.0,24.5,939.0,859.88,644.27
2016,8,24,12,0,943.0,107.0,4.1,25.0,945.0,827.4,621.19
2016,8,24,12,15,942.5,106.5,4.15,25.0,943.5,789.75,595.45
2016,8,24,12,30,942.0,106.0,4.2,25.0,942.0,749.7,566.98
2016,8,24,12,45,921.5,116.5,4.3,25.5,927.5,703.78,531.57
2016,8,24,13,0,901.0,127.0,4.4,26.0,913.0,657.01,494.98
2016,8,24,13,15,897.0,126.0,4.5,25.5,895.5,609.86,459.52
2016,8,24,13,30,893.0,125.0,4.6,25.0,878.0,561.41,421.97
2016,8,24,13,45,885.5,124.0,4.7,25.0,853.0,510.26,380.38
2016,8,24,14,0,878.0,123.0,4.8,25.0,828.0,458.55,337.19
2016,8,24,14,15,869.5,121.5,4.9,24.5,796.5,405.77,292.7
2016,8,24,14,30,861.0,120.0,5.0,24.0,765.0,346.72,242.48
2016,8,24,14,45,849.0,117.5,5.1,24.0,727.0,291.78,194.68
2016,8,24,15,0,837.0,115.0,5.2,24.0,689.0,237.76,148.67
2016,8,24,15,15,821.5,112.0,5.2,23.5,645.5,184.03,106.59
2016,8,24,15,30,806.0,109.0,5.2,23.0,602.0,132.03,72.9
2016,8,24,15,45,787.0,104.5,5.25,22.5,555.0,80.8,53.51
2016,8,24,16,0,768.0,100.0,5.3,22.0,508.0,70.83,55.07
2016,8,24,16,15,740.5,95.5,5.2,21.0,457.0,62.87,48.67
2016,8,24,16,30,713.0,91.0,5.1,20.0,406.0,61.71,48.06
2016,8,24,16,45,678.5,85.0,5.1,19.5,354.0,59.31,46.25
2016,8,24,17,0,644.0,79.0,5.1,19.0,302.0,56.79,44.27
2016,8,24,17,15,591.0,71.5,4.95,18.0,250.0,52.83,41.03
2016,8,24,17,30,538.0,64.0,4.8,17.0,198.0,48.72,37.49
2016,8,24,17,45,460.5,54.0,4.7,16.5,149.0,42.19,31.53
2016,8,24,18,0,383.0,44.0,4.6,16.0,100.0,35.42,25.11
2016,8,24,18,15,260.5,30.5,4.45,15.0,61.5,24.98,14.75
2016,8,24,18,30,138.0,17.0,4.3,14.0,23.0,13.46,0.0
2016,8,24,18,45,69.0,8.5,4.2,13.5,11.5,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,13.0,2.8,10.5,22.5,82.24,0.0
2016,8,25,6,0,240.0,26.0,3.1,11.0,45.0,220.29,156.08
2016,8,25,6,15,343.5,38.0,3.15,11.5,87.5,317.21,261.44
2016,8,25,6,30,447.0,50.0,3.2,12.0,130.0,418.54,350.93
2016,8,25,6,45,515.5,58.0,3.25,13.0,180.0,495.76,415.51
2016,8,25,7,0,584.0,66.0,3.3,14.0,230.0,576.2,478.85
2016,8,25,7,15,630.0,72.0,3.3,14.5,282.0,638.25,525.63
2016,8,25,7,30,676.0,78.0,3.3,15.0,334.0,700.93,570.99
2016,8,25,7,45,713.5,81.5,3.3,15.5,386.5,752.99,606.8
2016,8,25,8,0,751.0,85.0,3.3,16.0,439.0,799.94,637.86
2016,8,25,8,15,775.5,89.0,3.3,16.5,489.0,839.27,662.7
2016,8,25,8,30,800.0,93.0,3.3,17.0,539.0,876.48,685.61
2016,8,25,8,45,822.5,94.0,3.3,18.0,586.5,905.72,701.25
2016,8,25,9,0,845.0,95.0,3.3,19.0,634.0,932.24,714.85
2016,8,25,9,15,859.0,97.5,3.35,19.5,675.5,940.14,717.26
2016,8,25,9,30,873.0,100.0,3.4,20.0,717.0,954.38,724.31
2016,8,25,9,45,887.5,99.5,3.5,20.5,754.0,962.39,727.49
2016,8,25,10,0,902.0,99.0,3.6,21.0,791.0,967.03,728.57
2016,8,25,10,15,910.0,100.5,3.65,21.5,821.0,964.27,724.46
2016,8,25,10,30,918.0,102.0,3.7,22.0,851.0,957.97,718.19
2016,8,25,10,45,925.5,102.0,3.8,22.5,874.0,946.11,708.64
2016,8,25,11,0,933.0,102.0,3.9,23.0,897.0,930.78,696.9
2016,8,25,11,15,937.0,102.5,3.95,23.0,912.5,909.48,682.27
2016,8,25,11,30,941.0,103.0,4.0,23.0,928.0,884.93,665.5
2016,8,25,11,45,944.0,103.0,4.1,23.5,935.5,855.95,644.66
2016,8,25,12,0,947.0,103.0,4.2,24.0,943.0,823.99,621.78
2016,8,25,12,15,947.0,103.0,4.25,24.0,941.5,787.0,596.33
2016,8,25,12,30,947.0,103.0,4.3,24.0,940.0,747.53,568.04
2016,8,25,12,45,940.5,105.5,4.4,24.5,929.5,703.69,534.08
2016,8,25,13,0,934.0,108.0,4.5,25.0,919.0,658.17,498.37
2016,8,25,13,15,930.0,107.0,4.55,25.0,901.5,609.72,460.6
2016,8,25,13,30,926.0,106.0,4.6,25.0,884.0,559.91,420.76
2016,8,25,13,45,920.0,105.0,4.7,25.0,859.0,508.02,378.36
2016,8,25,14,0,914.0,104.0,4.8,25.0,834.0,455.37,334.14
2016,8,25,14,15,906.0,102.5,4.9,24.5,802.5,401.08,288.15
2016,8,25,14,30,898.0,101.0,5.0,24.0,771.0,346.68,241.05
2016,8,25,14,45,887.0,99.0,5.1,24.0,733.0,291.28,192.6
2016,8,25,15,0,876.0,97.0,5.2,24.0,695.0,236.52,145.92
2016,8,25,15,15,861.5,94.5,5.25,23.5,651.5,181.79,103.35
2016,8,25,15,30,847.0,92.0,5.3,23.0,608.0,119.37,62.35
2016,8,25,15,45,828.0,89.0,5.35,22.5,560.0,67.01,51.53
2016,8,25,16,0,809.0,86.0,5.4,22.0,512.0,61.15,46.84
2016,8,25,16,15,783.5,82.0,5.4,21.0,461.0,59.78,46.04
2016,8,25,16,30,758.0,78.0,5.4,20.0,410.0,58.35,45.17
2016,8,25,16,45,723.0,73.5,5.4,19.5,357.0,56.38,43.71
2016,8,25,17,0,688.0,69.0,5.4,19.0,304.0,49.58,37.97
2016,8,25,17,15,636.5,62.5,5.25,18.0,251.5,46.07,35.08
2016,8,25,17,30,585.0,56.0,5.1,17.0,199.0,42.44,31.94
2016,8,25,17,45,506.0,47.5,4.95,16.0,149.5,36.9,26.91
2016,8,25,18,0,427.0,39.0,4.8,15.0,100.0,31.19,21.48
2016,8,25,18,15,296.5,27.0,4.6,14.0,61.0,21.96,12.0
2016,8,25,18,30,166.0,15.0,4.4,13.0,22.0,13.64,0.0
2016,8,25,18,45,83.0,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.0,2.2,11.0,22.0,82.36,0.0
2016,8,26,6,0,241.0,26.0,2.5,12.0,44.0,218.96,149.64
2016,8,26,6,15,349.0,37.5,2.6,12.5,87.5,319.81,261.58
2016,8,26,6,30,457.0,49.0,2.7,13.0,131.0,423.76,352.85
2016,8,26,6,45,263.0,78.5,2.85,13.5,129.0,328.65,275.45
2016,8,26,7,0,69.0,108.0,3.0,14.0,127.0,178.0,147.28
2016,8,26,7,15,79.0,129.5,2.95,14.5,156.0,210.19,174.35
2016,8,26,7,30,89.0,151.0,2.9,15.0,185.0,242.38,200.3
2016,8,26,7,45,154.5,173.0,2.9,15.5,242.0,339.41,279.56
2016,8,26,8,0,220.0,195.0,2.9,16.0,299.0,423.28,345.78
2016,8,26,8,15,335.5,195.5,2.9,16.5,372.5,544.89,440.25
2016,8,26,8,30,451.0,196.0,2.9,17.0,446.0,671.55,534.31
2016,8,26,8,45,645.5,148.5,2.9,18.0,540.5,808.64,631.83
2016,8,26,9,0,840.0,101.0,2.9,19.0,635.0,933.1,713.51
2016,8,26,9,15,853.5,103.5,2.95,19.5,676.5,949.75,720.99
2016,8,26,9,30,867.0,106.0,3.0,20.0,718.0,953.63,720.87
2016,8,26,9,45,865.0,114.5,3.05,20.5,750.5,955.76,719.84
2016,8,26,10,0,863.0,123.0,3.1,21.0,783.0,963.89,723.03
2016,8,26,10,15,871.0,124.5,3.2,21.5,812.0,951.28,712.72
2016,8,26,10,30,879.0,126.0,3.3,22.0,841.0,944.87,706.9
2016,8,26,10,45,880.0,130.0,3.4,22.5,861.5,931.23,696.27
2016,8,26,11,0,881.0,134.0,3.5,23.0,882.0,914.32,683.59
2016,8,26,11,15,884.5,135.0,3.6,23.0,896.5,893.53,669.68
2016,8,26,11,30,888.0,136.0,3.7,23.0,911.0,869.65,653.68
2016,8,26,11,45,886.0,138.5,3.85,23.5,916.5,839.77,632.52
2016,8,26,12,0,884.0,141.0,4.0,24.0,922.0,807.31,609.55
2016,8,26,12,15,883.5,140.5,4.15,24.0,920.5,770.98,584.39
2016,8,26,12,30,883.0,140.0,4.3,24.0,919.0,732.42,556.17
2016,8,26,12,45,885.0,137.0,4.45,24.5,910.5,691.34,524.55
2016,8,26,13,0,887.0,134.0,4.6,25.0,902.0,648.21,490.93
2016,8,26,13,15,882.5,133.0,4.7,24.5,884.5,601.16,455.22
2016,8,26,13,30,878.0,132.0,4.8,24.0,867.0,552.9,417.41
2016,8,26,13,45,869.0,131.5,4.95,24.0,841.0,501.97,375.71
2016,8,26,14,0,860.0,131.0,5.1,24.0,815.0,446.42,329.41
2016,8,26,14,15,850.5,129.0,5.15,23.5,783.5,392.75,283.86
2016,8,26,14,30,841.0,127.0,5.2,23.0,752.0,339.33,237.6
2016,8,26,14,45,828.0,124.5,5.3,23.0,713.5,285.14,190.37
2016,8,26,15,0,815.0,122.0,5.4,23.0,675.0,232.01,145.33
2016,8,26,15,15,798.5,118.5,5.4,22.5,631.5,178.99,104.44
2016,8,26,15,30,782.0,115.0,5.4,22.0,588.0,127.85,72.67
2016,8,26,15,45,761.5,110.5,5.4,21.5,540.5,78.0,61.11
2016,8,26,16,0,741.0,106.0,5.4,21.0,493.0,68.12,53.02
2016,8,26,16,15,712.0,101.0,5.3,20.5,442.5,66.87,52.26
2016,8,26,16,30,683.0,96.0,5.2,20.0,392.0,65.53,51.4
2016,8,26,16,45,645.5,89.0,5.15,19.5,340.0,62.53,49.07
2016,8,26,17,0,608.0,82.0,5.1,19.0,288.0,59.36,46.53
2016,8,26,17,15,553.0,74.0,4.85,18.0,236.5,55.12,43.04
2016,8,26,17,30,498.0,66.0,4.6,17.0,185.0,50.72,39.22
2016,8,26,17,45,418.0,54.5,4.45,16.5,137.5,42.95,32.12
2016,8,26,18,0,338.0,43.0,4.3,16.0,90.0,34.86,24.47
2016,8,26,18,15,219.5,28.0,4.1,15.5,53.5,21.97,11.46
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,11.82,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,12.5,2.3,11.5,19.0,61.59,0.0
2016,8,27,6,0,172.0,25.0,2.6,12.0,38.0,171.64,111.93
2016,8,27,6,15,270.5,40.5,2.75,12.5,79.5,268.82,219.43
2016,8,27,6,30,369.0,56.0,2.9,13.0,121.0,366.59,305.93
2016,8,27,6,45,440.0,67.5,3.1,13.5,170.0,448.67,376.15
2016,8,27,7,0,511.0,79.0,3.3,14.0,219.0,532.94,444.86
2016,8,27,7,15,473.5,97.5,3.25,14.5,249.0,534.68,444.79
2016,8,27,7,30,436.0,116.0,3.2,15.0,279.0,537.47,444.44
2016,8,27,7,45,560.0,111.5,3.2,15.5,352.5,655.16,533.98
2016,8,27,8,0,684.0,107.0,3.2,16.0,426.0,770.57,616.74
2016,8,27,8,15,710.5,112.5,3.2,16.5,475.5,811.74,642.68
2016,8,27,8,30,737.0,118.0,3.2,17.0,525.0,851.01,667.3
2016,8,27,8,45,759.5,121.0,3.25,17.5,571.5,881.24,685.46
2016,8,27,9,0,782.0,124.0,3.3,18.0,618.0,903.41,697.9
2016,8,27,9,15,797.5,127.0,3.35,18.5,659.5,922.01,707.91
2016,8,27,9,30,813.0,130.0,3.4,19.0,701.0,937.46,715.81
2016,8,27,9,45,831.5,129.0,3.45,19.5,738.0,948.01,720.46
2016,8,27,10,0,850.0,128.0,3.5,20.0,775.0,955.15,722.93
2016,8,27,10,15,858.0,129.5,3.55,20.5,804.0,951.73,718.37
2016,8,27,10,30,866.0,131.0,3.6,21.0,833.0,935.85,705.58
2016,8,27,10,45,868.5,134.0,3.7,21.5,854.0,922.58,695.12
2016,8,27,11,0,871.0,137.0,3.8,22.0,875.0,906.08,682.53
2016,8,27,11,15,874.5,138.0,3.9,22.5,889.5,885.37,667.17
2016,8,27,11,30,878.0,139.0,4.0,23.0,904.0,861.62,649.8
2016,8,27,11,45,878.0,140.0,4.1,23.5,909.5,832.14,628.51
2016,8,27,12,0,878.0,141.0,4.2,24.0,915.0,800.05,605.42
2016,8,27,12,15,877.0,141.0,4.3,24.0,913.0,763.92,579.91
2016,8,27,12,30,876.0,141.0,4.4,24.0,911.0,725.59,551.55
2016,8,27,12,45,872.5,141.0,4.55,24.0,901.0,683.64,520.31
2016,8,27,13,0,869.0,141.0,4.7,24.0,891.0,640.04,487.06
2016,8,27,13,15,864.0,140.0,4.75,24.0,873.0,593.36,450.32
2016,8,27,13,30,859.0,139.0,4.8,24.0,855.0,543.59,410.35
2016,8,27,13,45,850.5,138.0,4.9,24.0,829.5,492.27,368.25
2016,8,27,14,0,842.0,137.0,5.0,24.0,804.0,440.65,324.8
2016,8,27,14,15,832.5,134.5,5.05,23.5,772.5,387.45,279.67
2016,8,27,14,30,823.0,132.0,5.1,23.0,741.0,334.53,233.92
2016,8,27,14,45,810.5,129.0,5.15,22.5,703.0,281.02,187.73
2016,8,27,15,0,798.0,126.0,5.2,22.0,665.0,228.55,143.66
2016,8,27,15,15,781.5,122.5,5.2,21.5,621.5,176.47,103.81
2016,8,27,15,30,765.0,119.0,5.2,21.0,578.0,118.74,67.24
2016,8,27,15,45,746.5,113.5,5.2,20.5,531.5,70.9,55.32
2016,8,27,16,0,728.0,108.0,5.2,20.0,485.0,69.59,54.53
2016,8,27,16,15,698.5,102.5,5.15,19.5,434.5,68.05,53.51
2016,8,27,16,30,669.0,97.0,5.1,19.0,384.0,66.4,52.38
2016,8,27,16,45,636.0,89.0,5.05,18.5,333.0,62.7,49.44
2016,8,27,17,0,603.0,81.0,5.0,18.0,282.0,58.77,46.21
2016,8,27,17,15,547.5,73.0,4.85,17.0,231.0,54.5,42.66
2016,8,27,17,30,492.0,65.0,4.7,16.0,180.0,50.08,38.79
2016,8,27,17,45,418.0,53.0,4.6,15.0,133.5,41.85,31.31
2016,8,27,18,0,344.0,41.0,4.5,14.0,87.0,33.24,23.2
2016,8,27,18,15,222.0,26.5,4.35,13.5,51.0,21.76,10.8
2016,8,27,18,30,100.0,12.0,4.2,13.0,15.0,10.91,0.0
2016,8,27,18,45,50.0,6.0,4.05,13.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,12.0,1.65,10.0,19.5,76.16,0.0
2016,8,28,6,0,224.0,24.0,1.8,11.0,39.0,202.79,126.91
2016,8,28,6,15,331.5,36.5,1.9,11.5,82.0,305.91,249.31
2016,8,28,6,30,439.0,49.0,2.0,12.0,125.0,409.51,340.59
2016,8,28,6,45,510.0,58.5,2.1,12.5,175.5,489.84,408.23
2016,8,28,7,0,581.0,68.0,2.2,13.0,226.0,573.62,474.79
2016,8,28,7,15,628.5,74.5,2.1,13.5,279.0,637.27,521.77
2016,8,28,7,30,676.0,81.0,2.0,14.0,332.0,701.53,566.95
2016,8,28,7,45,712.0,85.5,1.95,14.5,384.5,753.37,601.4
2016,8,28,8,0,748.0,90.0,1.9,15.0,437.0,799.18,630.41
2016,8,28,8,15,772.5,94.5,1.9,15.5,487.5,838.85,654.75
2016,8,28,8,30,797.0,99.0,1.9,16.0,538.0,876.32,677.13
2016,8,28,8,45,818.0,101.5,1.9,17.0,585.0,905.66,692.28
2016,8,28,9,0,839.0,104.0,1.9,18.0,632.0,932.2,705.39
2016,8,28,9,15,852.5,106.5,1.95,18.5,673.5,948.62,713.56
2016,8,28,9,30,866.0,109.0,2.0,19.0,715.0,961.77,719.74
2016,8,28,9,45,888.0,105.5,2.1,20.0,754.0,963.49,717.69
2016,8,28,10,0,910.0,102.0,2.2,21.0,793.0,971.4,719.96
2016,8,28,10,15,917.5,103.0,2.35,21.5,822.5,967.19,716.18
2016,8,28,10,30,925.0,104.0,2.5,22.0,852.0,959.44,710.24
2016,8,28,10,45,927.5,106.5,2.65,23.0,873.0,945.22,698.74
2016,8,28,11,0,930.0,109.0,2.8,24.0,894.0,927.59,685.07
2016,8,28,11,15,933.0,109.5,2.9,24.0,908.5,905.07,670.46
2016,8,28,11,30,936.0,110.0,3.0,24.0,923.0,879.36,653.71
2016,8,28,11,45,936.5,111.0,3.2,24.5,929.0,849.05,633.14
2016,8,28,12,0,937.0,112.0,3.4,25.0,935.0,815.9,610.47
2016,8,28,12,15,936.5,112.0,3.55,25.0,933.5,778.47,585.56
2016,8,28,12,30,936.0,112.0,3.7,25.0,932.0,738.62,556.96
2016,8,28,12,45,949.5,102.5,3.85,25.5,926.5,697.28,525.56
2016,8,28,13,0,963.0,93.0,4.0,26.0,921.0,652.87,491.12
2016,8,28,13,15,959.5,92.5,4.1,26.0,903.0,603.78,452.95
2016,8,28,13,30,956.0,92.0,4.2,26.0,885.0,553.2,412.57
2016,8,28,13,45,949.5,91.5,4.3,26.0,860.0,500.0,369.05
2016,8,28,14,0,943.0,91.0,4.4,26.0,835.0,446.03,323.71
2016,8,28,14,15,935.5,89.5,4.45,25.5,802.5,390.41,276.55
2016,8,28,14,30,928.0,88.0,4.5,25.0,770.0,334.59,228.29
2016,8,28,14,45,917.0,86.5,4.55,25.0,731.5,277.99,179.1
2016,8,28,15,0,906.0,85.0,4.6,25.0,693.0,222.02,132.12
2016,8,28,15,15,892.5,83.0,4.6,24.5,649.0,166.24,90.19
2016,8,28,15,30,879.0,81.0,4.6,24.0,605.0,111.78,58.75
2016,8,28,15,45,860.0,78.5,4.6,23.5,556.5,64.79,49.49
2016,8,28,16,0,841.0,76.0,4.6,23.0,508.0,54.78,41.28
2016,8,28,16,15,816.0,72.5,4.55,22.0,456.5,53.48,40.5
2016,8,28,16,30,791.0,69.0,4.5,21.0,405.0,52.12,39.65
2016,8,28,16,45,755.5,65.0,4.5,20.5,351.5,50.25,38.24
2016,8,28,17,0,720.0,61.0,4.5,20.0,298.0,48.33,36.74
2016,8,28,17,15,668.0,55.5,4.35,19.0,244.5,45.02,34.01
2016,8,28,17,30,616.0,50.0,4.2,18.0,191.0,38.13,27.97
2016,8,28,17,45,531.5,42.0,4.1,17.0,141.0,32.78,23.08
2016,8,28,18,0,447.0,34.0,4.0,16.0,91.0,27.28,17.79
2016,8,28,18,15,302.0,22.5,3.9,15.0,53.0,18.31,7.39
2016,8,28,18,30,157.0,11.0,3.8,14.0,15.0,10.01,0.0
2016,8,28,18,45,78.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,11.5,2.8,10.5,20.0,85.13,0.0
2016,8,29,6,0,257.0,23.0,3.1,11.0,40.0,220.64,130.2
2016,8,29,6,15,371.5,33.5,3.2,11.5,83.5,328.65,268.41
2016,8,29,6,30,486.0,44.0,3.3,12.0,127.0,435.93,364.31
2016,8,29,6,45,554.0,51.5,3.45,12.5,177.0,512.64,429.57
2016,8,29,7,0,622.0,59.0,3.6,13.0,227.0,592.64,494.17
2016,8,29,7,15,667.5,64.5,3.6,13.5,280.0,654.23,541.03
2016,8,29,7,30,713.0,70.0,3.6,14.0,333.0,711.71,582.73
2016,8,29,7,45,745.0,74.0,3.6,14.5,385.0,760.79,616.61
2016,8,29,8,0,777.0,78.0,3.6,15.0,437.0,808.63,648.6
2016,8,29,8,15,800.0,81.5,3.6,15.5,486.5,846.11,672.25
2016,8,29,8,30,823.0,85.0,3.6,16.0,536.0,881.35,693.93
2016,8,29,8,45,842.0,87.0,3.6,16.5,582.5,908.46,709.55
2016,8,29,9,0,861.0,89.0,3.6,17.0,629.0,923.55,716.65
2016,8,29,9,15,873.5,91.0,3.6,17.5,670.0,938.8,724.02
2016,8,29,9,30,886.0,93.0,3.6,18.0,711.0,950.81,729.22
2016,8,29,9,45,905.5,90.0,3.65,19.0,749.0,960.34,731.77
2016,8,29,10,0,925.0,87.0,3.7,20.0,787.0,966.46,732.11
2016,8,29,10,15,932.0,88.0,3.7,20.5,816.0,961.88,726.4
2016,8,29,10,30,939.0,89.0,3.7,21.0,845.0,953.72,718.53
2016,8,29,10,45,944.0,89.5,3.75,22.0,867.0,939.68,705.8
2016,8,29,11,0,949.0,90.0,3.8,23.0,889.0,922.16,690.93
2016,8,29,11,15,952.0,90.5,3.85,23.0,903.0,899.52,675.4
2016,8,29,11,30,955.0,91.0,3.9,23.0,917.0,873.62,657.69
2016,8,29,11,45,956.5,91.5,4.0,23.5,923.5,843.38,635.98
2016,8,29,12,0,958.0,92.0,4.1,24.0,930.0,810.2,612.23
2016,8,29,12,15,957.5,91.5,4.2,24.0,928.5,771.86,585.96
2016,8,29,12,30,957.0,91.0,4.3,24.0,927.0,731.05,556.46
2016,8,29,12,45,944.5,97.5,4.4,24.5,914.5,686.48,521.59
2016,8,29,13,0,932.0,104.0,4.5,25.0,902.0,640.54,485.2
2016,8,29,13,15,928.0,103.0,4.6,24.5,884.5,591.94,448.01
2016,8,29,13,30,924.0,102.0,4.7,24.0,867.0,541.99,408.53
2016,8,29,13,45,919.5,100.5,4.8,24.0,842.0,490.27,365.61
2016,8,29,14,0,915.0,99.0,4.9,24.0,817.0,437.65,320.78
2016,8,29,14,15,907.0,97.5,4.95,23.5,785.5,383.18,273.98
2016,8,29,14,30,899.0,96.0,5.0,23.0,754.0,328.6,226.28
2016,8,29,14,45,891.0,93.0,5.1,23.0,716.0,273.03,177.51
2016,8,29,15,0,883.0,90.0,5.2,23.0,678.0,217.81,130.87
2016,8,29,15,15,869.0,87.5,5.2,22.5,635.0,162.82,89.67
2016,8,29,15,30,855.0,85.0,5.2,22.0,592.0,109.22,59.39
2016,8,29,15,45,840.0,81.0,5.2,21.5,544.5,56.93,43.22
2016,8,29,16,0,825.0,77.0,5.2,21.0,497.0,55.49,42.25
2016,8,29,16,15,799.5,73.5,5.1,20.5,446.0,54.23,41.41
2016,8,29,16,30,774.0,70.0,5.0,20.0,395.0,52.91,40.51
2016,8,29,16,45,741.5,65.0,4.95,19.5,342.5,50.3,38.46
2016,8,29,17,0,709.0,60.0,4.9,19.0,290.0,47.58,36.25
2016,8,29,17,15,655.5,54.5,4.7,18.0,237.5,44.25,33.46
2016,8,29,17,30,602.0,49.0,4.5,17.0,185.0,37.41,27.43
2016,8,29,17,45,517.0,41.5,4.35,16.5,136.0,32.46,22.81
2016,8,29,18,0,432.0,34.0,4.2,16.0,87.0,27.43,17.81
2016,8,29,18,15,216.0,23.5,4.1,15.5,50.0,19.31,6.98
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,71.5,11.0,3.5,12.5,15.5,51.44,0.0
2016,8,30,6,0,143.0,22.0,3.6,13.0,31.0,144.86,76.25
2016,8,30,6,15,203.5,38.5,3.55,13.5,65.0,221.23,178.19
2016,8,30,6,30,264.0,55.0,3.5,14.0,99.0,290.36,241.35
2016,8,30,6,45,298.5,72.0,3.5,14.5,138.5,345.03,289.22
2016,8,30,7,0,333.0,89.0,3.5,15.0,178.0,401.15,336.12
2016,8,30,7,15,354.5,106.0,3.45,15.5,219.0,447.77,373.16
2016,8,30,7,30,376.0,123.0,3.4,16.0,260.0,494.22,408.6
2016,8,30,7,45,598.0,94.0,3.35,16.5,350.5,663.57,539.47
2016,8,30,8,0,820.0,65.0,3.3,17.0,441.0,819.24,650.84
2016,8,30,8,15,609.0,134.5,3.3,18.0,431.5,741.99,588.77
2016,8,30,8,30,398.0,204.0,3.3,19.0,422.0,628.52,497.74
2016,8,30,8,45,647.5,139.0,3.3,20.0,528.0,794.0,619.54
2016,8,30,9,0,897.0,74.0,3.3,21.0,634.0,937.03,714.27
2016,8,30,9,15,909.0,75.5,3.35,21.5,675.5,951.62,720.19
2016,8,30,9,30,921.0,77.0,3.4,22.0,717.0,962.87,725.02
2016,8,30,9,45,930.0,78.5,3.45,22.5,752.5,967.82,725.75
2016,8,30,10,0,939.0,80.0,3.5,23.0,788.0,969.2,724.28
2016,8,30,10,15,945.5,81.0,3.55,23.5,817.0,964.09,718.63
2016,8,30,10,30,952.0,82.0,3.6,24.0,846.0,955.36,710.79
2016,8,30,10,45,957.0,82.5,3.7,25.0,868.0,941.15,698.39
2016,8,30,11,0,962.0,83.0,3.8,26.0,890.0,923.42,683.82
2016,8,30,11,15,965.0,83.5,3.85,26.0,904.0,900.52,668.3
2016,8,30,11,30,968.0,84.0,3.9,26.0,918.0,874.33,650.6
2016,8,30,11,45,970.0,83.0,3.95,26.5,924.5,842.69,627.96
2016,8,30,12,0,972.0,82.0,4.0,27.0,931.0,808.09,603.32
2016,8,30,12,15,971.5,82.0,4.1,27.0,929.0,769.81,577.44
2016,8,30,12,30,971.0,82.0,4.2,27.0,927.0,729.01,548.4
2016,8,30,12,45,967.5,83.0,4.3,27.5,916.5,684.84,514.32
2016,8,30,13,0,964.0,84.0,4.4,28.0,906.0,638.73,478.13
2016,8,30,13,15,960.0,83.5,4.5,27.5,888.0,589.32,440.53
2016,8,30,13,30,956.0,83.0,4.6,27.0,870.0,538.48,400.69
2016,8,30,13,45,951.5,81.5,4.7,27.0,845.0,485.36,357.03
2016,8,30,14,0,947.0,80.0,4.8,27.0,820.0,431.31,311.38
2016,8,30,14,15,939.5,79.0,4.85,26.5,788.0,375.93,264.12
2016,8,30,14,30,932.0,78.0,4.9,26.0,756.0,320.35,215.88
2016,8,30,14,45,922.0,76.0,4.95,26.0,717.5,263.48,166.52
2016,8,30,15,0,912.0,74.0,5.0,26.0,679.0,207.15,119.67
2016,8,30,15,15,899.0,72.5,5.05,25.5,635.5,151.62,79.01
2016,8,30,15,30,886.0,71.0,5.1,25.0,592.0,97.35,49.96
2016,8,30,15,45,868.5,68.0,5.15,24.5,544.0,57.9,43.51
2016,8,30,16,0,851.0,65.0,5.2,24.0,496.0,56.0,42.16
2016,8,30,16,15,827.0,62.5,5.15,23.0,444.5,54.27,41.03
2016,8,30,16,30,803.0,60.0,5.1,22.0,393.0,52.45,39.79
2016,8,30,16,45,769.5,56.0,5.1,21.5,340.5,43.51,32.25
2016,8,30,17,0,736.0,52.0,5.1,21.0,288.0,41.29,30.46
2016,8,30,17,15,684.5,47.5,5.0,20.0,235.0,38.52,28.16
2016,8,30,17,30,633.0,43.0,4.9,19.0,182.0,35.73,25.7
2016,8,30,17,45,547.5,36.5,4.8,18.0,133.0,31.01,21.34
2016,8,30,18,0,462.0,30.0,4.7,17.0,84.0,26.26,16.61
2016,8,30,18,15,231.0,15.0,4.6,16.5,42.0,11.78,1.07
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,3.7,11.5,20.0,104.61,0.0
2016,8,31,6,0,332.0,19.0,3.9,12.0,40.0,252.63,122.46
2016,8,31,6,15,449.5,27.0,3.95,12.5,84.5,363.6,294.81
2016,8,31,6,30,567.0,35.0,4.0,13.0,129.0,472.94,392.88
2016,8,31,6,45,633.0,40.5,4.05,13.5,180.5,548.71,457.4
2016,8,31,7,0,699.0,46.0,4.1,14.0,232.0,627.3,520.54
2016,8,31,7,15,741.0,50.0,4.1,14.5,285.5,686.66,565.5
2016,8,31,7,30,783.0,54.0,4.1,15.0,339.0,746.17,608.54
2016,8,31,7,45,812.0,57.5,4.1,16.0,391.5,784.97,633.29
2016,8,31,8,0,841.0,61.0,4.1,17.0,444.0,830.72,662.35
2016,8,31,8,15,861.5,63.5,4.1,17.5,494.5,865.75,684.04
2016,8,31,8,30,882.0,66.0,4.1,18.0,545.0,898.44,703.74
2016,8,31,8,45,897.0,68.0,4.15,18.5,591.5,922.74,717.53
