Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,944.03,729.22
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,958.82,736.41
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,970.19,741.36
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,972.84,740.45
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,971.81,737.25
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,966.96,733.11
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,958.48,726.76
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,943.7,715.2
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,925.39,701.36
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,902.28,685.65
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,875.86,667.62
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,844.37,644.69
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,809.96,619.69
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,771.41,592.6
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,730.32,561.93
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,685.38,527.28
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,638.79,490.56
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,589.43,451.65
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,538.63,410.38
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,485.5,365.31
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,431.58,318.46
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,376.07,269.37
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,320.43,219.68
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,264.09,170.0
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,208.3,123.09
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,152.39,82.13
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,98.0,53.56
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,62.86,48.52
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,60.73,46.98
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,51.26,39.04
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,50.17,38.33
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,47.83,36.39
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,45.4,34.34
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,41.96,31.43
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,38.46,28.31
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,30.19,20.74
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,25.04,15.53
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,12.29,0.0
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,99.46,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,240.13,98.67
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,354.35,285.88
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,466.11,386.16
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,542.59,450.98
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,621.84,514.27
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,525.17,437.12
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,396.98,329.72
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,423.64,349.45
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,448.38,366.45
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,518.11,419.84
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,588.83,472.21
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,788.27,620.83
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,948.45,729.32
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,963.39,735.28
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,974.92,740.32
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,979.74,739.55
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,980.9,736.5
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,975.38,732.35
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,966.18,725.91
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,951.0,714.48
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,932.25,700.74
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,908.32,684.84
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,881.05,666.62
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,849.1,643.81
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,814.19,618.88
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,775.2,592.38
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,733.65,562.1
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,687.53,527.06
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,639.8,489.88
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,590.31,450.84
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,539.32,409.43
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,485.62,363.94
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,431.03,316.58
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,374.8,267.49
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,318.44,217.64
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,261.59,167.5
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,205.17,120.25
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,149.15,85.93
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,126.2,85.02
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,75.62,59.69
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,60.87,47.31
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,51.49,39.43
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,50.4,38.7
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,48.4,37.15
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,46.38,35.51
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,42.97,32.6
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,39.53,29.48
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,31.17,21.74
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,26.09,16.41
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,12.83,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,69.78,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,182.13,57.39
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,299.11,240.3
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,410.68,340.96
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,487.53,405.71
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,567.92,469.16
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,630.6,515.72
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,689.2,556.76
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,736.76,588.07
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,783.04,617.28
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,820.62,639.81
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,856.04,660.35
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,881.79,673.16
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,904.63,683.92
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,910.99,685.47
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,923.42,691.39
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,934.84,695.9
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,942.9,698.27
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,881.25,655.81
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,794.87,592.62
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,858.87,639.74
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,897.26,663.81
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,875.13,647.71
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,849.77,630.0
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,818.87,608.85
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,785.15,585.66
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,747.93,560.71
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,708.24,531.77
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,662.94,498.05
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,616.67,462.79
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,569.28,425.76
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,520.55,386.62
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,469.07,344.37
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,416.79,300.29
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,363.22,254.78
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,309.7,208.63
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,255.13,161.81
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,201.17,117.9
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,139.03,73.73
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,86.95,48.94
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,61.42,46.74
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,60.12,45.91
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,58.65,45.02
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,57.14,44.06
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,49.51,37.64
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,46.86,35.47
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,43.21,32.37
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,39.47,29.01
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,32.92,22.94
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,26.18,16.1
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,12.93,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,59.87,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,159.45,31.67
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,278.34,223.18
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,390.69,325.91
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,469.11,394.16
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,551.06,461.18
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,616.29,511.52
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,682.38,560.18
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,731.16,593.97
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,778.74,625.84
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,812.79,647.22
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,850.15,670.69
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,876.94,686.23
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,900.85,699.68
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,917.48,708.35
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,930.88,714.89
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,936.53,716.2
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,948.21,721.87
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,943.11,716.74
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,934.48,709.44
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,920.13,698.6
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,902.33,685.46
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,879.01,669.78
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,852.5,652.37
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,820.99,631.22
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,786.69,607.83
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,748.94,581.01
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,708.78,550.39
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,663.55,515.08
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,617.13,478.02
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,568.82,439.3
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,519.26,398.41
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,467.89,354.24
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,415.6,308.21
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,361.77,260.54
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,307.93,212.41
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,246.78,164.22
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,213.17,141.85
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,157.69,99.09
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,97.91,63.61
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,67.0,52.77
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,58.97,46.08
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,57.43,45.0
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,55.85,43.86
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,49.38,38.34
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,47.85,37.11
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,43.82,33.53
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,39.68,29.67
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,33.54,23.79
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,27.31,16.98
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,13.52,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,34.97,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,103.5,4.12
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,217.78,173.01
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,320.96,267.39
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,400.78,337.09
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,485.4,407.64
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,558.06,464.28
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,629.13,516.62
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,688.04,557.36
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,746.39,595.98
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,788.69,621.98
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,829.1,645.98
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,862.34,664.92
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,887.5,678.07
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,906.34,688.17
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,921.98,696.22
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,942.44,706.27
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,950.79,708.24
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,946.49,705.99
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,938.61,701.52
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,924.0,691.27
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,905.95,678.74
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,882.85,663.19
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,856.54,645.32
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,824.74,623.5
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,790.13,599.55
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,752.43,573.11
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,712.26,543.22
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,668.43,509.01
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,622.37,472.38
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,572.82,432.94
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,521.9,391.32
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,468.96,347.07
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,415.35,301.08
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,360.07,252.84
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,304.75,204.19
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,248.91,156.09
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,193.83,111.66
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,138.78,74.45
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,76.01,44.34
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,58.18,44.3
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,57.05,43.51
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,55.79,42.78
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,54.52,42.0
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,51.9,39.92
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,44.99,33.98
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,41.21,30.73
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,37.36,27.21
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,31.11,21.35
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,24.74,14.34
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,13.64,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,60.7,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,158.7,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,282.03,223.04
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,396.44,328.44
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,478.9,399.36
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,565.4,469.27
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,629.7,516.63
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,689.79,558.16
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,741.68,591.9
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,792.47,623.44
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,830.94,646.87
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,867.2,668.38
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,894.03,682.36
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,909.04,688.3
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,924.96,696.33
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,937.63,702.24
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,945.19,704.1
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,949.29,703.81
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,944.4,699.09
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,935.93,692.2
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,921.66,680.28
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,903.89,666.21
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,880.93,650.08
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,854.68,631.8
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,823.33,610.07
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,789.07,586.33
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,750.55,560.08
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,709.55,530.23
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,663.36,494.94
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,616.08,458.1
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,567.41,421.15
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,517.45,381.89
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,464.76,338.58
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,411.59,293.74
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,356.75,247.21
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,302.01,200.28
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,246.82,153.61
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,184.44,104.45
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,129.95,68.68
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,77.47,48.1
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,64.16,48.92
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,62.91,48.14
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,61.53,47.24
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,54.71,41.64
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,51.5,39.07
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,48.14,36.27
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,43.71,32.55
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,39.16,28.5
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,31.24,21.19
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,23.03,12.36
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,12.73,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,63.35,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,163.03,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,289.03,225.56
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,405.05,332.78
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,486.62,401.51
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,572.36,469.14
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,631.03,511.32
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,695.99,555.58
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,746.36,586.84
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,795.57,615.81
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,833.08,636.74
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,868.35,655.71
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,885.69,663.05
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,909.03,674.53
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,924.07,681.79
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,935.81,686.96
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,940.08,687.9
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,940.73,686.52
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,935.74,681.35
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,927.21,674.1
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,912.86,661.93
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,895.07,647.72
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,872.72,632.84
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,847.1,615.9
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,815.47,594.19
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,781.0,570.6
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,742.79,545.13
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,702.15,516.43
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,657.19,482.82
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,610.66,447.26
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,562.12,410.17
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,512.23,370.88
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,459.39,328.21
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,405.9,283.85
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,350.84,237.85
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,295.83,191.46
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,240.42,145.46
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,185.87,103.47
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,122.95,62.63
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,70.23,44.12
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,61.2,45.63
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,60.18,45.06
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,58.67,44.05
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,57.13,42.99
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,49.07,36.34
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,45.97,33.8
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,41.85,30.38
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,37.64,26.66
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,29.64,19.42
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,21.35,10.28
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,6.82,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,151.87,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,278.84,212.86
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,394.42,319.77
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,475.67,388.65
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,560.93,456.5
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,625.29,505.08
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,685.48,548.35
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,736.67,582.79
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,786.68,615.27
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,824.86,637.22
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,860.8,657.06
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,887.22,669.91
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,910.72,680.63
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,916.89,680.62
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,928.79,684.64
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,933.98,683.37
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,935.69,680.02
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,930.69,673.39
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,922.16,664.71
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,908.27,651.99
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,890.93,637.31
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,867.64,621.1
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,841.15,602.97
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,810.35,581.41
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,776.65,558.08
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,738.48,532.13
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,697.9,503.48
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,651.01,468.69
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,603.51,432.89
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,555.35,397.08
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,506.04,359.29
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,454.38,318.81
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,397.28,273.25
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,342.78,228.65
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,288.66,183.93
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,233.93,139.86
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,180.54,100.04
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,127.71,68.13
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,77.05,57.69
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,65.76,48.8
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,65.39,48.79
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,63.5,47.6
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,61.52,46.31
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,58.58,44.04
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,55.56,41.6
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,49.79,36.82
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,43.83,31.61
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,32.22,21.23
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,22.03,9.72
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,6.82,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,70.54,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,214.89,163.45
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,320.6,263.82
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,407.62,339.91
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,498.22,415.48
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,566.24,468.97
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,635.31,520.95
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,688.76,558.0
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,741.47,593.19
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,782.09,619.59
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,820.8,644.13
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,844.31,657.45
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,870.79,672.87
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,888.23,682.14
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,902.47,689.3
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,909.35,690.16
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,912.8,688.84
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,909.33,685.91
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,902.38,680.78
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,889.09,670.14
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,865.4,652.48
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,843.81,637.45
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,819.18,620.32
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,789.49,598.68
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,757.08,574.47
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,720.47,547.33
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,681.62,518.1
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,638.54,484.08
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,593.32,447.79
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,544.61,409.67
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,494.87,369.57
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,443.31,326.29
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,391.3,281.62
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,337.51,235.33
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,284.15,189.23
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,230.31,143.74
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,177.57,102.9
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,125.72,71.09
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,68.82,53.04
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,67.59,52.32
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,66.28,51.49
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,64.05,49.86
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,61.71,48.1
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,58.01,45.09
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,54.15,41.82
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,47.88,36.35
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,41.38,30.41
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,31.27,21.01
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,20.71,8.0
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,85.75,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,239.02,180.91
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,353.74,291.78
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,438.83,366.39
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,528.27,439.79
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,594.08,490.71
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,660.89,539.93
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,713.74,575.46
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,761.2,605.64
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,800.56,630.13
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,837.77,652.53
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,865.57,667.13
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,890.58,679.66
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,906.75,687.38
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,910.94,687.14
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,917.71,687.6
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,921.02,685.86
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,916.25,680.24
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,907.98,672.56
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,894.73,660.97
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,878.03,647.28
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,855.16,630.9
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,829.09,612.49
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,798.99,590.24
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,765.93,566.08
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,727.79,538.19
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,687.25,507.87
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,640.88,472.63
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,593.62,436.02
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,545.44,398.9
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,496.04,359.68
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,444.28,317.59
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,391.79,273.76
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,337.71,228.44
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,276.95,177.86
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,221.79,132.72
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,167.61,92.2
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,114.23,60.99
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,67.49,51.06
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,65.97,50.1
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,64.37,49.04
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,56.89,43.06
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,55.33,42.05
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,52.09,39.52
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,48.74,36.77
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,43.49,32.27
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,38.1,27.38
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,29.21,19.03
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,19.98,5.79
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,5,45,37.5,6.5,2.95,10.5,8.0,0.0,0.0
2016,9,10,6,0,75.0,13.0,3.1,11.0,16.0,56.94,0.0
2016,9,10,6,15,197.5,28.5,3.2,11.5,52.0,201.47,149.75
2016,9,10,6,30,320.0,44.0,3.3,12.0,88.0,310.03,256.34
2016,9,10,6,45,403.0,55.5,3.45,12.5,135.5,396.14,332.66
2016,9,10,7,0,486.0,67.0,3.6,13.0,183.0,485.73,408.53
2016,9,10,7,15,542.5,75.0,3.55,13.5,234.0,554.06,462.97
2016,9,10,7,30,599.0,83.0,3.5,14.0,285.0,623.51,515.85
2016,9,10,7,45,638.0,89.5,3.45,15.0,335.5,677.1,553.37
2016,9,10,8,0,677.0,96.0,3.4,16.0,386.0,729.97,588.96
2016,9,10,8,15,705.5,100.5,3.4,16.5,435.0,770.0,615.25
2016,9,10,8,30,734.0,105.0,3.4,17.0,484.0,808.16,639.7
2016,9,10,8,45,755.0,109.0,3.4,18.0,529.5,836.73,655.61
2016,9,10,9,0,776.0,113.0,3.4,19.0,575.0,857.93,666.11
2016,9,10,9,15,792.5,116.0,3.45,19.5,616.0,876.04,675.99
2016,9,10,9,30,809.0,119.0,3.5,20.0,657.0,890.96,683.71
2016,9,10,9,45,820.5,121.5,3.55,21.0,691.5,897.47,684.37
2016,9,10,10,0,832.0,124.0,3.6,22.0,726.0,900.56,682.87
2016,9,10,10,15,770.0,162.5,3.7,22.5,736.5,878.04,665.48
2016,9,10,10,30,708.0,201.0,3.8,23.0,747.0,847.47,642.81
2016,9,10,10,45,785.0,166.0,3.9,23.5,786.0,854.06,646.09
2016,9,10,11,0,862.0,131.0,4.0,24.0,825.0,861.05,649.5
2016,9,10,11,15,865.5,131.5,4.1,24.0,838.0,832.11,629.37
2016,9,10,11,30,869.0,132.0,4.2,24.0,851.0,807.0,612.12
2016,9,10,11,45,870.5,132.5,4.35,24.5,856.5,777.5,590.74
2016,9,10,12,0,872.0,133.0,4.5,25.0,862.0,745.33,566.48
2016,9,10,12,15,871.5,132.5,4.6,25.0,859.0,708.41,539.06
2016,9,10,12,30,871.0,132.0,4.7,25.0,856.0,669.28,509.44
2016,9,10,12,45,864.5,133.5,4.8,25.5,844.5,626.24,475.23
