Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,0,858.0,135.0,4.9,26.0,833.0,581.07,438.76
2016,9,10,13,15,853.0,134.0,4.95,26.0,814.0,533.12,400.15
2016,9,10,13,30,848.0,133.0,5.0,26.0,795.0,484.14,359.74
2016,9,10,13,45,841.0,130.5,5.1,26.0,769.0,432.37,316.29
2016,9,10,14,0,834.0,128.0,5.2,26.0,743.0,380.24,271.57
2016,9,10,14,15,823.0,126.0,5.2,25.5,710.0,327.23,226.01
2016,9,10,14,30,812.0,124.0,5.2,25.0,677.0,274.71,180.87
2016,9,10,14,45,799.0,120.0,5.25,25.0,638.5,221.04,136.16
2016,9,10,15,0,786.0,116.0,5.3,25.0,600.0,168.57,96.61
2016,9,10,15,15,766.0,112.5,5.3,24.5,556.0,117.45,67.25
2016,9,10,15,30,746.0,109.0,5.3,24.0,512.0,69.24,53.22
2016,9,10,15,45,721.5,104.0,5.3,23.5,464.0,67.99,52.49
2016,9,10,16,0,697.0,99.0,5.3,23.0,416.0,66.67,51.65
2016,9,10,16,15,661.0,93.0,5.2,22.0,365.0,64.44,50.13
2016,9,10,16,30,625.0,87.0,5.1,21.0,314.0,62.11,48.47
2016,9,10,16,45,576.0,79.5,5.05,20.0,263.0,58.4,45.53
2016,9,10,17,0,527.0,72.0,5.0,19.0,212.0,54.56,42.34
2016,9,10,17,15,452.5,61.5,4.85,18.0,163.0,47.87,36.42
2016,9,10,17,30,378.0,51.0,4.7,17.0,114.0,40.92,30.02
2016,9,10,17,45,266.5,36.5,4.55,16.5,73.0,28.44,18.36
2016,9,10,18,0,155.0,22.0,4.4,16.0,32.0,17.35,2.17
2016,9,10,18,15,77.5,11.0,4.3,15.0,16.0,10.01,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,11.0,3.8,11.0,13.0,38.19,0.0
2016,9,11,6,15,147.0,29.5,3.95,11.5,47.0,169.81,122.95
2016,9,11,6,30,247.0,48.0,4.1,12.0,81.0,266.68,220.01
2016,9,11,6,45,327.5,62.0,4.25,12.5,126.5,347.56,292.54
2016,9,11,7,0,408.0,76.0,4.4,13.0,172.0,433.8,366.79
2016,9,11,7,15,464.5,86.5,4.3,13.5,221.5,500.63,421.84
2016,9,11,7,30,521.0,97.0,4.2,14.0,271.0,575.09,479.99
2016,9,11,7,45,564.0,104.5,4.15,14.5,321.0,631.66,521.83
2016,9,11,8,0,607.0,112.0,4.1,15.0,371.0,687.67,562.04
2016,9,11,8,15,529.5,144.5,4.05,15.5,390.0,659.66,537.21
2016,9,11,8,30,452.0,177.0,4.0,16.0,409.0,633.6,512.59
2016,9,11,8,45,515.0,174.0,3.95,16.5,461.0,687.6,552.09
2016,9,11,9,0,578.0,171.0,3.9,17.0,513.0,747.78,594.59
2016,9,11,9,15,666.0,155.0,3.9,17.5,575.0,808.74,636.16
2016,9,11,9,30,754.0,139.0,3.9,18.0,637.0,866.14,674.2
2016,9,11,9,45,785.5,132.5,3.9,19.0,676.0,875.32,676.32
2016,9,11,10,0,817.0,126.0,3.9,20.0,715.0,886.6,680.36
2016,9,11,10,15,826.0,128.0,3.95,20.5,743.0,883.49,675.98
2016,9,11,10,30,835.0,130.0,4.0,21.0,771.0,876.96,669.48
2016,9,11,10,45,705.0,205.0,4.1,21.5,756.0,827.4,632.81
2016,9,11,11,0,575.0,280.0,4.2,22.0,741.0,767.69,585.65
2016,9,11,11,15,591.0,272.5,4.3,22.0,753.0,751.68,574.46
2016,9,11,11,30,607.0,265.0,4.4,22.0,765.0,734.63,562.11
2016,9,11,11,45,607.5,267.0,4.5,22.5,770.0,710.06,542.93
2016,9,11,12,0,608.0,269.0,4.6,23.0,775.0,683.48,522.16
2016,9,11,12,15,608.0,267.5,4.75,23.0,772.5,651.77,498.64
2016,9,11,12,30,608.0,266.0,4.9,23.0,770.0,618.53,473.53
2016,9,11,12,45,614.0,259.0,5.05,23.0,761.5,582.87,446.15
2016,9,11,13,0,620.0,252.0,5.2,23.0,753.0,545.6,416.86
2016,9,11,13,15,620.0,244.5,5.35,22.5,736.0,503.51,383.92
2016,9,11,13,30,620.0,237.0,5.5,22.0,719.0,460.66,349.39
2016,9,11,13,45,732.5,177.0,5.65,22.0,728.0,419.3,313.02
2016,9,11,14,0,845.0,117.0,5.8,22.0,737.0,371.36,268.95
2016,9,11,14,15,834.5,115.0,5.85,21.5,704.0,318.03,222.08
2016,9,11,14,30,824.0,113.0,5.9,21.0,671.0,265.11,175.67
2016,9,11,14,45,811.0,109.5,6.0,20.5,632.5,211.28,130.38
2016,9,11,15,0,798.0,106.0,6.1,20.0,594.0,158.6,90.57
2016,9,11,15,15,779.5,103.0,6.05,19.0,550.5,107.36,61.71
2016,9,11,15,30,761.0,100.0,6.0,18.0,507.0,70.58,55.75
2016,9,11,15,45,738.0,95.0,6.0,17.5,459.5,62.23,48.8
2016,9,11,16,0,715.0,90.0,6.0,17.0,412.0,60.65,47.7
2016,9,11,16,15,680.5,85.0,5.9,16.5,361.5,58.89,46.42
2016,9,11,16,30,646.0,80.0,5.8,16.0,311.0,57.07,45.04
2016,9,11,16,45,600.5,72.5,5.7,15.5,260.5,53.14,41.72
2016,9,11,17,0,555.0,65.0,5.6,15.0,210.0,49.05,38.13
2016,9,11,17,15,480.5,56.0,5.45,14.0,161.0,43.41,33.04
2016,9,11,17,30,406.0,47.0,5.3,13.0,112.0,37.6,27.54
2016,9,11,17,45,290.0,34.0,5.15,12.5,71.5,27.77,17.93
2016,9,11,18,0,174.0,21.0,5.0,12.0,31.0,16.61,0.0
2016,9,11,18,15,87.0,10.5,4.85,11.5,15.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,62.35,0.0
2016,9,12,6,15,229.0,27.5,4.65,10.5,53.5,217.53,156.02
2016,9,12,6,30,375.0,41.0,4.8,11.0,91.0,343.82,285.5
2016,9,12,6,45,467.0,50.0,4.95,11.5,140.0,433.82,366.93
2016,9,12,7,0,559.0,59.0,5.1,12.0,189.0,528.57,447.67
2016,9,12,7,15,615.5,65.0,5.05,12.5,241.5,595.8,502.06
2016,9,12,7,30,672.0,71.0,5.0,13.0,294.0,664.12,554.77
2016,9,12,7,45,712.5,75.0,4.95,13.5,346.5,716.98,593.31
2016,9,12,8,0,753.0,79.0,4.9,14.0,399.0,764.67,626.6
2016,9,12,8,15,658.5,111.0,4.85,14.5,415.0,738.29,602.81
2016,9,12,8,30,564.0,143.0,4.8,15.0,431.0,698.4,569.22
2016,9,12,8,45,707.0,117.0,4.75,15.5,511.5,799.37,642.48
2016,9,12,9,0,850.0,91.0,4.7,16.0,592.0,894.13,708.03
2016,9,12,9,15,865.0,93.0,4.7,16.5,633.5,901.25,709.34
2016,9,12,9,30,880.0,95.0,4.7,17.0,675.0,913.89,715.33
2016,9,12,9,45,789.5,139.0,4.7,17.5,679.5,883.3,690.49
2016,9,12,10,0,699.0,183.0,4.7,18.0,684.0,845.14,660.69
2016,9,12,10,15,706.0,187.5,4.7,18.0,710.5,842.89,658.25
2016,9,12,10,30,713.0,192.0,4.7,18.0,737.0,837.49,653.48
2016,9,12,10,45,717.5,196.5,4.75,18.5,757.0,826.82,644.01
2016,9,12,11,0,722.0,201.0,4.8,19.0,777.0,813.12,632.11
2016,9,12,11,15,723.0,205.0,4.85,19.0,789.5,793.15,616.88
2016,9,12,11,30,724.0,209.0,4.9,19.0,802.0,770.48,599.61
2016,9,12,11,45,725.5,209.5,5.0,19.0,807.5,742.38,578.53
2016,9,12,12,0,727.0,210.0,5.1,19.0,813.0,711.94,555.41
2016,9,12,12,15,728.5,208.5,5.15,19.0,810.5,677.55,528.81
2016,9,12,12,30,730.0,207.0,5.2,19.0,808.0,641.19,500.25
2016,9,12,12,45,727.0,205.5,5.3,19.0,797.0,600.43,467.92
2016,9,12,13,0,724.0,204.0,5.4,19.0,786.0,558.43,433.89
2016,9,12,13,15,830.0,151.0,5.45,18.5,804.5,528.64,409.02
2016,9,12,13,30,936.0,98.0,5.5,18.0,823.0,489.84,374.98
2016,9,12,13,45,932.5,96.0,5.6,18.0,797.5,436.73,328.1
2016,9,12,14,0,929.0,94.0,5.7,18.0,772.0,382.67,279.41
2016,9,12,14,15,921.5,92.5,5.7,17.5,739.0,327.14,229.41
2016,9,12,14,30,914.0,91.0,5.7,17.0,706.0,271.48,179.54
2016,9,12,14,45,905.5,88.0,5.7,17.0,667.5,214.65,130.64
2016,9,12,15,0,897.0,85.0,5.7,17.0,629.0,158.28,87.81
2016,9,12,15,15,881.0,82.5,5.65,16.5,583.5,102.55,57.51
2016,9,12,15,30,865.0,80.0,5.6,16.0,538.0,57.31,44.64
2016,9,12,15,45,844.5,76.5,5.6,15.5,488.5,56.07,43.82
2016,9,12,16,0,824.0,73.0,5.6,15.0,439.0,54.77,42.93
2016,9,12,16,15,792.0,69.0,5.5,14.0,386.0,52.96,41.64
2016,9,12,16,30,760.0,65.0,5.4,13.0,333.0,51.1,40.27
2016,9,12,16,45,710.0,60.5,5.3,12.5,279.0,48.7,38.26
2016,9,12,17,0,660.0,56.0,5.2,12.0,225.0,42.35,32.58
2016,9,12,17,15,583.0,49.0,4.95,11.5,172.5,38.0,28.51
2016,9,12,17,30,506.0,42.0,4.7,11.0,120.0,33.6,24.17
2016,9,12,17,45,353.5,31.5,4.5,10.5,75.5,25.78,16.17
2016,9,12,18,0,201.0,21.0,4.3,10.0,31.0,17.75,0.0
2016,9,12,18,15,100.5,10.5,4.25,10.0,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,9,13,6,0,58.0,11.0,1.7,10.0,12.0,44.57,0.0
2016,9,13,6,15,180.5,27.5,1.9,10.5,47.5,184.96,127.47
2016,9,13,6,30,303.0,44.0,2.1,11.0,83.0,297.94,244.73
2016,9,13,6,45,386.0,57.0,2.3,11.5,130.5,380.87,318.82
2016,9,13,7,0,469.0,70.0,2.5,12.0,178.0,472.53,396.51
2016,9,13,7,15,527.0,79.0,2.5,12.5,229.0,542.62,452.66
2016,9,13,7,30,585.0,88.0,2.5,13.0,280.0,613.75,506.77
2016,9,13,7,45,627.5,94.5,2.55,13.5,331.5,669.67,547.29
2016,9,13,8,0,670.0,101.0,2.6,14.0,383.0,724.92,586.04
2016,9,13,8,15,603.5,126.0,2.6,14.5,403.0,706.18,568.7
2016,9,13,8,30,537.0,151.0,2.6,15.0,423.0,675.13,542.76
2016,9,13,8,45,656.5,134.5,2.6,15.5,498.0,772.97,612.38
2016,9,13,9,0,776.0,118.0,2.6,16.0,573.0,861.9,672.21
2016,9,13,9,15,564.0,197.5,2.65,16.5,540.5,752.52,589.71
2016,9,13,9,30,352.0,277.0,2.7,17.0,508.0,628.56,492.69
2016,9,13,9,45,419.5,268.5,2.75,17.5,558.0,687.26,535.81
2016,9,13,10,0,487.0,260.0,2.8,18.0,608.0,729.4,565.3
2016,9,13,10,15,487.0,272.0,2.8,18.0,631.5,730.16,564.18
2016,9,13,10,30,487.0,284.0,2.8,18.0,655.0,728.5,561.72
2016,9,13,10,45,495.5,289.0,2.8,18.5,675.0,724.73,557.1
2016,9,13,11,0,504.0,294.0,2.8,19.0,695.0,718.49,550.78
2016,9,13,11,15,504.0,299.5,2.7,19.5,706.0,703.49,537.65
2016,9,13,11,30,504.0,305.0,2.6,20.0,717.0,686.46,523.18
2016,9,13,11,45,508.5,305.5,2.55,20.5,723.0,666.3,506.88
2016,9,13,12,0,513.0,306.0,2.5,21.0,729.0,644.22,489.15
2016,9,13,12,15,513.5,304.0,2.4,21.0,726.0,615.52,467.26
2016,9,13,12,30,514.0,302.0,2.3,21.0,723.0,585.49,444.17
2016,9,13,12,45,513.5,297.5,2.2,21.5,713.5,551.64,417.22
2016,9,13,13,0,513.0,293.0,2.1,22.0,704.0,516.9,389.28
2016,9,13,13,15,703.0,202.5,2.0,22.0,751.5,503.49,377.16
2016,9,13,13,30,893.0,112.0,1.9,22.0,799.0,478.41,353.56
2016,9,13,13,45,888.0,109.0,1.85,22.0,772.5,425.91,309.26
2016,9,13,14,0,883.0,106.0,1.8,22.0,746.0,372.7,263.54
2016,9,13,14,15,872.5,104.0,1.75,22.0,712.5,318.26,216.42
2016,9,13,14,30,862.0,102.0,1.7,22.0,679.0,256.97,164.38
2016,9,13,14,45,850.0,99.0,1.7,22.0,639.5,201.71,119.1
2016,9,13,15,0,838.0,96.0,1.7,22.0,600.0,147.44,79.91
2016,9,13,15,15,819.5,93.0,1.7,21.5,555.0,94.11,52.74
2016,9,13,15,30,801.0,90.0,1.7,21.0,510.0,64.07,49.51
2016,9,13,15,45,776.5,86.0,1.75,21.0,461.0,62.74,48.57
2016,9,13,16,0,752.0,82.0,1.8,21.0,412.0,61.35,47.56
2016,9,13,16,15,716.5,77.0,1.8,20.5,360.5,53.73,41.22
2016,9,13,16,30,681.0,72.0,1.8,20.0,309.0,51.62,39.6
2016,9,13,16,45,629.5,66.0,1.85,20.0,257.0,48.57,36.99
2016,9,13,17,0,578.0,60.0,1.9,20.0,205.0,45.46,34.2
2016,9,13,17,15,500.0,51.5,1.8,19.0,155.5,40.05,29.38
2016,9,13,17,30,422.0,43.0,1.7,18.0,106.0,34.5,24.17
2016,9,13,17,45,293.5,30.0,1.6,17.0,65.5,24.49,14.35
2016,9,13,18,0,165.0,17.0,1.5,16.0,25.0,14.04,0.0
2016,9,13,18,15,82.5,8.5,1.75,15.5,12.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,54.0,10.0,0.9,10.0,11.0,41.17,0.0
2016,9,14,6,15,174.5,26.5,1.1,10.5,45.5,178.01,117.68
2016,9,14,6,30,295.0,43.0,1.3,11.0,80.0,290.73,237.31
2016,9,14,6,45,381.0,55.0,1.55,12.0,126.5,375.75,312.28
2016,9,14,7,0,467.0,67.0,1.8,13.0,173.0,466.67,388.3
2016,9,14,7,15,525.0,76.0,1.75,13.5,224.0,536.31,443.12
2016,9,14,7,30,583.0,85.0,1.7,14.0,275.0,607.1,495.86
2016,9,14,7,45,625.0,91.5,1.7,15.0,326.0,662.31,533.87
2016,9,14,8,0,667.0,98.0,1.7,16.0,377.0,716.88,569.92
2016,9,14,8,15,696.5,103.5,1.6,16.5,426.0,758.34,595.47
2016,9,14,8,30,726.0,109.0,1.5,17.0,475.0,797.91,618.94
2016,9,14,8,45,750.0,112.5,1.45,17.5,521.0,827.91,635.7
2016,9,14,9,0,774.0,116.0,1.4,18.0,567.0,850.18,646.97
2016,9,14,9,15,790.5,119.0,1.4,18.5,607.5,867.79,655.73
2016,9,14,9,30,807.0,122.0,1.4,19.0,648.0,882.2,662.41
2016,9,14,9,45,852.0,109.0,1.4,20.0,690.5,900.79,670.68
2016,9,14,10,0,897.0,96.0,1.4,21.0,733.0,907.87,671.33
2016,9,14,10,15,905.0,97.5,1.4,21.5,761.5,903.11,665.77
2016,9,14,10,30,913.0,99.0,1.4,22.0,790.0,894.79,658.2
2016,9,14,10,45,920.0,99.0,1.45,22.5,811.5,880.51,647.59
2016,9,14,11,0,927.0,99.0,1.5,23.0,833.0,862.77,634.87
2016,9,14,11,15,733.0,194.0,1.6,23.0,780.0,784.61,582.51
2016,9,14,11,30,539.0,289.0,1.7,23.0,727.0,696.1,518.62
2016,9,14,11,45,540.0,290.5,1.85,23.5,732.0,673.42,502.81
2016,9,14,12,0,541.0,292.0,2.0,24.0,737.0,648.93,484.81
2016,9,14,12,15,529.5,300.5,2.15,24.0,734.5,620.59,464.45
2016,9,14,12,30,518.0,309.0,2.3,24.0,732.0,591.4,443.05
2016,9,14,12,45,720.5,206.5,2.45,24.5,786.0,591.1,443.13
2016,9,14,13,0,923.0,104.0,2.6,25.0,840.0,575.36,429.83
2016,9,14,13,15,918.5,103.0,2.75,25.0,820.5,525.95,390.47
2016,9,14,13,30,914.0,102.0,2.9,25.0,801.0,475.28,349.04
2016,9,14,13,45,908.5,100.0,3.05,25.0,775.0,422.41,304.68
2016,9,14,14,0,903.0,98.0,3.2,25.0,749.0,368.83,258.63
2016,9,14,14,15,893.5,96.5,3.3,24.5,715.5,314.06,211.54
2016,9,14,14,30,884.0,95.0,3.4,24.0,682.0,259.42,164.82
2016,9,14,14,45,872.0,92.0,3.5,24.0,642.5,203.67,119.34
2016,9,14,15,0,860.0,89.0,3.6,24.0,603.0,148.78,80.46
2016,9,14,15,15,842.0,86.5,3.65,23.5,557.5,86.25,47.65
2016,9,14,15,30,824.0,84.0,3.7,23.0,512.0,60.15,45.81
2016,9,14,15,45,801.0,80.0,3.8,23.0,463.0,58.64,44.7
2016,9,14,16,0,778.0,76.0,3.9,23.0,414.0,57.07,43.52
2016,9,14,16,15,743.5,71.5,3.85,22.5,362.0,54.97,41.95
2016,9,14,16,30,709.0,67.0,3.8,22.0,310.0,52.82,40.29
2016,9,14,16,45,659.0,61.5,3.8,21.5,257.5,45.38,33.97
2016,9,14,17,0,609.0,56.0,3.8,21.0,205.0,42.5,31.45
2016,9,14,17,15,529.0,48.0,3.7,20.0,154.5,37.35,26.85
2016,9,14,17,30,449.0,40.0,3.6,19.0,104.0,32.09,21.89
2016,9,14,17,45,312.5,28.0,3.55,18.0,63.5,22.88,12.57
2016,9,14,18,0,176.0,16.0,3.5,17.0,23.0,14.55,0.0
2016,9,14,18,15,88.0,8.0,3.55,16.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,15,5,45,57.5,5.0,1.75,9.5,6.0,0.0,0.0
2016,9,15,6,0,115.0,10.0,1.9,10.0,12.0,77.17,0.0
2016,9,15,6,15,269.0,22.0,2.05,10.5,48.5,231.35,147.17
2016,9,15,6,30,423.0,34.0,2.2,11.0,85.0,365.83,298.9
2016,9,15,6,45,509.0,42.0,2.35,12.0,134.0,450.19,374.23
2016,9,15,7,0,595.0,50.0,2.5,13.0,183.0,539.42,447.67
2016,9,15,7,15,649.0,55.5,2.45,13.5,235.5,599.03,494.31
2016,9,15,7,30,703.0,61.0,2.4,14.0,288.0,665.63,543.76
2016,9,15,7,45,739.5,65.5,2.35,15.0,340.0,716.73,578.2
2016,9,15,8,0,776.0,70.0,2.3,16.0,392.0,766.72,610.36
2016,9,15,8,15,801.5,73.0,2.25,16.5,441.5,803.78,633.2
2016,9,15,8,30,827.0,76.0,2.2,17.0,491.0,838.59,653.96
2016,9,15,8,45,722.0,115.0,2.15,18.0,501.5,803.9,624.34
2016,9,15,9,0,617.0,154.0,2.1,19.0,512.0,756.82,586.91
2016,9,15,9,15,754.5,120.0,2.05,19.5,588.0,834.13,638.39
2016,9,15,9,30,892.0,86.0,2.0,20.0,664.0,905.79,683.29
2016,9,15,9,45,905.5,85.5,2.0,21.0,700.0,910.58,681.71
2016,9,15,10,0,919.0,85.0,2.0,22.0,736.0,911.88,678.66
2016,9,15,10,15,926.5,86.5,1.95,22.5,764.0,906.57,672.2
2016,9,15,10,30,934.0,88.0,1.9,23.0,792.0,897.65,663.62
2016,9,15,10,45,939.0,88.5,1.9,24.0,813.0,881.96,650.04
2016,9,15,11,0,944.0,89.0,1.9,25.0,834.0,862.8,634.43
2016,9,15,11,15,947.5,89.5,2.05,25.0,847.0,839.05,619.77
2016,9,15,11,30,951.0,90.0,2.2,25.0,860.0,812.02,602.77
2016,9,15,11,45,952.0,90.5,2.35,25.5,864.5,780.01,581.04
2016,9,15,12,0,953.0,91.0,2.5,26.0,869.0,745.11,556.65
2016,9,15,12,15,737.0,198.5,2.65,26.0,799.0,664.71,496.46
2016,9,15,12,30,521.0,306.0,2.8,26.0,729.0,588.28,438.95
2016,9,15,12,45,528.0,293.0,2.95,26.5,717.0,551.25,411.15
2016,9,15,13,0,535.0,280.0,3.1,27.0,705.0,512.93,381.52
2016,9,15,13,15,536.5,271.5,3.2,26.5,688.5,474.34,352.24
2016,9,15,13,30,538.0,263.0,3.3,26.0,672.0,435.0,321.5
2016,9,15,13,45,538.5,252.0,3.45,26.0,649.5,392.76,287.22
2016,9,15,14,0,539.0,241.0,3.6,26.0,627.0,350.15,251.94
2016,9,15,14,15,710.0,168.0,3.65,25.5,651.5,304.71,209.12
2016,9,15,14,30,881.0,95.0,3.7,25.0,676.0,254.55,160.31
2016,9,15,14,45,867.5,92.5,3.8,25.0,636.0,199.11,115.58
2016,9,15,15,0,854.0,90.0,3.9,25.0,596.0,136.29,71.28
2016,9,15,15,15,835.5,87.5,3.95,24.5,551.0,82.58,46.87
2016,9,15,15,30,817.0,85.0,4.0,24.0,506.0,61.01,46.37
2016,9,15,15,45,792.0,81.0,4.05,24.0,456.5,59.51,45.27
2016,9,15,16,0,767.0,77.0,4.1,24.0,407.0,57.96,44.11
2016,9,15,16,15,731.5,72.5,4.1,23.0,355.0,55.89,42.67
2016,9,15,16,30,696.0,68.0,4.1,22.0,303.0,49.07,37.06
2016,9,15,16,45,643.5,62.0,4.2,21.5,250.5,45.88,34.4
2016,9,15,17,0,591.0,56.0,4.3,21.0,198.0,42.62,31.53
2016,9,15,17,15,507.0,48.0,4.25,20.0,148.0,37.48,26.91
2016,9,15,17,30,423.0,40.0,4.2,19.0,98.0,32.25,21.94
2016,9,15,17,45,281.5,27.5,4.2,18.0,59.0,22.58,11.82
2016,9,15,18,0,140.0,15.0,4.2,17.0,20.0,13.64,0.0
2016,9,15,18,15,70.0,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,6,15,199.5,17.0,1.5,10.5,41.0,178.35,105.71
2016,9,16,6,30,399.0,34.0,1.6,11.0,82.0,348.87,283.71
2016,9,16,6,45,489.0,42.5,1.75,12.0,130.5,435.66,360.84
2016,9,16,7,0,579.0,51.0,1.9,13.0,179.0,527.63,436.17
2016,9,16,7,15,635.0,56.5,1.7,13.5,231.0,593.32,486.29
2016,9,16,7,30,691.0,62.0,1.5,14.0,283.0,655.48,530.51
2016,9,16,7,45,728.0,66.5,1.35,15.0,335.0,706.58,563.29
2016,9,16,8,0,765.0,71.0,1.2,16.0,387.0,756.6,593.38
2016,9,16,8,15,791.5,74.5,1.1,16.5,436.5,794.83,615.4
2016,9,16,8,30,818.0,78.0,1.0,17.0,486.0,830.86,635.19
2016,9,16,8,45,837.5,81.0,0.9,18.0,532.0,857.56,646.83
2016,9,16,9,0,857.0,84.0,0.8,19.0,578.0,872.92,650.66
2016,9,16,9,15,744.0,131.5,0.7,19.5,582.0,840.7,624.52
2016,9,16,9,30,631.0,179.0,0.6,20.0,586.0,788.17,585.85
2016,9,16,9,45,688.5,168.5,0.55,21.0,634.5,820.79,603.76
2016,9,16,10,0,746.0,158.0,0.5,22.0,683.0,849.56,617.59
2016,9,16,10,15,837.5,124.5,0.5,23.0,735.5,875.04,630.05
2016,9,16,10,30,929.0,91.0,0.5,24.0,788.0,893.22,637.83
2016,9,16,10,45,935.0,91.5,0.5,25.5,809.0,878.29,623.8
2016,9,16,11,0,941.0,92.0,0.5,27.0,830.0,859.85,608.3
2016,9,16,11,15,944.5,92.5,0.7,27.5,843.0,836.01,595.48
2016,9,16,11,30,948.0,93.0,0.9,28.0,856.0,808.91,580.15
2016,9,16,11,45,950.0,93.0,1.15,28.5,861.5,777.09,561.81
2016,9,16,12,0,952.0,93.0,1.4,29.0,867.0,742.33,539.99
2016,9,16,12,15,951.5,93.0,1.55,29.0,863.5,703.18,513.41
2016,9,16,12,30,951.0,93.0,1.7,29.0,860.0,661.57,484.17
2016,9,16,12,45,941.0,96.5,1.9,29.5,846.5,615.42,449.99
2016,9,16,13,0,931.0,100.0,2.1,30.0,833.0,567.89,413.67
2016,9,16,13,15,926.5,99.0,2.2,30.0,814.0,518.07,374.97
2016,9,16,13,30,922.0,98.0,2.3,30.0,795.0,466.99,334.05
2016,9,16,13,45,915.0,96.5,2.4,30.0,768.0,413.56,290.18
2016,9,16,14,0,908.0,95.0,2.5,30.0,741.0,359.55,244.81
2016,9,16,14,15,898.0,93.5,2.55,29.5,707.0,304.43,198.52
2016,9,16,14,30,888.0,92.0,2.6,29.0,673.0,249.49,152.86
2016,9,16,14,45,875.0,89.5,2.7,29.0,633.0,193.79,109.16
2016,9,16,15,0,862.0,87.0,2.8,29.0,593.0,139.07,72.78
2016,9,16,15,15,844.0,84.5,2.85,28.5,548.0,76.54,43.5
2016,9,16,15,30,826.0,82.0,2.9,28.0,503.0,59.11,44.01
2016,9,16,15,45,801.5,78.0,3.0,28.0,453.5,57.53,42.86
2016,9,16,16,0,777.0,74.0,3.1,28.0,404.0,55.89,41.63
2016,9,16,16,15,741.0,70.0,3.15,27.0,352.0,54.12,40.46
2016,9,16,16,30,705.0,66.0,3.2,26.0,300.0,52.35,39.22
2016,9,16,16,45,652.0,60.0,3.3,25.5,247.5,44.54,32.64
2016,9,16,17,0,599.0,54.0,3.4,25.0,195.0,41.19,29.74
2016,9,16,17,15,514.5,45.5,3.5,23.5,145.0,35.55,24.8
2016,9,16,17,30,430.0,37.0,3.6,22.0,95.0,29.76,19.45
2016,9,16,17,45,283.5,25.0,3.7,21.0,56.0,20.45,9.35
2016,9,16,18,0,137.0,13.0,3.8,20.0,17.0,11.82,0.0
2016,9,16,18,15,68.5,6.5,3.85,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,196.0,16.5,1.65,10.5,39.5,173.86,94.44
2016,9,17,6,30,392.0,33.0,1.7,11.0,79.0,342.13,277.65
2016,9,17,6,45,485.0,41.5,1.8,12.0,127.5,430.4,356.49
2016,9,17,7,0,578.0,50.0,1.9,13.0,176.0,524.14,433.3
2016,9,17,7,15,634.0,55.5,1.75,13.5,228.0,589.58,483.68
2016,9,17,7,30,690.0,61.0,1.6,14.0,280.0,651.59,528.42
2016,9,17,7,45,729.0,65.0,1.5,15.0,332.0,703.5,562.53
2016,9,17,8,0,768.0,69.0,1.4,16.0,384.0,754.4,594.16
2016,9,17,8,15,794.0,72.5,1.25,17.0,433.0,792.11,614.43
2016,9,17,8,30,820.0,76.0,1.1,18.0,482.0,827.6,632.23
2016,9,17,8,45,840.0,78.5,1.0,19.0,528.0,854.01,643.82
2016,9,17,9,0,860.0,81.0,0.9,20.0,574.0,869.24,647.71
2016,9,17,9,15,874.0,83.0,0.8,21.0,614.5,883.85,651.18
2016,9,17,9,30,888.0,85.0,0.7,22.0,655.0,895.18,652.42
2016,9,17,9,45,901.0,85.0,0.65,23.0,690.5,899.88,650.43
2016,9,17,10,0,914.0,85.0,0.6,24.0,726.0,901.1,646.44
2016,9,17,10,15,921.5,86.5,0.6,25.0,754.0,895.63,639.46
2016,9,17,10,30,929.0,88.0,0.6,26.0,782.0,886.56,630.5
2016,9,17,10,45,934.5,88.5,0.6,27.0,802.5,871.18,617.83
2016,9,17,11,0,940.0,89.0,0.6,28.0,823.0,852.32,603.26
2016,9,17,11,15,943.0,89.5,0.7,28.5,835.5,828.09,588.36
2016,9,17,11,30,946.0,90.0,0.8,29.0,848.0,800.64,571.34
2016,9,17,11,45,947.5,90.0,0.95,30.0,853.0,768.51,550.68
2016,9,17,12,0,949.0,90.0,1.1,31.0,858.0,733.49,526.94
2016,9,17,12,15,948.0,89.5,1.25,31.0,854.5,693.66,500.5
2016,9,17,12,30,947.0,89.0,1.4,31.0,851.0,651.45,471.41
2016,9,17,12,45,936.0,93.0,1.55,31.5,837.0,605.44,437.58
2016,9,17,13,0,925.0,97.0,1.7,32.0,823.0,558.12,401.73
2016,9,17,13,15,920.0,96.5,1.85,32.0,803.5,508.79,364.07
2016,9,17,13,30,915.0,96.0,2.0,32.0,784.0,458.25,324.13
2016,9,17,13,45,908.5,94.5,2.15,32.0,757.0,405.37,281.18
2016,9,17,14,0,902.0,93.0,2.3,32.0,730.0,351.88,236.66
2016,9,17,14,15,891.5,91.0,2.4,31.5,696.0,296.61,190.78
2016,9,17,14,30,881.0,89.0,2.5,31.0,662.0,241.62,145.65
2016,9,17,14,45,866.5,87.0,2.7,31.0,622.0,186.55,103.22
2016,9,17,15,0,852.0,85.0,2.9,31.0,582.0,132.61,68.5
2016,9,17,15,15,833.5,82.5,3.0,30.5,537.0,70.69,41.39
2016,9,17,15,30,815.0,80.0,3.1,30.0,492.0,57.75,42.52
2016,9,17,15,45,787.0,77.0,3.25,29.5,442.5,56.85,42.02
2016,9,17,16,0,759.0,74.0,3.4,29.0,393.0,55.95,41.51
2016,9,17,16,15,723.0,69.5,3.45,28.0,341.5,53.79,40.01
2016,9,17,16,30,687.0,65.0,3.5,27.0,290.0,51.59,38.41
2016,9,17,16,45,632.5,59.0,3.55,26.5,238.0,43.83,31.89
2016,9,17,17,0,578.0,53.0,3.6,26.0,186.0,40.47,28.97
2016,9,17,17,15,492.0,44.5,3.6,24.5,137.5,34.81,24.02
2016,9,17,17,30,406.0,36.0,3.6,23.0,89.0,29.01,18.63
2016,9,17,17,45,260.0,23.5,3.65,22.0,51.5,19.21,7.53
2016,9,17,18,0,114.0,11.0,3.7,21.0,14.0,10.01,0.0
2016,9,17,18,15,57.0,5.5,3.65,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,6,15,205.0,15.5,0.65,13.5,39.0,176.28,83.72
2016,9,18,6,30,410.0,31.0,0.6,14.0,78.0,350.72,277.63
2016,9,18,6,45,500.0,39.0,0.6,15.0,126.0,436.32,351.63
2016,9,18,7,0,590.0,47.0,0.6,16.0,174.0,527.31,422.87
2016,9,18,7,15,645.0,52.5,0.55,16.5,225.5,587.2,466.96
2016,9,18,7,30,700.0,58.0,0.5,17.0,277.0,653.83,513.29
2016,9,18,7,45,737.0,62.0,0.45,18.0,328.5,704.11,544.44
2016,9,18,8,0,774.0,66.0,0.4,19.0,380.0,753.31,573.37
2016,9,18,8,15,799.5,69.0,0.6,20.5,429.5,789.9,595.71
2016,9,18,8,30,825.0,72.0,0.8,22.0,479.0,824.28,616.16
2016,9,18,8,45,844.0,74.5,1.0,23.5,524.5,841.53,624.81
2016,9,18,9,0,863.0,77.0,1.2,25.0,570.0,864.24,636.98
2016,9,18,9,15,876.5,79.0,1.3,26.0,610.0,878.4,643.16
2016,9,18,9,30,890.0,81.0,1.4,27.0,650.0,889.25,647.31
2016,9,18,9,45,908.0,79.0,1.5,28.0,686.5,895.97,648.88
2016,9,18,10,0,926.0,77.0,1.6,29.0,723.0,899.19,648.31
2016,9,18,10,15,933.0,78.0,1.6,29.5,750.5,892.68,641.77
2016,9,18,10,30,940.0,79.0,1.6,30.0,778.0,882.57,633.21
2016,9,18,10,45,945.0,80.0,1.65,31.0,798.5,867.2,620.79
2016,9,18,11,0,950.0,81.0,1.7,32.0,819.0,848.33,606.31
2016,9,18,11,15,953.0,81.5,1.7,32.5,831.5,823.93,589.15
2016,9,18,11,30,956.0,82.0,1.7,33.0,844.0,796.28,570.02
2016,9,18,11,45,957.0,82.0,1.75,33.5,848.5,763.57,548.09
2016,9,18,12,0,958.0,82.0,1.8,34.0,853.0,727.97,523.38
2016,9,18,12,15,957.5,82.0,1.75,34.0,849.5,688.67,495.17
2016,9,18,12,30,957.0,82.0,1.7,34.0,846.0,646.91,464.72
2016,9,18,12,45,950.5,83.5,1.7,34.5,833.5,600.89,430.0
2016,9,18,13,0,944.0,85.0,1.7,35.0,821.0,553.25,393.36
2016,9,18,13,15,939.5,84.5,1.7,35.0,801.5,503.42,355.04
2016,9,18,13,30,935.0,84.0,1.7,35.0,782.0,452.3,314.62
2016,9,18,13,45,928.5,82.5,1.7,35.0,755.5,398.57,271.23
2016,9,18,14,0,922.0,81.0,1.7,35.0,729.0,344.21,226.42
2016,9,18,14,15,912.5,79.5,1.75,35.0,695.0,288.7,180.56
2016,9,18,14,30,903.0,78.0,1.8,35.0,661.0,233.33,135.63
2016,9,18,14,45,890.5,76.5,1.9,35.0,621.5,177.9,93.99
2016,9,18,15,0,878.0,75.0,2.0,35.0,582.0,123.35,60.36
2016,9,18,15,15,860.5,72.5,2.05,34.5,537.0,69.11,41.99
2016,9,18,15,30,843.0,70.0,2.1,34.0,492.0,59.44,43.14
2016,9,18,15,45,819.0,67.0,2.2,33.5,442.5,49.86,35.55
2016,9,18,16,0,795.0,64.0,2.3,33.0,393.0,48.66,34.78
2016,9,18,16,15,760.5,60.0,2.1,32.0,341.5,46.58,33.32
2016,9,18,16,30,726.0,56.0,1.9,31.0,290.0,44.46,31.77
2016,9,18,16,45,673.5,51.0,1.75,30.0,238.0,41.38,29.32
2016,9,18,17,0,621.0,46.0,1.6,29.0,186.0,38.26,26.7
2016,9,18,17,15,535.5,39.0,1.65,27.5,136.5,33.18,22.28
2016,9,18,17,30,450.0,32.0,1.7,26.0,87.0,25.7,15.53
2016,9,18,17,45,293.0,21.0,1.8,25.0,49.5,17.12,4.86
2016,9,18,18,0,136.0,10.0,1.9,24.0,12.0,9.1,0.0
2016,9,18,18,15,68.0,5.0,2.1,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,171.5,16.5,2.05,16.5,35.5,155.7,60.85
2016,9,19,6,30,343.0,33.0,2.3,17.0,71.0,307.89,243.39
2016,9,19,6,45,431.0,43.5,2.55,17.5,117.5,393.03,320.45
2016,9,19,7,0,519.0,54.0,2.8,18.0,164.0,483.47,396.29
2016,9,19,7,15,577.5,61.0,2.6,19.0,214.5,550.92,448.17
2016,9,19,7,30,636.0,68.0,2.4,20.0,265.0,619.69,497.82
2016,9,19,7,45,676.0,73.5,2.25,21.0,316.0,672.14,532.8
2016,9,19,8,0,716.0,79.0,2.1,22.0,367.0,723.89,565.51
2016,9,19,8,15,604.5,118.5,2.05,23.0,383.0,687.54,534.83
2016,9,19,8,30,493.0,158.0,2.0,24.0,399.0,635.96,492.92
2016,9,19,8,45,655.0,125.0,1.95,25.0,477.5,748.16,570.11
2016,9,19,9,0,817.0,92.0,1.9,26.0,556.0,847.64,632.65
2016,9,19,9,15,832.5,94.5,1.9,27.0,596.5,863.45,638.04
2016,9,19,9,30,848.0,97.0,1.9,28.0,637.0,875.99,642.12
2016,9,19,9,45,767.5,138.5,1.9,29.0,646.5,849.23,620.54
2016,9,19,10,0,687.0,180.0,1.9,30.0,656.0,813.59,593.74
2016,9,19,10,15,696.5,182.5,1.95,30.5,682.0,810.96,590.62
2016,9,19,10,30,706.0,185.0,2.0,31.0,708.0,805.21,585.22
2016,9,19,10,45,707.5,191.0,2.05,32.0,727.0,793.28,574.26
2016,9,19,11,0,709.0,197.0,2.1,33.0,746.0,778.43,561.47
2016,9,19,11,15,710.0,200.5,2.2,33.0,757.5,757.96,547.63
2016,9,19,11,30,711.0,204.0,2.3,33.0,769.0,734.87,531.88
2016,9,19,11,45,712.5,205.0,2.45,33.5,773.5,707.33,512.16
2016,9,19,12,0,714.0,206.0,2.6,34.0,778.0,677.49,490.54
2016,9,19,12,15,714.5,204.5,2.7,34.0,774.5,642.66,465.9
2016,9,19,12,30,715.0,203.0,2.8,34.0,771.0,606.0,439.42
2016,9,19,12,45,810.5,153.5,2.95,34.0,789.0,580.09,420.54
2016,9,19,13,0,906.0,104.0,3.1,34.0,807.0,546.16,394.42
2016,9,19,13,15,901.0,103.0,3.25,34.0,787.5,497.13,356.0
2016,9,19,13,30,896.0,102.0,3.4,34.0,768.0,446.95,315.6
2016,9,19,13,45,890.0,100.0,3.55,34.0,741.0,394.69,272.58
2016,9,19,14,0,884.0,98.0,3.7,34.0,714.0,341.81,228.22
2016,9,19,14,15,873.5,96.0,3.8,33.5,680.5,287.45,183.03
2016,9,19,14,30,863.0,94.0,3.9,33.0,647.0,233.38,138.99
2016,9,19,14,45,851.5,91.0,4.05,33.0,607.5,171.03,91.79
2016,9,19,15,0,840.0,88.0,4.2,33.0,568.0,116.99,58.54
2016,9,19,15,15,820.5,85.0,4.25,32.5,523.0,64.0,47.04
2016,9,19,15,30,801.0,82.0,4.3,32.0,478.0,59.48,43.62
2016,9,19,15,45,778.0,77.5,4.35,31.5,430.0,57.54,42.26
2016,9,19,16,0,755.0,73.0,4.4,31.0,382.0,55.51,40.82
2016,9,19,16,15,717.5,68.5,4.35,30.0,330.5,53.32,39.29
2016,9,19,16,30,680.0,64.0,4.3,29.0,279.0,46.67,33.93
2016,9,19,16,45,628.5,57.0,4.25,28.0,228.0,42.59,30.6
2016,9,19,17,0,577.0,50.0,4.2,27.0,177.0,38.36,26.99
2016,9,19,17,15,487.0,41.5,4.05,25.5,128.5,32.59,21.92
2016,9,19,17,30,397.0,33.0,3.9,24.0,80.0,26.68,16.36
2016,9,19,17,45,198.5,16.5,3.8,23.0,40.0,13.08,1.19
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,162.36,49.57
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,324.15,260.05
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,419.07,348.2
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,520.04,434.18
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,581.34,483.92
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,650.12,536.83
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,702.44,573.88
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,753.78,608.71
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,791.26,633.08
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,826.49,655.27
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,843.37,662.78
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,865.65,674.2
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,879.56,680.85
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,890.14,685.29
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,892.01,684.0
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,890.35,680.49
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,884.13,673.77
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,874.34,664.77
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,858.57,652.05
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,839.34,637.1
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,814.51,618.38
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,786.5,597.54
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,726.5,552.08
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,665.97,504.66
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,631.42,478.63
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,595.19,450.73
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,556.7,420.52
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,518.24,389.75
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,472.46,352.92
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,424.56,313.4
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,375.07,273.08
