Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,330.74,237.07
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,284.96,198.81
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,238.78,160.77
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,186.04,116.9
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,126.06,74.01
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,75.01,58.14
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,68.79,53.3
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,61.87,47.68
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,54.53,41.62
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,50.09,38.06
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,49.59,37.86
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,41.94,31.2
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,38.49,28.07
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,32.73,22.77
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,26.86,16.92
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,13.2,0.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,151.94,28.15
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,303.7,244.78
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,400.78,336.64
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,503.88,426.4
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,571.32,482.72
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,634.9,533.3
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,689.12,574.59
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,742.46,613.84
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,780.4,639.82
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,816.13,663.6
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,580.2,476.82
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,287.26,231.94
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,273.1,219.51
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,245.59,196.05
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,521.77,422.07
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,770.28,613.97
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,768.71,610.45
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,764.23,605.88
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,754.23,597.34
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,741.53,586.8
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,723.09,571.7
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,702.26,554.76
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,662.71,522.1
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,625.48,491.16
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,596.69,468.24
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,566.31,443.67
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,531.04,414.93
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,494.73,384.82
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,455.92,352.16
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,416.39,318.24
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,372.64,280.23
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,327.5,240.42
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,278.47,195.66
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,222.55,145.39
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,171.87,105.97
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,123.74,76.0
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,66.58,52.44
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,54.51,42.2
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,52.7,40.76
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,50.82,39.25
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,48.77,37.64
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,46.71,35.94
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,42.82,32.52
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,38.86,28.86
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,33.3,23.57
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,25.35,15.68
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,12.46,0.0
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,149.69,5.1
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,302.2,241.99
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,393.83,329.74
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,491.44,414.65
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,560.42,471.53
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,630.84,526.65
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,680.24,562.11
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,734.46,599.79
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,773.33,625.34
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,810.01,648.65
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,838.43,665.43
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,863.99,679.93
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,870.65,681.42
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,882.14,686.62
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,889.48,688.95
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,893.28,688.98
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,886.59,681.85
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,876.28,672.48
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,860.2,659.58
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,840.61,644.4
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,815.67,626.53
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,787.47,606.44
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,754.45,582.03
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,718.5,553.54
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,678.21,522.08
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,635.47,488.16
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,589.49,450.16
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,541.69,410.0
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,491.23,367.67
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,439.47,323.2
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,384.97,275.67
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,329.9,226.97
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,273.9,177.78
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,218.04,130.42
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,161.65,87.6
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,106.35,55.72
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,61.19,46.98
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,59.61,45.91
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,51.17,38.87
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,50.75,38.72
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,48.72,37.14
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,46.69,35.48
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,43.67,32.84
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,37.23,27.03
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,31.38,21.59
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,25.43,15.35
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,12.56,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,163.76,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,336.6,265.93
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,416.72,344.99
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,510.65,424.47
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,576.99,477.49
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,644.2,528.26
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,693.22,562.84
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,741.09,595.2
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,777.02,618.92
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,802.65,634.77
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,827.17,648.78
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,848.82,660.58
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,862.41,667.01
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,872.69,671.24
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,875.6,670.8
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,875.02,668.14
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,868.05,660.96
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,857.53,651.55
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,840.91,638.4
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,820.87,623.06
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,795.96,605.63
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,767.88,586.0
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,735.14,561.75
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,699.63,533.74
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,659.51,502.96
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,617.09,469.78
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,571.76,433.58
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,524.79,395.17
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,474.71,353.31
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,423.51,309.49
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,370.39,263.27
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,316.88,216.13
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,262.48,168.96
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,208.31,123.67
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,153.88,82.93
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,100.43,53.3
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,60.96,46.61
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,51.55,38.82
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,50.36,37.94
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,49.16,37.04
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,47.1,35.42
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,45.03,33.73
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,41.55,30.69
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,34.84,24.68
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,28.91,19.19
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,22.84,12.76
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,11.32,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,164.45,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,339.9,264.35
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,428.94,351.69
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,523.22,431.23
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,588.16,483.81
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,653.96,534.22
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,703.44,569.11
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,743.96,595.93
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,779.88,619.43
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,813.66,640.87
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,837.86,653.84
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,859.11,664.63
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,872.23,670.94
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,881.96,675.02
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,885.34,673.54
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,885.15,669.79
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,877.96,662.46
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,867.1,652.85
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,850.43,638.19
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,830.21,621.36
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,805.0,603.48
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,776.48,583.39
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,742.88,558.91
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,706.36,530.4
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,666.13,499.61
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,623.41,466.36
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,577.09,428.91
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,529.4,389.7
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,478.34,347.79
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,426.04,303.88
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,372.08,257.3
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,317.53,209.85
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,261.59,162.24
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,205.84,116.87
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,149.74,76.71
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,94.72,48.34
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,58.51,43.22
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,56.85,42.1
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,47.73,34.6
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,46.41,33.6
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,44.19,32.04
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,41.95,30.37
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,38.75,27.69
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,35.55,24.83
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,29.41,19.21
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,21.22,10.84
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,141.36,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,339.86,260.95
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,431.2,352.16
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,527.89,433.68
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,593.96,486.65
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,660.88,537.04
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,710.14,570.4
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,750.44,595.45
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,786.22,616.38
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,819.76,634.96
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,843.65,646.23
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,864.52,655.22
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,877.03,659.26
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,886.13,661.13
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,888.88,659.33
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,888.04,655.34
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,880.21,647.8
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,868.71,638.08
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,851.31,623.78
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,830.39,607.37
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,804.63,588.42
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,775.59,567.45
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,741.68,543.0
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,704.9,514.96
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,664.02,484.19
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,620.74,451.17
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,574.17,414.72
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,525.99,376.34
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,474.72,335.45
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,422.23,292.6
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,368.17,247.27
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,313.84,201.42
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,257.93,155.72
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,202.29,112.15
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,146.42,73.81
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,92.02,47.69
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,60.51,44.26
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,51.25,36.92
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,50.39,36.35
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,49.56,35.77
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,47.07,33.94
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,44.54,32.0
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,41.02,29.07
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,34.33,23.31
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,27.92,17.53
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,21.35,10.16
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,11.82,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,97.58,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,256.24,191.63
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,348.38,280.71
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,447.39,363.31
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,519.98,420.56
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,594.28,475.55
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,648.56,511.86
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,702.21,545.8
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,742.44,568.08
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,776.26,584.89
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,804.41,595.89
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,829.69,604.35
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,845.98,611.38
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,858.96,616.43
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,863.5,615.86
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,864.53,613.23
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,859.47,608.59
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,844.43,597.86
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,829.79,586.41
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,811.77,572.94
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,787.69,559.18
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,760.52,542.95
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,728.85,521.15
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,694.41,496.91
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,655.08,469.95
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,613.51,440.42
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,571.11,408.43
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,525.07,372.61
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,474.06,333.43
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,421.83,291.88
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,367.82,247.23
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,313.28,201.55
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,257.06,155.4
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,201.13,111.65
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,144.95,73.43
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,89.93,48.0
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,54.35,39.1
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,53.65,38.76
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,52.11,37.71
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,50.56,36.62
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,48.09,34.88
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,45.61,33.03
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,41.22,29.35
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,33.68,22.81
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,26.78,16.61
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,19.69,8.32
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,10.91,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,101.29,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,263.96,194.44
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,349.04,280.96
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,440.24,357.97
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,511.66,414.65
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,584.71,468.99
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,636.02,504.43
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,686.44,537.68
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,727.2,563.03
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,766.06,586.19
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,788.04,595.91
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,812.31,607.02
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,829.4,614.18
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,843.21,619.23
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,856.01,623.68
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,872.91,630.82
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,865.73,623.73
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,854.94,614.78
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,836.65,600.56
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,815.01,584.39
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,789.96,568.92
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,761.72,551.26
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,727.6,527.04
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,690.92,500.33
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,651.09,471.61
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,608.97,440.53
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,564.22,406.32
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,517.02,369.22
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,466.1,328.89
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,414.03,286.51
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,360.04,241.85
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,306.03,196.67
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,250.53,151.23
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,195.43,108.46
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,140.25,71.6
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,77.87,41.36
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,55.77,40.46
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,55.13,40.17
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,52.52,38.23
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,49.81,36.17
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,47.33,34.4
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,44.82,32.51
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,39.98,28.41
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,32.1,21.53
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,25.59,15.6
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,18.91,6.85
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,10.46,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,92.96,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,244.45,179.34
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,338.47,277.55
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,437.83,364.26
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,508.69,423.43
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,581.24,480.68
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,636.08,520.85
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,690.48,559.02
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,725.71,582.2
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,763.75,606.91
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,791.26,622.5
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,815.96,635.86
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,831.06,643.49
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,842.88,648.93
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,848.69,649.02
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,844.14,642.1
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,837.99,635.87
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,828.38,627.43
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,811.63,613.27
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,791.63,597.06
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,768.24,580.93
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,741.75,562.15
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,709.05,536.81
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,673.82,509.26
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,635.48,479.8
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,594.92,447.99
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,550.43,411.76
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,504.1,373.31
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,455.07,333.24
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,405.04,291.17
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,352.75,245.96
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,294.33,195.77
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,240.22,149.97
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,186.78,107.36
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,132.66,70.58
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,79.81,47.47
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,62.6,47.73
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,61.86,47.37
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,58.71,44.93
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,55.43,42.33
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,47.77,36.02
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,44.93,33.76
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,40.3,29.69
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,35.57,25.31
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,27.43,17.64
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,19.02,5.81
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,10.46,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,103.82,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,265.71,192.97
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,363.59,301.33
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,465.21,391.5
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,535.66,450.91
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,607.86,508.56
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,655.03,543.12
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,706.74,579.6
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,744.78,605.5
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,780.66,629.17
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,807.13,644.24
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,830.69,656.97
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,836.82,658.52
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,847.44,663.54
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,852.08,664.36
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,853.23,662.87
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,846.02,655.64
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,835.29,646.13
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,819.46,633.19
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,800.19,617.98
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,774.84,598.57
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,746.35,576.99
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,713.54,550.79
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,677.88,522.24
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,637.47,490.43
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,594.79,456.15
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,549.25,418.97
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,501.93,379.35
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,451.6,336.9
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,400.15,292.35
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,346.79,244.87
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,292.97,196.77
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,237.75,149.0
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,182.95,104.7
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,128.14,67.64
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,74.57,46.24
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,52.48,39.84
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,51.7,39.39
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,50.09,38.21
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,48.47,36.98
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,45.51,34.59
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,42.5,32.04
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,38.45,28.36
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,31.5,21.93
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,24.52,15.2
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,17.35,2.95
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,9.55,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,103.86,0.0
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,264.01,186.82
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,364.49,302.96
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,467.22,395.22
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,536.18,454.37
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,601.88,507.9
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,655.57,548.45
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,708.39,586.56
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,746.0,612.55
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,781.43,636.28
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,806.8,652.62
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,821.65,661.03
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,835.51,668.5
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,846.08,673.63
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,849.7,673.79
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,849.81,671.58
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,842.51,664.16
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,831.68,654.39
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,815.5,641.18
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,795.91,625.61
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,770.84,607.1
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,742.62,586.08
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,709.52,559.97
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,673.64,531.23
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,633.65,498.6
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,591.37,463.46
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,545.37,424.69
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,497.86,383.74
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,447.59,340.12
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,396.27,294.52
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,342.82,245.98
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,289.08,197.12
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,234.7,149.33
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,180.79,105.41
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,126.17,68.73
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,64.53,41.67
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,55.07,42.8
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,54.01,42.11
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,52.11,40.56
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,50.17,38.96
2016,9,30,16,15,690.0,59.0,5.2,15.5,272.0,47.28,36.53
