Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,30,645.0,54.0,5.0,15.0,221.0,44.36,33.96
2016,9,30,16,45,575.5,47.0,4.85,14.5,171.0,36.16,26.54
2016,9,30,17,0,506.0,40.0,4.7,14.0,121.0,31.63,22.19
2016,9,30,17,15,383.0,30.0,4.45,13.5,78.0,24.21,14.88
2016,9,30,17,30,260.0,20.0,4.2,13.0,35.0,16.56,0.0
2016,9,30,17,45,130.0,10.0,3.95,12.5,17.5,9.1,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,166.0,12.0,2.05,7.5,24.5,109.22,0.0
2016,10,1,6,30,332.0,24.0,2.4,8.0,49.0,273.62,186.29
2016,10,1,6,45,447.5,33.0,2.75,9.0,95.0,376.95,311.34
2016,10,1,7,0,563.0,42.0,3.1,10.0,141.0,481.01,403.55
2016,10,1,7,15,629.0,48.0,3.2,10.5,192.5,545.16,458.24
2016,10,1,7,30,695.0,54.0,3.3,11.0,244.0,617.52,516.44
2016,10,1,7,45,739.5,57.5,3.45,12.0,295.5,670.66,556.13
2016,10,1,8,0,784.0,61.0,3.6,13.0,347.0,722.87,593.44
2016,10,1,8,15,812.5,64.5,3.55,13.5,396.5,760.76,618.91
2016,10,1,8,30,841.0,68.0,3.5,14.0,446.0,796.4,642.04
2016,10,1,8,45,863.0,70.0,3.5,15.0,492.0,814.48,650.82
2016,10,1,9,0,885.0,72.0,3.5,16.0,538.0,837.39,663.09
2016,10,1,9,15,900.0,74.0,3.45,16.5,578.5,851.28,669.66
2016,10,1,9,30,915.0,76.0,3.4,17.0,619.0,861.78,673.92
2016,10,1,9,45,929.5,75.5,3.35,17.5,653.5,865.39,673.39
2016,10,1,10,0,944.0,75.0,3.3,18.0,688.0,865.4,670.54
2016,10,1,10,15,951.5,76.5,3.25,18.5,715.5,858.3,662.88
2016,10,1,10,30,959.0,78.0,3.2,19.0,743.0,847.52,652.88
2016,10,1,10,45,964.5,78.5,3.15,19.5,763.0,830.42,638.68
2016,10,1,11,0,970.0,79.0,3.1,20.0,783.0,809.79,622.22
2016,10,1,11,15,973.0,79.5,3.1,20.0,794.5,783.85,603.63
2016,10,1,11,30,976.0,80.0,3.1,20.0,806.0,754.63,582.76
2016,10,1,11,45,976.5,80.0,3.1,20.5,809.5,720.11,555.1
2016,10,1,12,0,977.0,80.0,3.1,21.0,813.0,682.71,524.99
2016,10,1,12,15,976.0,80.0,3.15,21.0,808.0,641.74,492.86
2016,10,1,12,30,975.0,80.0,3.2,21.0,803.0,598.34,458.1
2016,10,1,12,45,970.5,80.5,3.3,21.5,790.0,551.41,419.06
2016,10,1,13,0,966.0,81.0,3.4,22.0,777.0,502.72,377.69
2016,10,1,13,15,960.5,80.0,3.5,22.0,756.0,450.81,333.51
2016,10,1,13,30,955.0,79.0,3.6,22.0,735.0,397.73,287.25
2016,10,1,13,45,946.0,78.5,3.7,22.0,706.0,343.08,238.95
2016,10,1,14,0,937.0,78.0,3.8,22.0,677.0,288.05,190.18
2016,10,1,14,15,926.0,76.5,3.85,21.5,641.5,231.73,141.97
2016,10,1,14,30,915.0,75.0,3.9,21.0,606.0,175.73,97.73
2016,10,1,14,45,897.5,73.5,4.0,21.0,564.0,119.81,62.08
2016,10,1,15,0,880.0,72.0,4.1,21.0,522.0,65.35,50.67
2016,10,1,15,15,858.5,69.5,4.2,20.5,475.5,59.4,45.85
2016,10,1,15,30,837.0,67.0,4.3,20.0,429.0,50.72,38.58
2016,10,1,15,45,804.0,64.0,4.4,19.5,378.5,49.41,37.64
2016,10,1,16,0,771.0,61.0,4.5,19.0,328.0,48.11,36.68
2016,10,1,16,15,725.0,56.5,4.45,18.5,276.0,45.52,34.52
2016,10,1,16,30,679.0,52.0,4.4,18.0,224.0,42.92,32.25
2016,10,1,16,45,602.5,45.5,4.4,17.5,172.5,38.4,28.13
2016,10,1,17,0,526.0,39.0,4.4,17.0,121.0,30.99,21.28
2016,10,1,17,15,391.5,29.0,4.4,16.0,77.0,23.5,13.9
2016,10,1,17,30,257.0,19.0,4.4,15.0,33.0,15.79,0.0
2016,10,1,17,45,128.5,9.5,4.4,14.0,16.5,8.64,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,154.0,11.5,2.45,8.5,22.5,101.25,0.0
2016,10,2,6,30,308.0,23.0,2.8,9.0,45.0,254.93,164.34
2016,10,2,6,45,419.0,33.0,3.15,10.0,89.5,356.88,293.54
2016,10,2,7,0,530.0,43.0,3.5,11.0,134.0,457.82,383.79
2016,10,2,7,15,597.0,49.0,3.65,11.5,184.0,527.12,443.12
2016,10,2,7,30,664.0,55.0,3.8,12.0,234.0,593.21,496.86
2016,10,2,7,45,417.0,101.0,4.0,12.5,221.5,473.24,398.51
2016,10,2,8,0,170.0,147.0,4.2,13.0,209.0,310.44,260.11
2016,10,2,8,15,202.0,166.5,4.3,13.5,249.5,357.73,298.85
2016,10,2,8,30,234.0,186.0,4.4,14.0,290.0,420.22,348.15
2016,10,2,8,45,161.0,207.0,4.5,14.5,282.5,366.4,301.34
2016,10,2,9,0,88.0,228.0,4.6,15.0,275.0,311.04,253.44
2016,10,2,9,15,162.0,247.0,4.65,15.0,340.0,404.2,329.22
2016,10,2,9,30,236.0,266.0,4.7,15.0,405.0,481.4,390.55
2016,10,2,9,45,139.0,267.5,4.8,15.5,350.5,396.05,319.4
2016,10,2,10,0,42.0,269.0,4.9,16.0,296.0,299.18,239.03
2016,10,2,10,15,42.5,279.5,4.95,16.0,308.0,306.13,244.31
2016,10,2,10,30,43.0,290.0,5.0,16.0,320.0,312.77,249.15
2016,10,2,10,45,38.5,292.0,5.05,16.5,319.5,306.76,243.46
2016,10,2,11,0,34.0,294.0,5.1,17.0,319.0,300.94,238.03
2016,10,2,11,15,83.0,327.5,5.15,17.0,389.0,363.37,287.82
2016,10,2,11,30,132.0,361.0,5.2,17.0,459.0,427.51,337.85
2016,10,2,11,45,229.0,351.0,5.3,17.0,521.5,470.75,372.31
2016,10,2,12,0,326.0,341.0,5.4,17.0,584.0,510.48,403.19
2016,10,2,12,15,330.5,336.0,5.45,17.0,581.0,488.77,385.46
2016,10,2,12,30,335.0,331.0,5.5,17.0,578.0,466.03,366.85
2016,10,2,12,45,341.0,323.0,5.6,17.5,571.0,440.59,345.26
2016,10,2,13,0,347.0,315.0,5.7,18.0,564.0,414.16,322.55
2016,10,2,13,15,625.5,204.5,5.75,18.0,637.0,411.43,315.21
2016,10,2,13,30,904.0,94.0,5.8,18.0,710.0,388.17,287.22
2016,10,2,13,45,900.5,91.0,5.85,18.0,683.5,335.51,239.11
2016,10,2,14,0,897.0,88.0,5.9,18.0,657.0,282.04,190.41
2016,10,2,14,15,885.5,86.0,5.95,17.5,622.0,227.27,142.71
2016,10,2,14,30,874.0,84.0,6.0,17.0,587.0,172.94,99.39
2016,10,2,14,45,857.5,81.5,6.05,17.0,546.0,110.58,58.23
2016,10,2,15,0,841.0,79.0,6.1,17.0,505.0,57.28,44.52
2016,10,2,15,15,817.5,76.0,6.05,16.5,459.0,56.18,43.82
2016,10,2,15,30,794.0,73.0,6.0,16.0,413.0,55.14,43.13
2016,10,2,15,45,759.0,69.5,6.0,15.5,363.0,53.63,42.02
2016,10,2,16,0,724.0,66.0,6.0,15.0,313.0,52.13,40.88
2016,10,2,16,15,674.5,61.0,5.8,14.5,262.0,45.06,34.69
2016,10,2,16,30,625.0,56.0,5.6,14.0,211.0,42.47,32.39
2016,10,2,16,45,545.0,48.5,5.45,13.5,161.0,37.67,27.93
2016,10,2,17,0,465.0,41.0,5.3,13.0,111.0,32.8,23.18
2016,10,2,17,15,327.5,30.0,4.95,12.5,69.5,24.5,14.72
2016,10,2,17,30,190.0,19.0,4.6,12.0,28.0,15.93,0.0
2016,10,2,17,45,95.0,9.5,4.25,11.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,15.86,4.21
2016,10,3,6,45,0.0,36.0,1.9,9.0,36.0,35.88,24.47
2016,10,3,7,0,0.0,54.0,2.2,10.0,54.0,54.45,41.06
2016,10,3,7,15,4.5,74.0,2.15,10.5,75.0,78.04,61.88
2016,10,3,7,30,9.0,94.0,2.1,11.0,96.0,101.17,81.96
2016,10,3,7,45,14.0,112.5,2.05,11.5,117.0,122.58,100.17
2016,10,3,8,0,19.0,131.0,2.0,12.0,138.0,144.0,117.99
2016,10,3,8,15,119.5,158.5,2.0,12.0,210.5,280.58,233.84
2016,10,3,8,30,220.0,186.0,2.0,12.0,283.0,392.91,325.48
2016,10,3,8,45,134.5,200.0,2.05,12.5,261.0,335.58,275.36
2016,10,3,9,0,49.0,214.0,2.1,13.0,239.0,261.94,212.69
2016,10,3,9,15,87.5,241.0,2.1,13.5,290.5,320.39,259.73
2016,10,3,9,30,126.0,268.0,2.1,14.0,342.0,391.86,315.12
2016,10,3,9,45,130.0,284.5,2.1,14.5,365.0,407.03,325.08
2016,10,3,10,0,134.0,301.0,2.1,15.0,388.0,421.21,334.51
2016,10,3,10,15,72.0,257.5,2.1,15.0,304.5,306.73,244.05
2016,10,3,10,30,10.0,214.0,2.1,15.0,221.0,202.34,159.87
2016,10,3,10,45,8.0,202.0,2.15,15.5,207.5,188.43,148.53
2016,10,3,11,0,6.0,190.0,2.2,16.0,194.0,174.98,137.36
2016,10,3,11,15,63.0,273.0,2.25,16.0,319.5,297.11,234.99
2016,10,3,11,30,120.0,356.0,2.3,16.0,445.0,414.05,324.79
2016,10,3,11,45,84.0,339.0,2.35,16.0,401.5,360.6,282.64
2016,10,3,12,0,48.0,322.0,2.4,16.0,358.0,316.43,248.17
2016,10,3,12,15,41.0,310.5,2.4,16.0,341.0,296.8,232.91
2016,10,3,12,30,34.0,299.0,2.4,16.0,324.0,278.06,218.26
2016,10,3,12,45,21.0,252.0,2.4,16.0,267.5,229.31,180.06
2016,10,3,13,0,8.0,205.0,2.4,16.0,211.0,182.06,142.8
2016,10,3,13,15,4.5,181.5,2.4,16.0,185.0,159.84,125.24
2016,10,3,13,30,1.0,158.0,2.4,16.0,159.0,138.18,108.02
2016,10,3,13,45,0.5,128.0,2.4,16.5,128.5,112.44,87.14
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,86.73,66.18
2016,10,3,14,15,2.0,136.5,2.35,16.5,137.5,118.86,92.73
2016,10,3,14,30,4.0,175.0,2.3,16.0,177.0,148.23,116.97
2016,10,3,14,45,87.5,198.0,2.3,16.0,242.0,159.5,123.81
2016,10,3,15,0,171.0,221.0,2.3,16.0,307.0,156.15,129.89
2016,10,3,15,15,88.5,182.0,2.2,15.5,226.5,139.5,116.24
2016,10,3,15,30,6.0,143.0,2.1,15.0,146.0,118.46,98.64
2016,10,3,15,45,3.0,126.5,2.05,15.0,128.0,105.29,87.48
2016,10,3,16,0,0.0,110.0,2.0,15.0,110.0,91.99,76.03
2016,10,3,16,15,300.5,82.0,1.75,14.5,155.0,59.31,47.36
2016,10,3,16,30,601.0,54.0,1.5,14.0,200.0,40.92,31.02
2016,10,3,16,45,525.0,46.5,1.25,14.0,152.0,36.09,26.49
2016,10,3,17,0,449.0,39.0,1.0,14.0,104.0,31.17,21.65
2016,10,3,17,15,313.0,28.0,0.9,13.5,64.5,22.83,12.98
2016,10,3,17,30,177.0,17.0,0.8,13.0,25.0,15.46,0.0
2016,10,3,17,45,88.5,8.5,0.7,13.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,94.5,12.5,1.4,9.5,18.5,66.58,0.0
2016,10,4,6,30,189.0,25.0,1.6,10.0,37.0,178.67,96.07
2016,10,4,6,45,299.0,38.5,1.8,10.5,78.5,281.23,228.35
2016,10,4,7,0,409.0,52.0,2.0,11.0,120.0,381.39,317.75
2016,10,4,7,15,483.5,61.0,2.05,11.0,168.5,457.08,383.3
2016,10,4,7,30,558.0,70.0,2.1,11.0,217.0,534.65,447.23
2016,10,4,7,45,303.0,104.5,2.2,11.5,186.5,371.55,312.82
2016,10,4,8,0,48.0,139.0,2.3,12.0,156.0,189.56,156.57
2016,10,4,8,15,38.5,153.5,2.25,12.5,168.5,194.92,160.44
2016,10,4,8,30,29.0,168.0,2.2,13.0,181.0,200.11,163.53
2016,10,4,8,45,28.0,182.5,2.15,13.5,196.0,212.05,172.38
2016,10,4,9,0,27.0,197.0,2.1,14.0,211.0,210.48,170.16
2016,10,4,9,15,431.5,148.0,2.05,14.5,398.5,543.1,441.61
2016,10,4,9,30,836.0,99.0,2.0,15.0,586.0,819.94,642.66
2016,10,4,9,45,577.0,189.0,1.95,15.5,534.0,695.78,546.18
2016,10,4,10,0,318.0,279.0,1.9,16.0,482.0,558.63,438.43
2016,10,4,10,15,337.0,287.5,1.9,16.5,510.0,572.38,448.07
2016,10,4,10,30,356.0,296.0,1.9,17.0,538.0,584.02,454.94
2016,10,4,10,45,359.5,303.0,1.95,17.5,553.5,580.15,450.46
2016,10,4,11,0,363.0,310.0,2.0,18.0,569.0,574.59,444.88
2016,10,4,11,15,646.5,203.0,2.05,18.0,672.5,667.69,516.85
2016,10,4,11,30,930.0,96.0,2.1,18.0,776.0,726.42,561.36
2016,10,4,11,45,936.0,93.5,2.2,18.5,780.5,694.09,535.35
2016,10,4,12,0,942.0,91.0,2.3,19.0,785.0,658.74,507.37
2016,10,4,12,15,941.0,90.5,2.4,19.0,780.0,618.36,475.9
2016,10,4,12,30,940.0,90.0,2.5,19.0,775.0,575.67,441.79
2016,10,4,12,45,938.0,89.0,2.6,19.5,762.0,529.94,403.57
2016,10,4,13,0,936.0,88.0,2.7,20.0,749.0,482.36,362.91
2016,10,4,13,15,930.0,87.0,2.85,20.0,727.5,431.61,319.51
2016,10,4,13,30,924.0,86.0,3.0,20.0,706.0,379.79,274.11
2016,10,4,13,45,915.5,84.5,3.15,20.0,677.5,326.04,226.46
2016,10,4,14,0,907.0,83.0,3.3,20.0,649.0,271.95,178.55
2016,10,4,14,15,895.0,81.0,3.35,20.0,614.0,216.75,131.52
2016,10,4,14,30,883.0,79.0,3.4,20.0,579.0,162.03,89.5
2016,10,4,14,45,867.0,76.5,3.5,20.0,537.5,107.42,57.49
2016,10,4,15,0,851.0,74.0,3.6,20.0,496.0,54.07,41.24
2016,10,4,15,15,828.0,71.0,3.65,19.5,450.0,52.89,40.47
2016,10,4,15,30,805.0,68.0,3.7,19.0,404.0,51.71,39.65
2016,10,4,15,45,770.5,64.5,3.75,19.0,354.5,50.05,38.32
2016,10,4,16,0,736.0,61.0,3.8,19.0,305.0,48.39,36.96
2016,10,4,16,15,686.0,56.5,3.7,18.0,254.0,45.83,34.87
2016,10,4,16,30,636.0,52.0,3.6,17.0,203.0,43.29,32.68
2016,10,4,16,45,549.0,45.0,3.5,16.5,153.0,35.08,25.23
2016,10,4,17,0,462.0,38.0,3.4,16.0,103.0,30.51,20.76
2016,10,4,17,15,314.5,27.0,3.45,15.0,62.5,22.1,11.8
2016,10,4,17,30,167.0,16.0,3.5,14.0,22.0,14.55,0.0
2016,10,4,17,45,83.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,6,15,127.5,11.0,1.85,7.5,19.0,84.16,0.0
2016,10,5,6,30,255.0,22.0,2.1,8.0,38.0,213.5,102.26
2016,10,5,6,45,393.0,31.5,2.4,9.0,83.0,334.42,272.55
2016,10,5,7,0,531.0,41.0,2.7,10.0,128.0,450.96,376.86
2016,10,5,7,15,604.0,47.5,2.9,10.5,179.0,518.21,435.22
2016,10,5,7,30,677.0,54.0,3.1,11.0,230.0,594.74,497.71
2016,10,5,7,45,728.0,57.5,3.35,12.0,282.5,651.72,541.32
2016,10,5,8,0,779.0,61.0,3.6,13.0,335.0,707.95,582.54
2016,10,5,8,15,809.5,64.5,3.75,13.5,384.5,746.69,609.8
2016,10,5,8,30,840.0,68.0,3.9,14.0,434.0,783.22,634.82
2016,10,5,8,45,865.0,69.5,4.05,15.0,480.0,802.69,645.51
2016,10,5,9,0,890.0,71.0,4.2,16.0,526.0,826.81,659.58
2016,10,5,9,15,905.0,73.0,4.1,16.5,566.5,840.2,665.79
2016,10,5,9,30,920.0,75.0,4.0,17.0,607.0,850.19,669.62
2016,10,5,9,45,933.0,75.5,3.95,17.5,641.5,853.22,668.8
2016,10,5,10,0,946.0,76.0,3.9,18.0,676.0,852.64,665.59
2016,10,5,10,15,953.5,77.5,3.85,18.5,703.0,845.1,657.62
2016,10,5,10,30,961.0,79.0,3.8,19.0,730.0,833.88,647.28
2016,10,5,10,45,968.0,78.5,3.8,19.5,749.5,816.46,632.98
2016,10,5,11,0,975.0,78.0,3.8,20.0,769.0,795.47,616.34
2016,10,5,11,15,977.5,78.5,3.75,20.0,780.0,768.82,596.75
2016,10,5,11,30,980.0,79.0,3.7,20.0,791.0,738.91,573.96
2016,10,5,11,45,982.0,78.0,3.7,20.5,794.0,704.07,545.63
2016,10,5,12,0,984.0,77.0,3.7,21.0,797.0,666.3,514.74
2016,10,5,12,15,982.5,77.0,3.7,21.0,791.5,624.72,481.39
2016,10,5,12,30,981.0,77.0,3.7,21.0,786.0,580.75,445.43
2016,10,5,12,45,969.0,80.5,3.7,21.0,771.0,532.73,405.5
2016,10,5,13,0,957.0,84.0,3.7,21.0,756.0,483.5,363.65
2016,10,5,13,15,951.0,83.5,3.65,21.0,734.0,432.23,319.1
2016,10,5,13,30,945.0,83.0,3.6,21.0,712.0,379.85,272.72
2016,10,5,13,45,935.5,81.5,3.6,21.5,682.5,324.83,223.4
2016,10,5,14,0,926.0,80.0,3.6,22.0,653.0,269.53,174.29
2016,10,5,14,15,913.5,78.0,3.55,21.5,617.0,213.32,127.19
2016,10,5,14,30,901.0,76.0,3.5,21.0,581.0,157.64,85.38
2016,10,5,14,45,883.0,74.0,3.5,21.0,539.0,102.41,54.38
2016,10,5,15,0,865.0,72.0,3.5,21.0,497.0,61.08,47.1
2016,10,5,15,15,841.0,69.5,3.45,20.5,450.5,52.04,39.58
2016,10,5,15,30,817.0,67.0,3.4,20.0,404.0,51.19,39.05
2016,10,5,15,45,782.5,63.5,3.35,20.0,353.5,49.49,37.69
2016,10,5,16,0,748.0,60.0,3.3,20.0,303.0,47.8,36.29
2016,10,5,16,15,697.0,55.0,2.95,19.0,251.5,44.76,33.78
2016,10,5,16,30,646.0,50.0,2.6,18.0,200.0,41.7,31.13
2016,10,5,16,45,562.0,43.0,2.3,17.5,150.0,33.59,23.79
2016,10,5,17,0,478.0,36.0,2.0,17.0,100.0,28.95,19.25
2016,10,5,17,15,324.0,25.0,2.0,16.0,60.0,20.44,9.88
2016,10,5,17,30,170.0,14.0,2.0,15.0,20.0,12.73,0.0
2016,10,5,17,45,85.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,6,6,15,132.0,10.5,2.1,7.5,18.0,85.97,0.0
2016,10,6,6,30,264.0,21.0,2.4,8.0,36.0,215.73,84.69
2016,10,6,6,45,396.5,30.5,2.75,9.0,80.0,334.29,271.51
2016,10,6,7,0,529.0,40.0,3.1,10.0,124.0,446.6,373.56
2016,10,6,7,15,600.5,46.0,3.2,10.5,174.5,511.93,430.69
2016,10,6,7,30,672.0,52.0,3.3,11.0,225.0,586.28,491.57
2016,10,6,7,45,719.0,56.0,3.45,12.0,276.0,640.43,532.92
2016,10,6,8,0,766.0,60.0,3.6,13.0,327.0,693.76,571.8
2016,10,6,8,15,796.0,63.5,3.55,13.5,375.5,731.72,597.86
2016,10,6,8,30,826.0,67.0,3.5,14.0,424.0,767.51,621.54
2016,10,6,8,45,848.5,69.5,3.45,15.0,469.0,786.01,630.69
2016,10,6,9,0,871.0,72.0,3.4,16.0,514.0,809.09,643.11
2016,10,6,9,15,886.0,74.0,3.35,16.5,553.5,822.3,649.37
2016,10,6,9,30,901.0,76.0,3.3,17.0,593.0,832.19,653.34
2016,10,6,9,45,917.5,75.0,3.3,18.0,627.5,836.28,652.32
2016,10,6,10,0,934.0,74.0,3.3,19.0,662.0,836.82,648.98
2016,10,6,10,15,941.5,75.0,3.25,19.5,688.5,828.85,640.76
2016,10,6,10,30,949.0,76.0,3.2,20.0,715.0,817.27,630.25
2016,10,6,10,45,954.5,76.5,3.15,21.0,734.0,800.04,614.8
2016,10,6,11,0,960.0,77.0,3.1,22.0,753.0,779.31,597.16
2016,10,6,11,15,963.0,77.0,3.0,22.0,764.0,752.88,577.71
2016,10,6,11,30,966.0,77.0,2.9,22.0,775.0,723.23,554.96
2016,10,6,11,45,967.5,77.0,2.85,22.5,778.0,689.53,527.63
2016,10,6,12,0,969.0,77.0,2.8,23.0,781.0,652.94,497.85
2016,10,6,12,15,968.0,76.5,2.8,23.0,776.0,611.74,465.32
2016,10,6,12,30,967.0,76.0,2.8,23.0,771.0,568.17,430.23
2016,10,6,12,45,962.5,76.5,2.8,23.5,757.5,521.67,391.25
2016,10,6,13,0,958.0,77.0,2.8,24.0,744.0,473.44,350.05
2016,10,6,13,15,952.5,76.0,2.75,24.0,722.5,422.05,306.09
2016,10,6,13,30,947.0,75.0,2.7,24.0,701.0,369.52,260.28
2016,10,6,13,45,939.0,74.0,2.7,24.0,672.5,315.39,212.78
2016,10,6,14,0,931.0,73.0,2.7,24.0,644.0,260.82,165.21
2016,10,6,14,15,919.5,71.0,2.65,24.0,608.5,204.71,118.61
2016,10,6,14,30,908.0,69.0,2.6,24.0,573.0,149.02,77.67
2016,10,6,14,45,891.5,67.0,2.6,24.0,532.0,93.72,48.21
2016,10,6,15,0,875.0,65.0,2.6,24.0,491.0,56.33,42.5
2016,10,6,15,15,852.5,62.5,2.5,23.5,444.5,54.54,41.22
2016,10,6,15,30,830.0,60.0,2.4,23.0,398.0,52.67,39.84
2016,10,6,15,45,797.5,57.0,2.35,23.0,348.5,44.58,32.99
2016,10,6,16,0,765.0,54.0,2.3,23.0,299.0,43.09,31.77
2016,10,6,16,15,716.0,49.5,2.0,21.5,247.5,40.28,29.53
2016,10,6,16,30,667.0,45.0,1.7,20.0,196.0,37.46,27.15
2016,10,6,16,45,584.5,38.5,1.4,19.0,146.5,32.71,22.84
2016,10,6,17,0,502.0,32.0,1.1,18.0,97.0,27.94,18.23
2016,10,6,17,15,349.0,22.0,1.15,17.0,57.5,19.51,8.38
2016,10,6,17,30,196.0,12.0,1.2,16.0,18.0,10.91,0.0
2016,10,6,17,45,98.0,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,6,15,137.5,9.5,0.85,11.0,17.0,87.87,0.0
2016,10,7,6,30,275.0,19.0,0.9,11.0,34.0,218.16,60.03
2016,10,7,6,45,400.5,28.5,1.0,11.5,77.0,333.12,263.92
2016,10,7,7,0,526.0,38.0,1.1,12.0,120.0,432.94,354.41
2016,10,7,7,15,596.5,44.0,1.25,12.5,169.5,504.69,414.9
2016,10,7,7,30,667.0,50.0,1.4,13.0,219.0,577.79,473.21
2016,10,7,7,45,712.0,54.5,1.55,14.0,269.0,630.66,512.53
2016,10,7,8,0,757.0,59.0,1.7,15.0,319.0,682.72,549.55
2016,10,7,8,15,787.0,62.5,1.85,16.0,367.5,720.37,574.61
2016,10,7,8,30,817.0,66.0,2.0,17.0,416.0,755.88,597.47
2016,10,7,8,45,839.0,68.0,2.2,18.0,460.0,773.18,607.15
2016,10,7,9,0,861.0,70.0,2.4,19.0,504.0,795.07,620.06
2016,10,7,9,15,876.5,72.0,2.5,19.5,543.5,808.61,627.37
2016,10,7,9,30,892.0,74.0,2.6,20.0,583.0,818.86,632.48
2016,10,7,9,45,888.0,82.0,2.75,21.0,613.0,816.89,628.25
2016,10,7,10,0,884.0,90.0,2.9,22.0,643.0,811.29,621.69
2016,10,7,10,15,892.5,91.5,2.85,22.5,669.5,804.86,614.72
2016,10,7,10,30,901.0,93.0,2.8,23.0,696.0,794.94,605.52
2016,10,7,10,45,907.5,93.5,2.8,23.5,715.0,778.99,592.6
2016,10,7,11,0,914.0,94.0,2.8,24.0,734.0,759.65,577.53
2016,10,7,11,15,917.5,94.5,2.7,24.5,745.0,734.9,557.92
2016,10,7,11,30,921.0,95.0,2.6,25.0,756.0,707.04,535.08
2016,10,7,11,45,922.0,94.5,2.55,25.5,759.0,673.63,508.38
2016,10,7,12,0,923.0,94.0,2.5,26.0,762.0,637.53,479.42
2016,10,7,12,15,749.5,165.0,2.4,26.0,704.5,566.7,424.7
2016,10,7,12,30,576.0,236.0,2.3,26.0,647.0,501.41,374.43
2016,10,7,12,45,570.0,232.0,2.25,26.5,632.5,463.51,343.92
2016,10,7,13,0,564.0,228.0,2.2,27.0,618.0,425.09,312.4
2016,10,7,13,15,561.0,222.0,2.15,27.0,600.0,385.83,280.31
2016,10,7,13,30,558.0,216.0,2.1,27.0,582.0,346.13,247.34
2016,10,7,13,45,700.5,160.0,2.05,27.0,599.5,306.28,209.56
2016,10,7,14,0,843.0,104.0,2.0,27.0,617.0,256.04,162.09
2016,10,7,14,15,691.5,138.0,1.9,27.0,543.0,203.46,125.37
2016,10,7,14,30,540.0,172.0,1.8,27.0,469.0,170.91,108.56
2016,10,7,14,45,588.5,143.5,1.75,27.0,445.5,118.17,75.53
2016,10,7,15,0,637.0,115.0,1.7,27.0,422.0,76.19,58.54
2016,10,7,15,15,539.5,123.5,1.5,26.5,365.5,84.59,65.93
2016,10,7,15,30,442.0,132.0,1.3,26.0,309.0,91.4,71.94
2016,10,7,15,45,407.0,122.0,1.1,25.5,269.0,86.08,67.77
2016,10,7,16,0,372.0,112.0,0.9,25.0,229.0,80.56,63.34
2016,10,7,16,15,339.0,95.5,0.9,24.0,188.0,70.03,54.63
2016,10,7,16,30,306.0,79.0,0.9,23.0,147.0,59.05,45.26
2016,10,7,16,45,253.0,61.5,0.9,22.5,108.0,46.78,34.41
2016,10,7,17,0,200.0,44.0,0.9,22.0,69.0,34.05,22.86
2016,10,7,17,15,100.0,27.0,0.95,21.5,39.5,21.78,8.58
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,82.5,10.0,0.3,13.0,14.5,56.41,0.0
2016,10,8,6,30,165.0,20.0,0.3,13.0,29.0,149.17,17.89
2016,10,8,6,45,298.0,32.5,0.3,13.5,70.0,270.68,210.48
2016,10,8,7,0,431.0,45.0,0.3,14.0,111.0,383.02,308.11
2016,10,8,7,15,510.5,53.0,0.45,14.5,159.5,459.88,372.13
2016,10,8,7,30,590.0,61.0,0.6,15.0,208.0,539.06,434.62
2016,10,8,7,45,641.0,67.0,0.8,16.0,258.0,595.89,477.05
2016,10,8,8,0,692.0,73.0,1.0,17.0,308.0,652.4,517.63
2016,10,8,8,15,726.5,77.0,1.1,18.0,356.5,692.49,543.91
2016,10,8,8,30,761.0,81.0,1.2,19.0,405.0,726.72,565.37
2016,10,8,8,45,785.5,84.5,1.35,20.0,449.0,754.57,582.42
2016,10,8,9,0,810.0,88.0,1.5,21.0,493.0,779.6,597.25
2016,10,8,9,15,827.5,91.0,1.55,22.0,532.5,795.29,604.46
2016,10,8,9,30,845.0,94.0,1.6,23.0,572.0,807.67,609.5
2016,10,8,9,45,888.0,84.0,1.7,24.0,612.0,815.52,612.04
2016,10,8,10,0,931.0,74.0,1.8,25.0,652.0,826.63,616.88
2016,10,8,10,15,939.0,75.0,1.75,25.5,678.5,818.92,608.89
2016,10,8,10,30,947.0,76.0,1.7,26.0,705.0,807.59,598.85
2016,10,8,10,45,951.0,77.0,1.7,26.5,724.0,789.69,585.1
2016,10,8,11,0,955.0,78.0,1.7,27.0,743.0,768.35,569.24
2016,10,8,11,15,958.0,78.5,1.6,27.5,754.0,742.44,549.61
2016,10,8,11,30,961.0,79.0,1.5,28.0,765.0,713.32,526.33
2016,10,8,11,45,961.5,79.5,1.4,28.5,767.5,679.53,499.63
2016,10,8,12,0,962.0,80.0,1.3,29.0,770.0,642.93,470.69
2016,10,8,12,15,789.5,150.0,1.2,29.0,714.0,572.58,417.92
2016,10,8,12,30,617.0,220.0,1.1,29.0,658.0,507.3,369.14
2016,10,8,12,45,627.0,208.5,1.05,29.5,646.0,468.71,338.91
2016,10,8,13,0,637.0,197.0,1.0,30.0,634.0,428.22,306.41
2016,10,8,13,15,626.0,194.5,0.95,30.0,613.5,385.7,272.56
2016,10,8,13,30,615.0,192.0,0.9,30.0,593.0,343.4,238.34
2016,10,8,13,45,768.5,134.0,0.85,30.0,612.5,300.19,198.24
2016,10,8,14,0,922.0,76.0,0.8,30.0,632.0,252.73,153.11
2016,10,8,14,15,910.0,74.0,0.8,30.0,597.0,197.08,109.33
2016,10,8,14,30,898.0,72.0,0.8,30.0,562.0,141.92,71.5
2016,10,8,14,45,880.5,70.0,0.85,30.0,520.5,87.23,45.77
2016,10,8,15,0,863.0,68.0,0.9,30.0,479.0,58.38,43.1
2016,10,8,15,15,839.5,65.5,0.85,29.5,432.5,49.5,35.97
2016,10,8,15,30,816.0,63.0,0.8,29.0,386.0,48.54,35.37
2016,10,8,15,45,781.5,59.5,0.8,28.5,336.5,46.73,34.02
2016,10,8,16,0,747.0,56.0,0.8,28.0,287.0,44.93,32.63
2016,10,8,16,15,695.0,51.0,0.85,27.0,236.0,41.76,30.06
2016,10,8,16,30,643.0,46.0,0.9,26.0,185.0,38.59,27.33
2016,10,8,16,45,557.0,38.5,0.95,25.0,136.0,32.97,22.33
2016,10,8,17,0,471.0,31.0,1.0,24.0,87.0,27.27,16.92
2016,10,8,17,15,308.5,20.5,1.05,23.0,49.5,16.76,3.96
2016,10,8,17,30,146.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,10,8,17,45,73.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,127.5,8.5,1.2,11.5,15.0,80.51,0.0
2016,10,9,6,30,255.0,17.0,1.2,12.0,30.0,199.36,0.0
2016,10,9,6,45,385.0,27.0,1.2,13.0,72.5,318.99,248.41
2016,10,9,7,0,515.0,37.0,1.2,14.0,115.0,428.13,347.14
2016,10,9,7,15,588.5,44.0,1.2,14.5,164.5,494.83,403.48
2016,10,9,7,30,662.0,51.0,1.2,15.0,214.0,570.61,462.8
2016,10,9,7,45,707.5,55.5,1.2,16.0,264.0,623.43,500.75
2016,10,9,8,0,753.0,60.0,1.2,17.0,314.0,675.38,536.1
2016,10,9,8,15,784.0,64.0,1.0,18.0,362.5,714.07,558.06
2016,10,9,8,30,815.0,68.0,0.8,19.0,411.0,750.61,577.04
2016,10,9,8,45,836.5,71.0,0.65,20.0,455.5,775.77,587.74
2016,10,9,9,0,858.0,74.0,0.5,21.0,500.0,790.87,591.2
2016,10,9,9,15,874.0,76.0,0.4,22.0,539.0,804.45,594.42
2016,10,9,9,30,890.0,78.0,0.3,23.0,578.0,814.74,595.47
2016,10,9,9,45,903.0,79.0,0.25,24.0,612.0,818.02,592.99
2016,10,9,10,0,916.0,80.0,0.2,25.0,646.0,817.77,588.53
2016,10,9,10,15,924.0,81.5,0.3,25.5,672.5,810.59,583.51
2016,10,9,10,30,932.0,83.0,0.4,26.0,699.0,799.82,576.5
2016,10,9,10,45,936.5,84.0,0.5,27.0,717.5,782.37,564.22
2016,10,9,11,0,941.0,85.0,0.6,28.0,736.0,761.51,549.84
2016,10,9,11,15,944.0,85.5,0.7,28.5,746.5,735.78,532.9
2016,10,9,11,30,947.0,86.0,0.8,29.0,757.0,706.88,512.56
2016,10,9,11,45,946.0,87.0,0.95,29.5,759.5,672.93,488.81
2016,10,9,12,0,945.0,88.0,1.1,30.0,762.0,636.31,462.4
2016,10,9,12,15,943.0,87.5,1.25,30.0,756.0,595.24,432.89
2016,10,9,12,30,941.0,87.0,1.4,30.0,750.0,551.96,400.64
2016,10,9,12,45,933.0,88.5,1.55,30.5,735.5,505.67,364.26
2016,10,9,13,0,925.0,90.0,1.7,31.0,721.0,458.02,325.71
2016,10,9,13,15,918.5,89.0,1.85,30.5,699.0,407.67,285.25
2016,10,9,13,30,912.0,88.0,2.0,30.0,677.0,356.35,242.78
2016,10,9,13,45,898.5,88.0,2.2,30.0,647.5,303.27,198.07
2016,10,9,14,0,885.0,88.0,2.4,30.0,618.0,250.33,153.9
2016,10,9,14,15,871.0,86.0,2.5,29.5,582.0,189.36,106.14
2016,10,9,14,30,857.0,84.0,2.6,29.0,546.0,135.48,69.46
2016,10,9,14,45,835.0,82.0,2.75,29.0,504.5,82.4,45.14
2016,10,9,15,0,813.0,80.0,2.9,29.0,463.0,59.06,43.92
2016,10,9,15,15,559.5,115.0,2.95,28.5,366.5,79.05,60.89
2016,10,9,15,30,306.0,150.0,3.0,28.0,270.0,108.09,85.41
2016,10,9,15,45,493.0,107.5,3.15,27.5,271.0,76.77,59.51
2016,10,9,16,0,680.0,65.0,3.3,27.0,272.0,47.87,35.25
2016,10,9,16,15,623.0,58.5,3.25,26.0,222.0,44.1,32.16
2016,10,9,16,30,566.0,52.0,3.2,25.0,172.0,40.26,28.83
2016,10,9,16,45,472.5,43.5,3.15,24.0,125.0,34.5,23.65
2016,10,9,17,0,379.0,35.0,3.1,23.0,78.0,28.65,17.96
2016,10,9,17,15,189.5,17.5,3.25,22.0,39.0,14.03,0.89
2016,10,9,17,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.55,9.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,1.8,10.0,26.0,35.32,0.0
2016,10,10,6,45,210.0,35.0,2.05,10.5,66.0,216.81,169.37
2016,10,10,7,0,420.0,44.0,2.3,11.0,106.0,371.41,307.82
2016,10,10,7,15,499.5,53.0,2.35,11.5,154.0,448.58,375.08
2016,10,10,7,30,579.0,62.0,2.4,12.0,202.0,528.13,440.95
2016,10,10,7,45,628.0,68.5,2.5,12.5,251.0,583.5,484.46
2016,10,10,8,0,677.0,75.0,2.6,13.0,300.0,638.43,525.87
2016,10,10,8,15,711.5,79.5,2.6,13.0,347.5,678.59,555.12
2016,10,10,8,30,746.0,84.0,2.6,13.0,395.0,716.92,582.32
2016,10,10,8,45,771.0,87.5,2.65,13.5,439.0,740.26,597.01
2016,10,10,9,0,796.0,91.0,2.7,14.0,483.0,765.33,612.88
2016,10,10,9,15,814.0,94.0,2.65,14.5,522.0,781.14,621.19
2016,10,10,9,30,832.0,97.0,2.6,15.0,561.0,793.68,627.19
2016,10,10,9,45,855.0,95.0,2.6,16.0,596.0,801.07,628.7
2016,10,10,10,0,878.0,93.0,2.6,17.0,631.0,798.77,623.46
2016,10,10,10,15,887.0,94.0,2.6,17.5,657.0,791.94,616.42
2016,10,10,10,30,896.0,95.0,2.6,18.0,683.0,781.66,607.14
2016,10,10,10,45,903.5,95.5,2.6,19.0,702.0,766.28,593.32
2016,10,10,11,0,911.0,96.0,2.6,20.0,721.0,747.51,577.33
2016,10,10,11,15,914.0,96.5,2.6,20.5,732.0,722.31,556.93
2016,10,10,11,30,917.0,97.0,2.6,21.0,743.0,694.05,533.89
2016,10,10,11,45,919.0,96.5,2.65,21.5,746.0,661.26,507.54
2016,10,10,12,0,921.0,96.0,2.7,22.0,749.0,625.73,478.73
2016,10,10,12,15,919.5,96.0,2.75,22.5,743.5,586.15,446.36
2016,10,10,12,30,918.0,96.0,2.8,23.0,738.0,544.37,411.63
2016,10,10,12,45,911.0,97.0,2.9,23.5,723.5,498.95,373.52
2016,10,10,13,0,904.0,98.0,3.0,24.0,709.0,452.13,333.44
2016,10,10,13,15,897.5,96.5,3.05,23.5,688.0,402.26,291.24
2016,10,10,13,30,891.0,95.0,3.1,23.0,667.0,351.48,247.32
2016,10,10,13,45,878.0,94.5,3.2,23.0,637.5,299.14,201.51
2016,10,10,14,0,865.0,94.0,3.3,23.0,608.0,240.88,151.82
2016,10,10,14,15,851.0,92.0,3.4,22.5,572.5,187.25,108.67
2016,10,10,14,30,837.0,90.0,3.5,22.0,537.0,134.49,72.34
2016,10,10,14,45,812.0,88.5,3.6,22.0,495.0,82.88,49.42
2016,10,10,15,0,787.0,87.0,3.7,22.0,453.0,64.41,49.87
2016,10,10,15,15,759.0,83.0,3.85,21.5,407.5,62.78,48.74
2016,10,10,15,30,731.0,79.0,4.0,21.0,362.0,55.63,42.8
2016,10,10,15,45,683.5,75.5,4.15,20.5,312.5,54.47,41.99
2016,10,10,16,0,636.0,72.0,4.3,20.0,263.0,53.41,41.19
2016,10,10,16,15,575.5,64.5,4.35,19.0,213.5,49.06,37.49
2016,10,10,16,30,515.0,57.0,4.4,18.0,164.0,44.62,33.52
2016,10,10,16,45,411.5,47.0,4.45,17.0,117.5,37.71,27.14
2016,10,10,17,0,308.0,37.0,4.5,16.0,71.0,30.67,20.07
2016,10,10,17,15,154.0,18.5,4.45,15.0,35.5,15.05,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
