Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,1.05,7.5,23.0,86.21,0.0
2016,10,31,7,0,263.0,27.0,1.0,8.0,46.0,218.88,142.87
2016,10,31,7,15,379.5,36.5,1.25,8.5,87.5,315.1,256.99
2016,10,31,7,30,496.0,46.0,1.5,9.0,129.0,408.74,340.21
2016,10,31,7,45,573.0,51.5,1.75,10.0,175.5,474.92,396.92
2016,10,31,8,0,650.0,57.0,2.0,11.0,222.0,541.82,451.71
2016,10,31,8,15,692.5,61.0,2.05,11.5,267.0,578.53,480.34
2016,10,31,8,30,735.0,65.0,2.1,12.0,312.0,618.84,510.29
2016,10,31,8,45,769.0,67.5,2.2,12.5,354.5,649.17,531.9
2016,10,31,9,0,803.0,70.0,2.3,13.0,397.0,676.89,551.08
2016,10,31,9,15,401.5,103.0,2.3,13.0,266.5,420.95,348.32
2016,10,31,9,30,0.0,136.0,2.3,13.0,136.0,124.81,99.46
2016,10,31,9,45,44.5,184.0,2.35,13.5,207.5,212.93,173.35
2016,10,31,10,0,89.0,232.0,2.4,14.0,279.0,292.02,237.03
2016,10,31,10,15,70.5,236.0,2.4,14.0,274.5,278.34,224.84
2016,10,31,10,30,52.0,240.0,2.4,14.0,270.0,265.29,213.59
2016,10,31,10,45,109.0,259.0,2.4,14.5,323.5,316.34,254.4
2016,10,31,11,0,166.0,278.0,2.4,15.0,377.0,371.08,296.75
2016,10,31,11,15,535.0,181.5,2.45,15.0,506.0,500.52,400.0
2016,10,31,11,30,904.0,85.0,2.5,15.0,635.0,594.46,470.99
2016,10,31,11,45,908.5,83.5,2.6,15.0,637.5,562.73,443.75
2016,10,31,12,0,913.0,82.0,2.7,15.0,640.0,528.24,414.48
2016,10,31,12,15,910.5,81.5,2.8,15.0,633.5,488.87,380.63
2016,10,31,12,30,908.0,81.0,2.9,15.0,627.0,447.48,344.27
2016,10,31,12,45,896.5,82.5,3.0,15.5,611.0,402.74,303.87
2016,10,31,13,0,885.0,84.0,3.1,16.0,595.0,357.05,262.08
2016,10,31,13,15,646.0,148.5,3.2,16.0,514.5,294.21,213.84
2016,10,31,13,30,407.0,213.0,3.3,16.0,434.0,256.55,188.98
2016,10,31,13,45,409.5,199.0,3.4,16.0,411.5,217.37,155.94
2016,10,31,14,0,412.0,185.0,3.5,16.0,389.0,180.54,126.59
2016,10,31,14,15,249.5,185.5,3.5,15.5,307.0,148.26,110.46
2016,10,31,14,30,87.0,186.0,3.5,15.0,225.0,140.52,117.79
2016,10,31,14,45,183.5,164.5,3.55,15.0,235.5,121.68,101.72
2016,10,31,15,0,280.0,143.0,3.6,15.0,246.0,103.64,86.19
2016,10,31,15,15,263.0,127.5,3.45,14.5,214.5,93.71,77.77
2016,10,31,15,30,246.0,112.0,3.3,14.0,183.0,83.47,68.9
2016,10,31,15,45,225.5,94.0,3.15,14.0,150.5,71.19,57.91
2016,10,31,16,0,205.0,76.0,3.0,14.0,118.0,58.51,46.37
2016,10,31,16,15,171.5,58.0,2.75,13.0,86.5,45.38,34.4
2016,10,31,16,30,138.0,40.0,2.5,12.0,55.0,31.87,21.69
2016,10,31,16,45,69.0,20.0,2.25,11.5,27.5,16.4,3.39
2016,10,31,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.35,8.5,21.5,84.85,0.0
2016,11,1,7,0,263.0,25.0,1.4,9.0,43.0,214.52,130.06
2016,11,1,7,15,381.5,34.5,1.6,9.5,84.5,312.71,253.75
2016,11,1,7,30,500.0,44.0,1.8,10.0,126.0,407.01,337.94
2016,11,1,7,45,573.0,50.0,2.05,10.5,172.0,470.82,393.61
2016,11,1,8,0,646.0,56.0,2.3,11.0,218.0,535.32,447.53
2016,11,1,8,15,690.0,60.0,2.25,11.0,263.0,572.87,477.73
2016,11,1,8,30,734.0,64.0,2.2,11.0,308.0,614.04,509.05
2016,11,1,8,45,506.0,113.0,2.15,11.5,291.5,511.43,424.2
2016,11,1,9,0,278.0,162.0,2.1,12.0,275.0,391.35,324.01
2016,11,1,9,15,310.5,173.5,2.05,12.5,310.0,422.99,348.69
2016,11,1,9,30,343.0,185.0,2.0,13.0,345.0,453.22,370.86
2016,11,1,9,45,609.5,130.5,2.0,13.5,438.5,592.07,479.9
2016,11,1,10,0,876.0,76.0,2.0,14.0,532.0,698.5,559.33
2016,11,1,10,15,659.0,144.0,1.95,14.0,495.5,616.58,492.48
2016,11,1,10,30,442.0,212.0,1.9,14.0,459.0,521.49,416.67
2016,11,1,10,45,677.5,145.5,1.85,14.5,537.5,595.66,473.99
2016,11,1,11,0,913.0,79.0,1.8,15.0,616.0,647.59,511.41
2016,11,1,11,15,916.0,79.5,1.75,15.0,626.0,622.52,489.79
2016,11,1,11,30,919.0,80.0,1.7,15.0,636.0,594.46,466.27
2016,11,1,11,45,677.0,159.0,1.7,15.5,569.5,510.62,399.2
2016,11,1,12,0,435.0,238.0,1.7,16.0,503.0,431.12,336.27
2016,11,1,12,15,431.0,236.5,1.7,16.0,496.5,404.91,314.76
2016,11,1,12,30,427.0,235.0,1.7,16.0,490.0,377.99,292.0
2016,11,1,12,45,665.0,157.0,1.75,16.0,543.5,375.98,284.23
2016,11,1,13,0,903.0,79.0,1.8,16.0,597.0,355.42,258.35
2016,11,1,13,15,895.0,78.0,1.75,16.0,575.5,307.23,214.69
2016,11,1,13,30,887.0,77.0,1.7,16.0,554.0,258.28,170.78
2016,11,1,13,45,873.5,76.0,1.65,16.0,525.0,207.88,127.57
2016,11,1,14,0,860.0,75.0,1.6,16.0,496.0,151.6,83.72
2016,11,1,14,15,842.5,72.5,1.55,16.0,461.0,100.07,52.42
2016,11,1,14,30,825.0,70.0,1.5,16.0,426.0,52.92,41.15
2016,11,1,14,45,798.0,68.0,1.5,16.0,385.5,52.24,40.7
2016,11,1,15,0,771.0,66.0,1.5,16.0,345.0,51.63,40.25
2016,11,1,15,15,734.5,62.0,1.4,15.5,301.0,49.38,38.41
2016,11,1,15,30,698.0,58.0,1.3,15.0,257.0,47.15,36.52
2016,11,1,15,45,642.0,53.0,1.2,14.5,211.0,43.96,33.69
2016,11,1,16,0,586.0,48.0,1.1,14.0,165.0,37.33,27.64
2016,11,1,16,15,494.0,40.0,1.1,13.0,120.5,31.74,22.4
2016,11,1,16,30,402.0,32.0,1.1,12.0,76.0,26.07,16.64
2016,11,1,16,45,201.0,16.0,1.15,11.5,38.0,12.72,0.22
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,45,139.5,11.5,0.65,6.0,21.0,87.95,0.0
2016,11,2,7,0,279.0,23.0,0.7,6.0,42.0,219.45,121.49
2016,11,2,7,15,396.5,33.0,0.85,6.5,83.5,318.76,258.61
2016,11,2,7,30,514.0,43.0,1.0,7.0,125.0,412.77,343.03
2016,11,2,7,45,581.0,49.5,1.2,7.5,170.5,473.25,396.04
2016,11,2,8,0,648.0,56.0,1.4,8.0,216.0,534.22,447.16
2016,11,2,8,15,692.0,60.5,1.55,9.0,261.5,572.07,477.01
2016,11,2,8,30,736.0,65.0,1.7,10.0,307.0,613.71,507.92
2016,11,2,8,45,768.0,68.0,1.9,11.0,349.0,642.99,528.6
2016,11,2,9,0,800.0,71.0,2.1,12.0,391.0,669.63,546.78
2016,11,2,9,15,820.5,73.5,2.15,12.5,428.0,684.6,555.91
2016,11,2,9,30,841.0,76.0,2.2,13.0,465.0,696.39,562.67
2016,11,2,9,45,867.5,74.0,2.3,13.5,498.5,698.65,562.67
2016,11,2,10,0,894.0,72.0,2.4,14.0,532.0,702.92,564.32
2016,11,2,10,15,903.5,73.0,2.35,14.5,557.0,695.49,556.12
2016,11,2,10,30,913.0,74.0,2.3,15.0,582.0,684.65,545.03
2016,11,2,10,45,920.0,74.5,2.25,15.5,599.5,668.25,529.77
2016,11,2,11,0,927.0,75.0,2.2,16.0,617.0,648.52,511.94
2016,11,2,11,15,930.0,75.5,2.0,16.0,626.5,623.18,489.89
2016,11,2,11,30,933.0,76.0,1.8,16.0,636.0,594.82,465.28
2016,11,2,11,45,934.0,76.0,1.65,16.5,637.5,562.02,436.4
2016,11,2,12,0,935.0,76.0,1.5,17.0,639.0,526.57,405.11
2016,11,2,12,15,933.0,75.5,1.35,17.0,632.5,486.8,370.78
2016,11,2,12,30,931.0,75.0,1.2,17.0,626.0,444.94,334.11
2016,11,2,12,45,926.0,74.0,1.05,17.5,612.0,399.62,293.54
2016,11,2,13,0,921.0,73.0,0.9,18.0,598.0,352.84,251.31
2016,11,2,13,15,913.5,72.0,0.75,18.0,576.0,304.13,207.85
2016,11,2,13,30,906.0,71.0,0.6,18.0,554.0,254.6,164.09
2016,11,2,13,45,894.5,69.5,0.45,18.5,525.5,203.41,120.74
2016,11,2,14,0,883.0,68.0,0.3,19.0,497.0,152.23,81.95
2016,11,2,14,15,866.0,66.0,0.35,18.5,462.0,100.6,52.38
2016,11,2,14,30,849.0,64.0,0.4,18.0,427.0,55.64,43.16
2016,11,2,14,45,824.5,62.0,0.5,18.0,386.5,47.87,36.57
2016,11,2,15,0,800.0,60.0,0.6,18.0,346.0,47.1,35.98
2016,11,2,15,15,765.0,56.5,0.65,17.5,302.0,45.1,34.35
2016,11,2,15,30,730.0,53.0,0.7,17.0,258.0,43.11,32.68
2016,11,2,15,45,675.5,48.0,0.75,16.5,211.5,39.76,29.69
2016,11,2,16,0,621.0,43.0,0.8,16.0,165.0,36.4,26.57
2016,11,2,16,15,532.0,36.0,0.9,15.0,120.5,31.06,21.57
2016,11,2,16,30,443.0,29.0,1.0,14.0,76.0,25.7,16.02
2016,11,2,16,45,221.5,14.5,1.1,13.0,38.0,11.49,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,150.5,10.5,1.45,5.5,20.0,92.66,0.0
2016,11,3,7,0,301.0,21.0,1.5,6.0,40.0,227.62,109.42
2016,11,3,7,15,420.0,30.5,1.75,6.5,81.5,328.64,266.94
2016,11,3,7,30,539.0,40.0,2.0,7.0,123.0,422.9,353.9
2016,11,3,7,45,607.5,45.5,2.3,8.0,169.5,477.42,402.81
2016,11,3,8,0,676.0,51.0,2.6,9.0,216.0,539.24,454.82
2016,11,3,8,15,719.0,55.5,2.55,9.5,261.5,581.92,488.63
2016,11,3,8,30,762.0,60.0,2.5,10.0,307.0,622.88,519.26
2016,11,3,8,45,791.5,63.0,2.5,11.0,349.0,650.42,537.64
2016,11,3,9,0,821.0,66.0,2.5,12.0,391.0,675.27,553.39
2016,11,3,9,15,841.0,68.0,2.5,12.5,428.5,689.23,561.55
2016,11,3,9,30,861.0,70.0,2.5,13.0,466.0,700.0,567.28
2016,11,3,9,45,878.0,71.0,2.55,14.0,497.5,699.12,563.56
2016,11,3,10,0,895.0,72.0,2.6,15.0,529.0,700.21,561.51
2016,11,3,10,15,904.5,73.0,2.5,15.5,554.0,692.76,552.88
2016,11,3,10,30,914.0,74.0,2.4,16.0,579.0,681.89,541.51
2016,11,3,10,45,920.5,75.0,2.3,16.5,596.0,665.69,526.14
2016,11,3,11,0,927.0,76.0,2.2,17.0,613.0,646.18,508.21
2016,11,3,11,15,930.0,76.5,2.1,17.5,622.5,620.84,485.81
2016,11,3,11,30,933.0,77.0,2.0,18.0,632.0,592.49,460.95
2016,11,3,11,45,933.0,77.0,1.9,18.5,633.5,559.19,432.08
2016,11,3,12,0,933.0,77.0,1.8,19.0,635.0,523.32,400.82
2016,11,3,12,15,931.0,76.5,1.75,19.0,629.0,483.68,367.07
2016,11,3,12,30,929.0,76.0,1.7,19.0,623.0,441.93,330.9
2016,11,3,12,45,922.0,76.5,1.65,19.0,608.0,397.38,291.79
2016,11,3,13,0,915.0,77.0,1.6,19.0,593.0,351.48,250.9
2016,11,3,13,15,907.0,75.5,1.55,19.0,571.5,302.5,207.27
2016,11,3,13,30,899.0,74.0,1.5,19.0,550.0,252.78,163.38
2016,11,3,13,45,885.0,73.0,1.45,19.5,521.0,201.96,120.45
2016,11,3,14,0,871.0,72.0,1.4,20.0,492.0,151.39,82.38
2016,11,3,14,15,853.5,70.0,1.35,19.5,457.0,93.82,48.14
2016,11,3,14,30,836.0,68.0,1.3,19.0,422.0,51.73,39.63
2016,11,3,14,45,809.5,65.5,1.3,19.0,381.5,50.6,38.78
2016,11,3,15,0,783.0,63.0,1.3,19.0,341.0,49.52,37.93
2016,11,3,15,15,746.5,59.5,1.15,18.5,297.0,47.6,36.38
2016,11,3,15,30,710.0,56.0,1.0,18.0,253.0,45.73,34.81
2016,11,3,15,45,653.0,51.0,0.9,17.5,206.5,42.47,31.93
2016,11,3,16,0,596.0,46.0,0.8,17.0,160.0,35.92,26.0
2016,11,3,16,15,502.0,38.0,0.85,16.0,116.0,30.26,20.73
2016,11,3,16,30,408.0,30.0,0.9,15.0,72.0,24.51,14.79
2016,11,3,16,45,204.0,15.0,1.0,14.5,36.0,11.98,0.0
2016,11,3,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,0.85,7.5,18.5,79.71,0.0
2016,11,4,7,0,254.0,22.0,0.8,8.0,37.0,198.43,74.37
2016,11,4,7,15,378.0,32.0,0.95,8.5,77.5,303.46,242.0
2016,11,4,7,30,502.0,42.0,1.1,9.0,118.0,400.1,329.74
2016,11,4,7,45,574.0,48.5,1.3,10.0,164.0,463.06,384.17
2016,11,4,8,0,646.0,55.0,1.5,11.0,210.0,526.69,436.53
2016,11,4,8,15,691.5,59.5,1.45,11.5,255.0,565.1,466.49
2016,11,4,8,30,737.0,64.0,1.4,12.0,300.0,607.44,497.6
2016,11,4,8,45,767.5,67.5,1.4,12.5,342.0,636.06,517.24
2016,11,4,9,0,798.0,71.0,1.4,13.0,384.0,662.02,534.4
2016,11,4,9,15,819.0,73.5,1.35,13.5,421.0,677.2,542.79
2016,11,4,9,30,840.0,76.0,1.3,14.0,458.0,689.22,548.8
2016,11,4,9,45,854.5,78.0,1.3,15.0,489.5,692.81,548.13
2016,11,4,10,0,869.0,80.0,1.3,16.0,521.0,693.0,544.66
2016,11,4,10,15,879.0,81.5,1.25,16.5,545.5,686.13,536.57
2016,11,4,10,30,889.0,83.0,1.2,17.0,570.0,672.16,523.5
2016,11,4,10,45,895.5,84.0,1.15,17.5,587.0,656.28,508.91
2016,11,4,11,0,902.0,85.0,1.1,18.0,604.0,637.16,491.88
2016,11,4,11,15,905.0,85.5,1.1,18.0,613.5,612.33,471.88
2016,11,4,11,30,908.0,86.0,1.1,18.0,623.0,584.57,449.39
2016,11,4,11,45,909.0,85.5,1.1,18.5,624.5,551.99,422.09
2016,11,4,12,0,910.0,85.0,1.1,19.0,626.0,516.85,392.35
2016,11,4,12,15,907.5,85.0,1.15,19.0,619.5,478.23,360.33
2016,11,4,12,30,905.0,85.0,1.2,19.0,613.0,437.58,325.81
2016,11,4,12,45,763.0,120.0,1.25,19.5,558.0,371.71,273.29
2016,11,4,13,0,621.0,155.0,1.3,20.0,503.0,319.27,231.86
2016,11,4,13,15,535.0,173.5,1.3,20.0,465.5,276.3,197.66
2016,11,4,13,30,449.0,192.0,1.3,20.0,428.0,241.3,170.87
2016,11,4,13,45,651.5,134.0,1.35,20.0,456.0,201.78,129.98
2016,11,4,14,0,854.0,76.0,1.4,20.0,484.0,144.22,77.61
2016,11,4,14,15,836.0,73.5,1.4,20.0,449.0,93.3,49.1
2016,11,4,14,30,818.0,71.0,1.4,20.0,414.0,54.02,41.46
2016,11,4,14,45,792.5,68.0,1.4,20.0,374.0,52.59,40.35
2016,11,4,15,0,767.0,65.0,1.4,20.0,334.0,51.18,39.21
2016,11,4,15,15,730.0,61.0,1.25,19.0,290.0,48.9,37.44
2016,11,4,15,30,693.0,57.0,1.1,18.0,246.0,46.65,35.61
2016,11,4,15,45,636.5,51.5,0.95,17.5,200.5,42.99,32.36
2016,11,4,16,0,580.0,46.0,0.8,17.0,155.0,35.99,26.03
2016,11,4,16,15,485.5,38.0,0.85,16.5,111.5,30.34,20.7
2016,11,4,16,30,391.0,30.0,0.9,16.0,68.0,24.61,14.62
2016,11,4,16,45,195.5,15.0,0.95,15.5,34.0,12.05,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,127.5,10.0,1.1,7.5,17.0,78.66,0.0
2016,11,5,7,0,255.0,20.0,1.1,8.0,34.0,194.75,48.07
2016,11,5,7,15,376.5,30.0,1.25,8.5,74.0,298.98,237.26
2016,11,5,7,30,498.0,40.0,1.4,9.0,114.0,393.34,324.77
2016,11,5,7,45,563.5,47.5,1.55,10.0,158.5,452.88,376.72
2016,11,5,8,0,629.0,55.0,1.7,11.0,203.0,513.03,426.47
2016,11,5,8,15,674.0,59.5,1.65,11.5,247.5,555.27,459.71
2016,11,5,8,30,719.0,64.0,1.6,12.0,292.0,592.24,487.4
2016,11,5,8,45,744.5,69.0,1.6,13.0,332.5,618.92,505.05
2016,11,5,9,0,770.0,74.0,1.6,14.0,373.0,642.96,520.09
2016,11,5,9,15,791.5,77.0,1.6,14.5,409.5,659.02,529.77
2016,11,5,9,30,813.0,80.0,1.6,15.0,446.0,671.96,537.03
2016,11,5,9,45,757.5,95.0,1.6,15.5,454.5,644.76,513.58
2016,11,5,10,0,702.0,110.0,1.6,16.0,463.0,612.62,486.96
2016,11,5,10,15,785.5,97.5,1.55,16.0,510.0,638.64,505.48
2016,11,5,10,30,869.0,85.0,1.5,16.0,557.0,661.93,520.87
2016,11,5,10,45,875.0,86.0,1.45,16.5,573.5,645.54,505.48
2016,11,5,11,0,881.0,87.0,1.4,17.0,590.0,623.48,486.26
2016,11,5,11,15,883.5,87.5,1.45,17.0,599.0,598.93,466.54
2016,11,5,11,30,886.0,88.0,1.5,17.0,608.0,571.55,444.27
2016,11,5,11,45,888.0,87.0,1.55,17.5,609.5,539.73,417.38
2016,11,5,12,0,890.0,86.0,1.6,18.0,611.0,505.37,387.97
2016,11,5,12,15,755.5,124.5,1.7,18.0,567.0,443.2,338.68
2016,11,5,12,30,621.0,163.0,1.8,18.0,523.0,389.26,295.81
2016,11,5,12,45,746.0,123.5,1.95,18.5,546.0,366.48,272.27
2016,11,5,13,0,871.0,84.0,2.1,19.0,569.0,335.09,239.72
2016,11,5,13,15,862.0,82.5,2.15,19.0,547.0,287.28,197.04
2016,11,5,13,30,853.0,81.0,2.2,19.0,525.0,238.94,154.4
2016,11,5,13,45,654.0,123.5,2.3,19.0,453.5,191.91,122.95
2016,11,5,14,0,455.0,166.0,2.4,19.0,382.0,164.78,111.38
2016,11,5,14,15,452.5,153.0,2.45,18.5,354.5,126.35,87.52
2016,11,5,14,30,450.0,140.0,2.5,18.0,327.0,96.25,78.47
2016,11,5,14,45,430.5,130.0,2.55,18.0,295.0,90.77,73.94
2016,11,5,15,0,411.0,120.0,2.6,18.0,263.0,85.16,69.2
2016,11,5,15,15,393.5,105.5,2.4,17.5,227.5,76.14,61.54
2016,11,5,15,30,376.0,91.0,2.2,17.0,192.0,66.81,53.46
2016,11,5,15,45,460.0,68.5,2.05,16.5,169.5,53.32,41.55
2016,11,5,16,0,544.0,46.0,1.9,16.0,147.0,35.99,26.09
2016,11,5,16,15,447.5,37.5,1.85,15.0,105.0,29.92,20.41
2016,11,5,16,30,351.0,29.0,1.8,14.0,63.0,23.74,13.81
2016,11,5,16,45,175.5,14.5,1.75,13.5,31.5,11.66,0.0
2016,11,5,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,10.5,9.0,8.19,0.0
2016,11,6,7,0,0.0,18.0,0.9,11.0,18.0,17.39,0.0
2016,11,6,7,15,40.0,35.0,1.05,11.0,41.0,78.14,57.75
2016,11,6,7,30,80.0,52.0,1.2,11.0,64.0,122.32,98.71
2016,11,6,7,45,95.0,71.5,1.35,11.5,90.0,155.21,127.97
2016,11,6,8,0,110.0,91.0,1.5,12.0,116.0,187.3,155.8
2016,11,6,8,15,119.5,109.5,1.65,12.5,142.0,213.65,178.03
2016,11,6,8,30,129.0,128.0,1.8,13.0,168.0,239.4,199.15
2016,11,6,8,45,135.0,145.5,1.95,13.5,192.5,260.74,216.09
2016,11,6,9,0,141.0,163.0,2.1,14.0,217.0,281.34,232.08
2016,11,6,9,15,284.5,161.0,2.15,14.0,283.5,385.16,317.58
2016,11,6,9,30,428.0,159.0,2.2,14.0,350.0,488.8,399.66
2016,11,6,9,45,327.0,189.5,2.25,14.5,341.5,434.16,353.13
2016,11,6,10,0,226.0,220.0,2.3,15.0,333.0,380.67,308.24
2016,11,6,10,15,233.5,230.5,2.35,15.0,352.0,388.92,314.26
2016,11,6,10,30,241.0,241.0,2.4,15.0,371.0,395.92,318.94
2016,11,6,10,45,243.0,249.0,2.45,15.5,383.5,395.61,317.26
2016,11,6,11,0,245.0,257.0,2.5,16.0,396.0,394.21,314.73
2016,11,6,11,15,366.5,233.5,2.5,16.0,445.5,435.8,347.05
2016,11,6,11,30,488.0,210.0,2.5,16.0,495.0,468.73,371.31
2016,11,6,11,45,425.0,228.0,2.5,16.5,476.5,431.34,339.76
2016,11,6,12,0,362.0,246.0,2.5,17.0,458.0,393.17,308.2
2016,11,6,12,15,312.0,252.5,2.5,17.0,434.0,357.99,279.7
2016,11,6,12,30,262.0,259.0,2.5,17.0,410.0,325.61,253.54
2016,11,6,12,45,258.5,253.0,2.55,17.5,399.0,302.4,233.59
2016,11,6,13,0,255.0,247.0,2.6,18.0,388.0,279.11,213.45
2016,11,6,13,15,223.5,240.0,2.55,18.0,360.5,250.17,190.14
2016,11,6,13,30,192.0,233.0,2.5,18.0,333.0,222.71,168.54
2016,11,6,13,45,212.5,218.0,2.45,18.0,323.0,200.51,149.62
2016,11,6,14,0,233.0,203.0,2.4,18.0,313.0,176.29,130.31
2016,11,6,14,15,339.5,171.0,2.3,18.0,317.5,137.53,100.16
2016,11,6,14,30,446.0,139.0,2.2,18.0,322.0,95.72,78.0
2016,11,6,14,45,430.0,128.0,2.15,18.0,290.5,89.54,72.87
2016,11,6,15,0,414.0,117.0,2.1,18.0,259.0,83.19,67.49
2016,11,6,15,15,396.0,102.5,1.85,17.0,224.0,74.11,59.88
2016,11,6,15,30,378.0,88.0,1.6,16.0,189.0,64.72,51.83
2016,11,6,15,45,342.5,74.5,1.35,15.5,153.0,55.68,43.79
2016,11,6,16,0,307.0,61.0,1.1,15.0,117.0,46.34,35.29
2016,11,6,16,15,249.5,46.0,1.05,14.5,83.0,35.46,25.23
2016,11,6,16,30,192.0,31.0,1.0,14.0,49.0,24.24,13.99
2016,11,6,16,45,96.0,15.5,1.0,13.5,24.5,12.22,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,10.0,20.0,21.43,0.0
2016,11,7,7,15,76.0,35.0,0.85,10.5,46.0,100.63,75.43
2016,11,7,7,30,152.0,50.0,1.0,11.0,72.0,175.1,142.96
2016,11,7,7,45,174.5,68.0,1.15,11.5,101.5,212.16,176.06
2016,11,7,8,0,197.0,86.0,1.3,12.0,131.0,248.76,207.73
2016,11,7,8,15,211.0,103.5,1.3,12.5,161.0,278.47,232.37
2016,11,7,8,30,225.0,121.0,1.3,13.0,191.0,307.33,255.46
2016,11,7,8,45,233.5,137.5,1.3,13.5,219.0,330.14,272.88
2016,11,7,9,0,242.0,154.0,1.3,14.0,247.0,351.79,288.92
2016,11,7,9,15,306.0,161.0,1.3,14.5,289.5,399.1,325.79
2016,11,7,9,30,370.0,168.0,1.3,15.0,332.0,445.25,360.6
2016,11,7,9,45,475.5,154.5,1.35,16.0,380.5,507.35,406.79
2016,11,7,10,0,581.0,141.0,1.4,17.0,429.0,559.33,443.95
2016,11,7,10,15,464.0,181.0,1.4,17.5,418.0,507.22,400.81
2016,11,7,10,30,347.0,221.0,1.4,18.0,407.0,451.17,355.58
2016,11,7,10,45,356.5,226.5,1.45,18.5,423.0,450.39,353.9
2016,11,7,11,0,366.0,232.0,1.5,19.0,439.0,447.85,350.41
2016,11,7,11,15,593.0,166.5,1.5,19.0,507.5,509.03,396.62
2016,11,7,11,30,820.0,101.0,1.5,19.0,576.0,544.51,421.42
2016,11,7,11,45,680.5,145.5,1.5,19.5,540.5,485.77,373.82
2016,11,7,12,0,541.0,190.0,1.5,20.0,505.0,429.04,328.74
2016,11,7,12,15,679.5,145.0,1.55,20.0,536.0,424.7,322.4
2016,11,7,12,30,818.0,100.0,1.6,20.0,567.0,407.49,304.12
2016,11,7,12,45,832.5,92.0,1.65,20.5,557.5,366.58,267.48
2016,11,7,13,0,847.0,84.0,1.7,21.0,548.0,322.94,228.03
2016,11,7,13,15,655.5,133.5,1.7,21.0,484.5,270.38,188.36
2016,11,7,13,30,464.0,183.0,1.7,21.0,421.0,233.51,163.71
2016,11,7,13,45,488.5,166.0,1.7,21.0,404.5,195.79,131.98
2016,11,7,14,0,513.0,149.0,1.7,21.0,388.0,155.56,101.07
2016,11,7,14,15,631.0,110.0,1.65,20.5,382.0,100.77,62.87
2016,11,7,14,30,749.0,71.0,1.6,20.0,376.0,53.9,41.38
2016,11,7,14,45,712.5,71.5,1.6,20.0,338.5,55.27,42.71
2016,11,7,15,0,676.0,72.0,1.6,20.0,301.0,51.86,39.82
2016,11,7,15,15,642.5,66.0,1.4,19.5,260.5,48.49,37.0
2016,11,7,15,30,609.0,60.0,1.2,19.0,220.0,45.05,34.04
2016,11,7,15,45,550.0,54.0,1.0,18.5,177.5,41.44,30.81
2016,11,7,16,0,491.0,48.0,0.8,18.0,135.0,37.83,27.43
2016,11,7,16,15,398.5,38.5,0.8,17.0,95.0,30.96,21.04
2016,11,7,16,30,306.0,29.0,0.8,16.0,55.0,23.93,13.32
2016,11,7,16,45,153.0,14.5,0.85,15.5,27.5,13.19,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,34.96,0.0
2016,11,8,7,15,231.5,31.5,1.25,9.5,63.5,210.9,161.25
2016,11,8,7,30,463.0,37.0,1.5,10.0,101.0,362.79,297.84
2016,11,8,7,45,537.0,43.5,1.8,11.0,144.0,424.78,352.62
2016,11,8,8,0,611.0,50.0,2.1,12.0,187.0,487.86,405.9
2016,11,8,8,15,657.0,54.5,2.05,12.5,230.0,525.78,436.67
2016,11,8,8,30,703.0,59.0,2.0,13.0,273.0,567.38,468.58
2016,11,8,8,45,735.0,62.5,1.95,13.5,313.5,596.32,489.34
2016,11,8,9,0,767.0,66.0,1.9,14.0,354.0,622.81,507.39
2016,11,8,9,15,788.0,68.5,1.8,14.5,390.0,637.78,515.89
2016,11,8,9,30,809.0,71.0,1.7,15.0,426.0,649.74,521.81
2016,11,8,9,45,829.5,71.0,1.65,16.0,457.0,655.2,522.13
2016,11,8,10,0,850.0,71.0,1.6,17.0,488.0,652.95,516.82
2016,11,8,10,15,860.0,72.5,1.55,17.5,512.0,647.01,509.51
2016,11,8,10,30,870.0,74.0,1.5,18.0,536.0,637.8,499.76
2016,11,8,10,45,875.0,75.5,1.5,18.5,552.5,622.22,485.62
2016,11,8,11,0,880.0,77.0,1.5,19.0,569.0,603.53,469.1
2016,11,8,11,15,883.5,77.5,1.5,19.0,578.0,579.92,449.62
2016,11,8,11,30,887.0,78.0,1.5,19.0,587.0,553.43,427.63
2016,11,8,11,45,886.0,78.5,1.55,19.5,588.5,521.91,400.92
2016,11,8,12,0,885.0,79.0,1.6,20.0,590.0,488.0,371.83
2016,11,8,12,15,883.0,78.5,1.6,20.0,584.0,450.5,339.87
2016,11,8,12,30,881.0,78.0,1.6,20.0,578.0,411.03,305.58
2016,11,8,12,45,876.0,77.0,1.65,20.5,564.5,368.29,267.63
2016,11,8,13,0,871.0,76.0,1.7,21.0,551.0,324.18,228.05
2016,11,8,13,15,862.5,75.0,1.7,21.0,530.0,278.05,187.14
2016,11,8,13,30,854.0,74.0,1.7,21.0,509.0,231.26,146.32
2016,11,8,13,45,841.0,72.5,1.7,21.0,481.5,177.48,102.33
2016,11,8,14,0,828.0,71.0,1.7,21.0,454.0,128.92,67.54
2016,11,8,14,15,810.0,69.0,1.65,21.0,420.5,80.3,42.82
2016,11,8,14,30,792.0,67.0,1.6,21.0,387.0,51.21,38.91
2016,11,8,14,45,766.5,64.0,1.6,21.0,348.5,49.69,37.7
2016,11,8,15,0,741.0,61.0,1.6,21.0,310.0,48.2,36.48
2016,11,8,15,15,703.0,57.0,1.4,20.5,268.0,45.83,34.52
2016,11,8,15,30,665.0,53.0,1.2,20.0,226.0,43.47,32.51
2016,11,8,15,45,606.5,47.5,1.0,19.5,182.0,39.71,29.15
2016,11,8,16,0,548.0,42.0,0.8,19.0,138.0,32.91,23.02
2016,11,8,16,15,450.0,34.0,0.85,18.0,97.0,27.15,17.63
2016,11,8,16,30,352.0,26.0,0.9,17.0,56.0,21.3,10.87
2016,11,8,16,45,176.0,13.0,0.95,16.5,28.0,11.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,79.5,8.0,1.0,9.0,11.5,49.65,0.0
2016,11,9,7,0,159.0,16.0,1.0,9.0,23.0,103.3,0.0
2016,11,9,7,15,282.5,28.5,1.25,9.5,59.0,236.84,177.95
2016,11,9,7,30,406.0,41.0,1.5,10.0,95.0,330.7,270.91
2016,11,9,7,45,485.5,48.5,1.75,11.0,138.0,396.61,329.25
2016,11,9,8,0,565.0,56.0,2.0,12.0,181.0,463.56,385.67
2016,11,9,8,15,614.5,62.0,2.0,12.5,224.0,509.22,422.75
2016,11,9,8,30,664.0,68.0,2.0,13.0,267.0,553.76,457.31
2016,11,9,8,45,700.5,71.0,2.05,13.5,308.0,584.11,479.85
2016,11,9,9,0,737.0,74.0,2.1,14.0,349.0,608.9,497.53
2016,11,9,9,15,760.0,77.5,2.2,14.5,385.0,626.35,509.16
2016,11,9,9,30,783.0,81.0,2.3,15.0,421.0,640.78,518.25
2016,11,9,9,45,808.5,80.5,2.4,16.0,453.0,649.18,521.75
2016,11,9,10,0,834.0,80.0,2.5,17.0,485.0,654.16,522.54
2016,11,9,10,15,845.0,81.5,2.45,17.5,509.0,648.44,515.38
2016,11,9,10,30,856.0,83.0,2.4,18.0,533.0,639.4,505.74
2016,11,9,10,45,864.0,83.5,2.4,18.5,550.5,624.1,491.62
2016,11,9,11,0,872.0,84.0,2.4,19.0,568.0,605.59,474.98
2016,11,9,11,15,875.5,84.5,2.35,19.0,577.0,579.74,453.35
2016,11,9,11,30,879.0,85.0,2.3,19.0,586.0,553.37,430.92
2016,11,9,11,45,880.0,85.0,2.25,19.5,588.0,522.52,403.89
2016,11,9,12,0,881.0,85.0,2.2,20.0,590.0,489.18,374.51
2016,11,9,12,15,878.5,84.5,2.1,20.0,583.5,451.56,341.89
2016,11,9,12,30,876.0,84.0,2.0,20.0,577.0,412.01,307.08
2016,11,9,12,45,877.5,80.5,1.95,20.5,564.5,369.42,268.74
2016,11,9,13,0,879.0,77.0,1.9,21.0,552.0,324.98,228.44
2016,11,9,13,15,870.0,76.0,1.75,21.0,531.0,278.41,186.97
2016,11,9,13,30,861.0,75.0,1.6,21.0,510.0,231.22,145.79
2016,11,9,13,45,847.0,73.5,1.5,21.5,482.0,177.08,101.51
2016,11,9,14,0,833.0,72.0,1.4,22.0,454.0,128.2,66.82
2016,11,9,14,15,814.5,70.0,1.3,21.5,420.0,79.39,42.83
2016,11,9,14,30,796.0,68.0,1.2,21.0,386.0,52.13,39.71
2016,11,9,14,45,767.5,65.0,1.15,21.0,347.0,50.61,38.51
2016,11,9,15,0,739.0,62.0,1.1,21.0,308.0,49.12,37.29
2016,11,9,15,15,700.0,58.0,1.0,20.5,265.5,46.77,35.36
2016,11,9,15,30,661.0,54.0,0.9,20.0,223.0,44.45,33.37
2016,11,9,15,45,600.5,48.5,0.8,19.5,179.5,37.27,27.02
2016,11,9,16,0,540.0,43.0,0.7,19.0,136.0,33.85,23.81
2016,11,9,16,15,440.5,34.5,0.75,18.5,95.0,27.68,17.99
2016,11,9,16,30,341.0,26.0,0.8,18.0,54.0,21.39,10.53
2016,11,9,16,45,170.5,13.0,0.9,17.5,27.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,6,45,80.5,7.5,1.05,9.5,10.5,6.82,0.0
2016,11,10,7,0,161.0,15.0,1.0,10.0,21.0,102.96,0.0
2016,11,10,7,15,288.5,26.5,1.2,10.5,57.0,235.58,172.44
