Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,15,183.0,10.0,1.9,1.5,21.0,103.75,0.0
2016,12,1,7,30,366.0,20.0,2.1,2.0,42.0,239.63,103.85
2016,12,1,7,45,481.5,27.0,2.3,2.5,81.5,329.16,267.77
2016,12,1,8,0,597.0,34.0,2.5,3.0,121.0,411.46,347.3
2016,12,1,8,15,659.5,39.0,2.8,3.5,163.5,461.92,394.26
2016,12,1,8,30,722.0,44.0,3.1,4.0,206.0,511.57,438.28
2016,12,1,8,45,763.0,47.0,3.4,4.5,246.5,544.23,466.54
2016,12,1,9,0,804.0,50.0,3.7,5.0,287.0,574.68,491.73
2016,12,1,9,15,830.0,52.5,3.8,5.5,324.0,587.88,501.56
2016,12,1,9,30,856.0,55.0,3.9,6.0,361.0,603.05,512.28
2016,12,1,9,45,870.0,58.0,4.0,6.5,392.0,608.39,514.6
2016,12,1,10,0,884.0,61.0,4.1,7.0,423.0,610.51,514.16
2016,12,1,10,15,896.0,62.0,4.1,7.5,448.0,605.78,507.67
2016,12,1,10,30,908.0,63.0,4.1,8.0,473.0,597.76,498.36
2016,12,1,10,45,916.5,64.0,4.15,8.5,491.5,584.43,484.8
2016,12,1,11,0,925.0,65.0,4.2,9.0,510.0,567.84,468.37
2016,12,1,11,15,929.5,65.5,4.2,9.5,520.5,545.41,446.85
2016,12,1,11,30,934.0,66.0,4.2,10.0,531.0,519.98,422.55
2016,12,1,11,45,935.5,66.0,4.25,10.5,534.0,489.76,394.11
2016,12,1,12,0,937.0,66.0,4.3,11.0,537.0,456.89,362.99
2016,12,1,12,15,935.0,65.5,4.3,11.0,532.0,419.71,328.34
2016,12,1,12,30,933.0,65.0,4.3,11.0,527.0,380.42,291.26
2016,12,1,12,45,927.5,64.5,4.3,11.0,515.0,338.14,251.23
2016,12,1,13,0,922.0,64.0,4.3,11.0,503.0,294.38,209.71
2016,12,1,13,15,913.0,63.0,4.25,11.0,483.0,248.17,166.68
2016,12,1,13,30,904.0,62.0,4.2,11.0,463.0,201.2,124.74
2016,12,1,13,45,889.5,61.0,4.2,11.0,436.5,153.04,86.05
2016,12,1,14,0,875.0,60.0,4.2,11.0,410.0,105.06,55.31
2016,12,1,14,15,855.0,58.0,4.0,11.0,377.5,56.64,45.51
2016,12,1,14,30,835.0,56.0,3.8,11.0,345.0,44.39,34.57
2016,12,1,14,45,805.0,53.5,3.65,11.0,307.0,42.94,33.31
2016,12,1,15,0,775.0,51.0,3.5,11.0,269.0,41.54,32.05
2016,12,1,15,15,731.5,47.5,3.1,10.0,228.0,39.27,30.07
2016,12,1,15,30,688.0,44.0,2.7,9.0,187.0,37.05,28.04
2016,12,1,15,45,614.5,38.5,2.3,8.5,145.0,32.95,24.1
2016,12,1,16,0,541.0,33.0,1.9,8.0,103.0,28.87,19.99
2016,12,1,16,15,412.0,24.5,2.0,7.0,65.5,21.7,12.16
2016,12,1,16,30,283.0,16.0,2.1,6.0,28.0,14.39,0.0
2016,12,1,16,45,141.5,8.0,2.25,5.5,14.0,7.28,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,194.5,9.0,2.75,0.5,20.5,108.37,0.0
2016,12,2,7,30,389.0,18.0,3.0,1.0,41.0,249.0,86.39
2016,12,2,7,45,497.5,25.5,3.25,2.0,80.0,335.54,272.5
2016,12,2,8,0,606.0,33.0,3.5,3.0,119.0,414.15,350.45
2016,12,2,8,15,668.0,37.5,3.65,3.5,161.0,463.68,396.96
2016,12,2,8,30,730.0,42.0,3.8,4.0,203.0,512.39,440.25
2016,12,2,8,45,766.0,45.5,4.0,5.0,243.5,542.62,465.75
2016,12,2,9,0,802.0,49.0,4.2,6.0,284.0,570.62,488.13
2016,12,2,9,15,828.0,51.5,4.35,6.5,320.5,583.85,498.34
2016,12,2,9,30,854.0,54.0,4.5,7.0,357.0,599.08,509.45
2016,12,2,9,45,866.5,57.0,4.7,8.0,387.5,603.6,510.59
2016,12,2,10,0,879.0,60.0,4.9,9.0,418.0,604.95,508.86
2016,12,2,10,15,891.0,61.5,4.85,9.0,443.0,600.95,503.72
2016,12,2,10,30,903.0,63.0,4.8,9.0,468.0,593.67,495.71
2016,12,2,10,45,910.5,64.0,4.75,9.5,486.0,579.96,481.45
2016,12,2,11,0,918.0,65.0,4.7,10.0,504.0,563.05,464.41
2016,12,2,11,15,922.5,65.5,4.65,10.0,514.5,540.89,443.74
2016,12,2,11,30,927.0,66.0,4.6,10.0,525.0,515.75,420.25
2016,12,2,11,45,928.5,66.0,4.6,10.5,528.5,485.84,391.82
2016,12,2,12,0,930.0,66.0,4.6,11.0,532.0,453.31,360.76
2016,12,2,12,15,928.0,65.5,4.6,11.0,527.0,416.48,326.3
2016,12,2,12,30,926.0,65.0,4.6,11.0,522.0,377.55,289.45
2016,12,2,12,45,919.5,65.0,4.7,11.5,510.0,335.81,249.44
2016,12,2,13,0,913.0,65.0,4.8,12.0,498.0,292.66,208.14
2016,12,2,13,15,903.5,64.0,4.8,12.0,478.0,246.81,165.55
2016,12,2,13,30,894.0,63.0,4.8,12.0,458.0,200.25,124.09
2016,12,2,13,45,879.0,62.0,4.85,12.0,431.5,152.57,85.88
2016,12,2,14,0,864.0,61.0,4.9,12.0,405.0,105.12,55.55
2016,12,2,14,15,843.5,59.0,4.65,11.5,373.0,51.47,40.78
2016,12,2,14,30,823.0,57.0,4.4,11.0,341.0,45.14,35.24
2016,12,2,14,45,792.0,54.5,4.2,11.0,303.5,43.71,34.0
2016,12,2,15,0,761.0,52.0,4.0,11.0,266.0,42.34,32.76
2016,12,2,15,15,716.5,48.0,3.6,10.0,225.0,39.67,30.42
2016,12,2,15,30,672.0,44.0,3.2,9.0,184.0,37.02,27.99
2016,12,2,15,45,599.5,38.5,2.8,8.5,142.5,32.92,24.06
2016,12,2,16,0,527.0,33.0,2.4,8.0,101.0,28.85,19.95
2016,12,2,16,15,397.0,24.5,2.4,7.0,64.0,21.69,12.1
2016,12,2,16,30,267.0,16.0,2.4,6.0,27.0,14.39,0.0
2016,12,2,16,45,133.5,8.0,2.4,5.5,13.5,7.28,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,15,162.0,9.5,1.8,1.5,18.0,91.73,0.0
2016,12,3,7,30,324.0,19.0,2.1,2.0,36.0,212.45,49.49
2016,12,3,7,45,438.5,26.5,2.4,3.0,73.5,302.28,242.38
2016,12,3,8,0,553.0,34.0,2.7,4.0,111.0,383.34,322.26
2016,12,3,8,15,617.5,39.0,2.7,4.5,152.0,434.29,369.27
2016,12,3,8,30,682.0,44.0,2.7,5.0,193.0,484.55,413.17
2016,12,3,8,45,724.5,47.0,2.7,5.5,232.5,517.79,441.19
2016,12,3,9,0,767.0,50.0,2.7,6.0,272.0,548.95,466.14
2016,12,3,9,15,794.0,52.5,2.7,6.5,308.0,567.5,479.87
2016,12,3,9,30,821.0,55.0,2.7,7.0,344.0,578.73,487.26
2016,12,3,9,45,835.5,58.0,2.7,7.5,374.5,584.66,489.84
2016,12,3,10,0,850.0,61.0,2.7,8.0,405.0,587.51,489.67
2016,12,3,10,15,863.0,62.5,2.7,8.5,429.5,584.49,484.71
2016,12,3,10,30,876.0,64.0,2.7,9.0,454.0,578.26,477.02
2016,12,3,10,45,886.5,64.0,2.75,9.5,472.5,565.67,464.35
2016,12,3,11,0,897.0,64.0,2.8,10.0,491.0,549.88,448.92
2016,12,3,11,15,901.5,64.5,2.85,10.0,501.5,528.37,429.46
2016,12,3,11,30,906.0,65.0,2.9,10.0,512.0,503.93,407.22
2016,12,3,11,45,908.5,64.5,2.95,10.5,515.5,474.73,379.97
2016,12,3,12,0,911.0,64.0,3.0,11.0,519.0,442.93,350.08
2016,12,3,12,15,909.0,64.0,3.0,11.5,514.5,407.4,316.57
2016,12,3,12,30,907.0,64.0,3.0,12.0,510.0,369.81,280.82
2016,12,3,12,45,900.0,64.5,3.0,12.5,498.0,329.27,242.37
2016,12,3,13,0,893.0,65.0,3.0,13.0,486.0,287.38,202.69
2016,12,3,13,15,885.0,64.0,2.95,13.0,467.5,242.82,161.69
2016,12,3,13,30,877.0,63.0,2.9,13.0,449.0,197.45,121.63
2016,12,3,13,45,863.5,61.5,2.9,13.0,423.5,150.43,84.22
2016,12,3,14,0,850.0,60.0,2.9,13.0,398.0,103.54,54.37
2016,12,3,14,15,830.5,58.0,2.7,13.0,366.5,50.69,39.84
2016,12,3,14,30,811.0,56.0,2.5,13.0,335.0,44.29,34.21
2016,12,3,14,45,781.0,53.5,2.3,13.0,298.0,42.85,32.97
2016,12,3,15,0,751.0,51.0,2.1,13.0,261.0,41.47,31.73
2016,12,3,15,15,707.0,47.5,1.8,12.0,221.0,39.21,29.78
2016,12,3,15,30,663.0,44.0,1.5,11.0,181.0,37.0,27.77
2016,12,3,15,45,589.0,38.5,1.25,10.5,140.0,32.91,23.87
2016,12,3,16,0,515.0,33.0,1.0,10.0,99.0,28.84,19.79
2016,12,3,16,15,386.0,24.5,1.05,9.5,63.0,21.69,11.93
2016,12,3,16,30,257.0,16.0,1.1,9.0,27.0,13.19,0.0
2016,12,3,16,45,128.5,8.0,1.15,8.5,13.5,7.28,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,3.0,16.5,15.01,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,48.5,0.48
2016,12,4,7,45,249.0,35.0,0.55,3.5,69.5,214.19,168.6
2016,12,4,8,0,498.0,37.0,0.5,4.0,106.0,360.48,297.75
2016,12,4,8,15,568.0,43.0,0.4,4.5,146.5,413.83,343.49
2016,12,4,8,30,638.0,49.0,0.3,5.0,187.0,462.51,383.47
2016,12,4,8,45,683.5,53.0,0.25,5.5,226.5,498.69,411.79
2016,12,4,9,0,729.0,57.0,0.2,6.0,266.0,532.8,437.06
2016,12,4,9,15,758.0,60.0,0.25,6.5,302.0,553.2,451.78
2016,12,4,9,30,787.0,63.0,0.3,7.0,338.0,570.8,463.92
2016,12,4,9,45,788.0,70.0,0.35,8.0,366.0,572.97,463.0
2016,12,4,10,0,789.0,77.0,0.4,9.0,394.0,572.08,459.75
2016,12,4,10,15,803.5,79.0,0.35,9.0,419.0,570.68,456.58
2016,12,4,10,30,818.0,81.0,0.3,9.0,444.0,566.07,450.81
2016,12,4,10,45,829.0,82.0,0.3,9.5,462.0,555.2,440.0
2016,12,4,11,0,840.0,83.0,0.3,10.0,480.0,541.15,426.66
2016,12,4,11,15,845.0,83.5,0.25,10.0,491.0,520.4,408.32
2016,12,4,11,30,850.0,84.0,0.2,10.0,502.0,496.81,387.56
2016,12,4,11,45,853.5,83.5,0.2,10.5,505.5,468.81,362.82
2016,12,4,12,0,857.0,83.0,0.2,11.0,509.0,438.26,335.63
2016,12,4,12,15,855.0,82.5,0.35,11.0,504.5,403.19,306.03
2016,12,4,12,30,853.0,82.0,0.5,11.0,500.0,366.21,273.91
2016,12,4,12,45,583.5,138.5,0.7,11.5,421.5,296.22,221.64
2016,12,4,13,0,314.0,195.0,0.9,12.0,343.0,242.41,184.58
2016,12,4,13,15,380.5,174.5,1.05,12.0,347.0,221.69,164.0
2016,12,4,13,30,447.0,154.0,1.2,12.0,351.0,192.72,136.43
2016,12,4,13,45,395.5,152.5,1.35,12.0,319.5,159.49,112.04
2016,12,4,14,0,344.0,151.0,1.5,12.0,288.0,134.24,97.09
2016,12,4,14,15,489.0,122.0,1.3,11.5,299.0,89.72,74.81
2016,12,4,14,30,634.0,93.0,1.1,11.0,310.0,67.92,55.7
2016,12,4,14,45,604.5,86.5,0.95,11.0,275.5,64.28,52.53
2016,12,4,15,0,575.0,80.0,0.8,11.0,241.0,60.64,49.26
2016,12,4,15,15,521.5,73.5,0.8,10.5,202.0,56.88,45.91
2016,12,4,15,30,468.0,67.0,0.8,10.0,163.0,53.18,42.44
2016,12,4,15,45,398.5,56.5,0.8,9.5,125.5,45.7,35.42
2016,12,4,16,0,329.0,46.0,0.8,9.0,88.0,35.77,25.98
2016,12,4,16,15,164.5,34.0,0.85,8.5,55.0,26.63,15.98
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,18.36,0.0
2016,12,4,16,45,0.0,11.0,0.95,8.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,5.0,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,9.67,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,21.36,11.63
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,34.64,24.2
2016,12,5,8,15,0.0,52.0,1.9,5.0,52.0,49.81,37.95
2016,12,5,8,30,0.0,67.0,1.9,5.0,67.0,64.48,51.16
2016,12,5,8,45,0.0,82.0,1.9,5.5,82.0,78.84,63.84
2016,12,5,9,0,0.0,97.0,1.9,6.0,97.0,92.97,76.1
2016,12,5,9,15,2.0,110.0,1.9,6.0,110.5,105.91,87.33
2016,12,5,9,30,4.0,123.0,1.9,6.0,124.0,118.79,98.38
2016,12,5,9,45,29.5,144.0,1.95,6.0,155.5,162.7,136.36
2016,12,5,10,0,55.0,165.0,2.0,6.0,187.0,197.82,166.22
2016,12,5,10,15,45.5,171.0,2.0,6.0,190.0,194.7,162.96
2016,12,5,10,30,36.0,177.0,2.0,6.0,193.0,191.88,160.12
2016,12,5,10,45,32.0,181.0,2.0,6.5,196.0,190.35,158.2
2016,12,5,11,0,28.0,185.0,2.0,7.0,199.0,189.0,156.47
2016,12,5,11,15,14.0,150.0,2.0,7.0,157.0,141.52,116.23
2016,12,5,11,30,0.0,115.0,2.0,7.0,115.0,102.17,82.73
2016,12,5,11,45,19.5,159.0,2.05,7.0,168.5,149.91,123.27
2016,12,5,12,0,39.0,203.0,2.1,7.0,222.0,197.53,162.84
2016,12,5,12,15,63.0,209.5,2.05,7.0,240.5,208.19,170.99
2016,12,5,12,30,87.0,216.0,2.0,7.0,259.0,216.43,176.92
2016,12,5,12,45,109.5,213.0,1.95,7.5,266.0,213.98,173.38
2016,12,5,13,0,132.0,210.0,1.9,8.0,273.0,208.62,167.19
2016,12,5,13,15,152.0,201.5,1.8,8.0,270.5,196.12,155.31
2016,12,5,13,30,172.0,193.0,1.7,8.0,268.0,181.64,141.92
2016,12,5,13,45,176.0,181.0,1.6,8.0,254.5,160.92,124.72
2016,12,5,14,0,180.0,169.0,1.5,8.0,241.0,139.78,108.77
2016,12,5,14,15,165.0,159.0,1.35,7.5,221.0,119.12,102.26
2016,12,5,14,30,150.0,149.0,1.2,7.0,201.0,110.47,94.88
2016,12,5,14,45,146.5,133.0,1.05,7.0,179.0,99.85,85.43
2016,12,5,15,0,143.0,117.0,0.9,7.0,157.0,88.92,75.59
2016,12,5,15,15,129.5,100.0,0.85,6.5,132.0,77.02,64.87
2016,12,5,15,30,116.0,83.0,0.8,6.0,107.0,64.8,53.65
2016,12,5,15,45,99.5,65.0,0.75,6.0,82.5,51.61,41.24
2016,12,5,16,0,83.0,47.0,0.7,6.0,58.0,38.08,28.36
2016,12,5,16,15,41.5,31.0,0.7,6.0,36.5,25.58,15.3
2016,12,5,16,30,0.0,15.0,0.7,6.0,15.0,13.15,0.0
2016,12,5,16,45,0.0,7.5,0.7,6.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,140.5,9.0,1.0,0.5,15.5,79.43,0.0
2016,12,6,7,30,281.0,18.0,1.1,1.0,31.0,189.74,0.0
2016,12,6,7,45,409.0,26.5,1.25,1.5,68.0,282.47,219.91
2016,12,6,8,0,537.0,35.0,1.4,2.0,105.0,371.27,310.3
2016,12,6,8,15,606.5,40.5,1.35,2.5,146.5,425.72,359.98
2016,12,6,8,30,676.0,46.0,1.3,3.0,188.0,479.41,406.09
2016,12,6,8,45,599.5,62.0,1.3,3.5,206.5,460.67,391.1
2016,12,6,9,0,523.0,78.0,1.3,4.0,225.0,433.19,368.31
2016,12,6,9,15,544.5,84.5,1.5,5.0,256.0,452.19,383.44
2016,12,6,9,30,566.0,91.0,1.7,6.0,287.0,468.96,395.72
2016,12,6,9,45,594.0,95.0,1.9,7.0,316.5,484.55,406.64
2016,12,6,10,0,622.0,99.0,2.1,8.0,346.0,497.45,414.99
2016,12,6,10,15,756.0,82.0,2.15,8.0,401.0,544.48,451.8
2016,12,6,10,30,890.0,65.0,2.2,8.0,456.0,584.59,481.91
2016,12,6,10,45,898.0,66.0,2.25,8.5,474.0,571.69,468.7
2016,12,6,11,0,906.0,67.0,2.3,9.0,492.0,555.61,453.12
2016,12,6,11,15,910.0,68.0,2.35,9.0,503.0,534.35,433.94
2016,12,6,11,30,914.0,69.0,2.4,9.0,514.0,510.14,411.98
2016,12,6,11,45,913.0,70.0,2.45,9.5,517.0,480.83,384.76
2016,12,6,12,0,912.0,71.0,2.5,10.0,520.0,449.04,355.02
2016,12,6,12,15,909.5,70.5,2.55,10.0,516.0,412.93,321.84
2016,12,6,12,30,907.0,70.0,2.6,10.0,512.0,374.8,286.29
2016,12,6,12,45,901.0,69.5,2.7,10.0,500.0,333.76,247.89
2016,12,6,13,0,895.0,69.0,2.8,10.0,488.0,291.31,207.98
2016,12,6,13,15,885.5,68.0,2.9,9.5,469.0,246.49,166.85
2016,12,6,13,30,876.0,67.0,3.0,9.0,450.0,200.97,126.53
2016,12,6,13,45,859.5,66.0,3.1,9.0,423.5,149.33,84.74
2016,12,6,14,0,843.0,65.0,3.2,9.0,397.0,102.5,54.35
2016,12,6,14,15,822.0,63.0,3.1,9.0,365.5,55.53,44.88
2016,12,6,14,30,801.0,61.0,3.0,9.0,334.0,48.33,38.45
2016,12,6,14,45,767.0,58.5,2.95,9.0,297.0,46.98,37.27
2016,12,6,15,0,733.0,56.0,2.9,9.0,260.0,45.71,36.11
2016,12,6,15,15,687.0,52.0,2.55,8.0,220.0,43.15,33.86
2016,12,6,15,30,641.0,48.0,2.2,7.0,180.0,40.64,31.53
2016,12,6,15,45,564.5,42.0,1.85,6.5,139.0,33.14,24.47
2016,12,6,16,0,488.0,36.0,1.5,6.0,98.0,29.08,20.33
2016,12,6,16,15,354.5,26.5,1.45,5.5,62.0,21.68,12.12
2016,12,6,16,30,221.0,17.0,1.4,5.0,26.0,14.11,0.0
2016,12,6,16,45,110.5,8.5,1.4,4.5,13.0,7.73,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.7,0.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,1.7,0.0,6.0,5.26,0.0
2016,12,7,7,45,0.0,14.0,1.75,0.0,14.0,12.31,4.24
2016,12,7,8,0,0.0,22.0,1.8,0.0,22.0,19.36,11.29
2016,12,7,8,15,0.0,31.0,1.65,0.0,31.0,27.32,18.71
2016,12,7,8,30,0.0,40.0,1.5,0.0,40.0,35.28,26.08
2016,12,7,8,45,0.0,49.0,1.35,0.5,49.0,43.25,33.32
2016,12,7,9,0,0.0,58.0,1.2,1.0,58.0,51.26,40.49
2016,12,7,9,15,0.0,65.5,1.15,1.5,65.5,58.14,46.54
2016,12,7,9,30,0.0,73.0,1.1,2.0,73.0,65.02,52.49
2016,12,7,9,45,132.5,117.5,1.1,2.5,169.5,204.2,175.65
2016,12,7,10,0,265.0,162.0,1.1,3.0,266.0,338.24,287.6
2016,12,7,10,15,306.5,167.0,1.1,3.5,295.0,360.31,303.73
2016,12,7,10,30,348.0,172.0,1.1,4.0,324.0,380.29,318.53
2016,12,7,10,45,343.5,180.5,1.1,5.0,336.0,376.1,312.64
2016,12,7,11,0,339.0,189.0,1.1,6.0,348.0,370.7,305.94
2016,12,7,11,15,267.5,203.5,1.2,6.0,331.0,336.36,277.17
2016,12,7,11,30,196.0,218.0,1.3,6.0,314.0,298.86,246.11
2016,12,7,11,45,109.5,203.5,1.45,6.0,257.5,237.35,195.61
2016,12,7,12,0,23.0,189.0,1.6,6.0,201.0,176.41,145.41
2016,12,7,12,15,16.0,180.0,1.7,6.0,188.0,163.98,135.16
2016,12,7,12,30,9.0,171.0,1.8,6.0,175.0,152.26,125.43
2016,12,7,12,45,4.5,157.0,1.95,6.5,159.0,137.84,113.2
2016,12,7,13,0,0.0,143.0,2.1,7.0,143.0,124.06,101.56
2016,12,7,13,15,0.0,80.0,2.1,7.0,80.0,70.79,56.02
2016,12,7,13,30,0.0,17.0,2.1,7.0,17.0,14.97,7.49
2016,12,7,13,45,19.0,87.0,2.15,7.0,94.5,77.31,61.09
2016,12,7,14,0,38.0,157.0,2.2,7.0,172.0,126.91,103.34
2016,12,7,14,15,35.5,145.0,2.05,6.5,158.5,113.49,97.74
2016,12,7,14,30,33.0,133.0,1.9,6.0,145.0,104.12,89.63
2016,12,7,14,45,29.0,119.0,1.8,6.0,128.5,94.0,80.55
2016,12,7,15,0,25.0,105.0,1.7,6.0,112.0,83.64,71.16
2016,12,7,15,15,19.0,89.5,1.55,5.5,94.5,74.22,62.6
2016,12,7,15,30,13.0,74.0,1.4,5.0,77.0,61.78,51.1
2016,12,7,15,45,6.5,57.5,1.25,5.0,59.0,48.49,38.56
2016,12,7,16,0,0.0,41.0,1.1,5.0,41.0,35.04,25.75
2016,12,7,16,15,0.0,26.0,1.15,5.0,26.0,22.59,12.9
2016,12,7,16,30,0.0,11.0,1.2,5.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,1.25,5.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,4.2,8.0,7.5,6.82,0.0
2016,12,8,7,30,0.0,15.0,4.2,8.0,15.0,13.64,0.0
2016,12,8,7,45,37.0,30.5,4.25,8.5,35.0,67.32,46.3
2016,12,8,8,0,74.0,46.0,4.3,9.0,55.0,106.13,84.58
2016,12,8,8,15,89.5,63.0,4.2,9.0,78.5,134.46,110.73
2016,12,8,8,30,105.0,80.0,4.1,9.0,102.0,162.1,135.66
2016,12,8,8,45,115.0,96.5,4.1,9.5,124.5,185.16,155.81
2016,12,8,9,0,125.0,113.0,4.1,10.0,147.0,207.58,174.89
2016,12,8,9,15,131.5,127.5,4.0,10.0,168.0,224.58,189.19
2016,12,8,9,30,138.0,142.0,3.9,10.0,189.0,240.94,202.65
2016,12,8,9,45,85.0,148.0,3.85,10.5,178.0,201.23,167.75
2016,12,8,10,0,32.0,154.0,3.8,11.0,167.0,172.25,141.92
2016,12,8,10,15,16.0,111.5,3.75,11.0,118.0,110.12,89.07
2016,12,8,10,30,0.0,69.0,3.7,11.0,69.0,61.0,46.89
2016,12,8,10,45,100.0,138.0,3.65,11.0,184.5,191.47,158.3
2016,12,8,11,0,200.0,207.0,3.6,11.0,300.0,308.5,254.39
2016,12,8,11,15,127.5,206.5,3.5,11.0,266.5,262.85,215.58
2016,12,8,11,30,55.0,206.0,3.4,11.0,233.0,215.73,176.22
2016,12,8,11,45,55.0,207.5,3.3,11.5,234.5,212.75,173.19
2016,12,8,12,0,55.0,209.0,3.2,12.0,236.0,209.6,169.93
2016,12,8,12,15,38.5,197.0,3.1,12.0,216.0,188.41,152.4
2016,12,8,12,30,22.0,185.0,3.0,12.0,196.0,168.5,136.09
2016,12,8,12,45,32.0,188.0,2.9,12.0,203.5,171.11,137.93
2016,12,8,13,0,42.0,191.0,2.8,12.0,211.0,172.04,138.21
2016,12,8,13,15,21.0,153.0,2.65,12.0,163.0,135.63,108.63
2016,12,8,13,30,0.0,115.0,2.5,12.0,115.0,99.78,79.54
2016,12,8,13,45,0.0,97.0,2.4,12.0,97.0,84.63,66.88
2016,12,8,14,0,0.0,79.0,2.3,12.0,79.0,69.58,54.19
2016,12,8,14,15,0.0,72.5,2.15,12.0,72.5,63.99,51.94
2016,12,8,14,30,0.0,66.0,2.0,12.0,66.0,58.33,46.96
2016,12,8,14,45,0.0,59.0,1.85,12.0,59.0,52.12,41.43
2016,12,8,15,0,0.0,52.0,1.7,12.0,52.0,45.9,35.85
2016,12,8,15,15,0.0,43.5,1.6,11.5,43.5,38.37,29.08
2016,12,8,15,30,0.0,35.0,1.5,11.0,35.0,30.84,22.22
2016,12,8,15,45,0.0,27.0,1.45,11.0,27.0,23.77,15.65
2016,12,8,16,0,0.0,19.0,1.4,11.0,19.0,16.71,9.04
2016,12,8,16,15,0.0,12.0,1.35,10.5,12.0,10.54,2.85
2016,12,8,16,30,0.0,5.0,1.3,10.0,5.0,4.38,0.0
2016,12,8,16,45,0.0,2.5,1.3,10.0,2.5,2.27,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.5,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.0,9.0,24.0,21.83,0.0
2016,12,9,7,45,234.5,29.0,1.0,9.5,58.0,193.74,139.88
2016,12,9,8,0,469.0,34.0,1.0,10.0,92.0,336.21,271.4
2016,12,9,8,15,542.0,40.0,1.3,10.5,131.5,390.28,320.57
2016,12,9,8,30,615.0,46.0,1.6,11.0,171.0,440.1,364.3
2016,12,9,8,45,667.5,49.0,1.9,11.5,210.5,479.04,397.55
2016,12,9,9,0,720.0,52.0,2.2,12.0,250.0,516.07,427.96
2016,12,9,9,15,412.0,96.5,2.35,12.0,213.0,379.02,316.06
2016,12,9,9,30,104.0,141.0,2.5,12.0,176.0,219.28,181.58
2016,12,9,9,45,97.5,153.5,2.65,12.5,189.0,215.34,178.08
2016,12,9,10,0,91.0,166.0,2.8,13.0,202.0,220.89,181.87
2016,12,9,10,15,45.5,144.0,2.9,13.0,162.0,166.07,135.51
2016,12,9,10,30,0.0,122.0,3.0,13.0,122.0,110.31,88.11
2016,12,9,10,45,24.5,157.5,3.15,13.5,169.0,156.97,127.11
2016,12,9,11,0,49.0,193.0,3.3,14.0,216.0,208.4,169.13
2016,12,9,11,15,28.5,181.0,3.3,14.0,194.5,182.63,147.47
2016,12,9,11,30,8.0,169.0,3.3,14.0,173.0,155.02,124.53
2016,12,9,11,45,186.0,182.5,3.35,14.5,273.5,252.16,203.11
2016,12,9,12,0,364.0,196.0,3.4,15.0,374.0,331.41,263.38
2016,12,9,12,15,210.5,201.0,3.25,14.5,303.5,258.61,205.35
2016,12,9,12,30,57.0,206.0,3.1,14.0,233.0,198.26,158.65
2016,12,9,12,45,85.5,206.5,3.0,14.0,246.5,201.91,160.65
2016,12,9,13,0,114.0,207.0,2.9,14.0,260.0,202.14,159.37
2016,12,9,13,15,130.5,199.0,2.8,14.0,257.5,190.19,148.37
2016,12,9,13,30,147.0,191.0,2.7,14.0,255.0,176.63,136.16
2016,12,9,13,45,108.0,177.5,2.6,14.0,223.5,151.25,117.17
2016,12,9,14,0,69.0,164.0,2.5,14.0,192.0,133.55,105.03
2016,12,9,14,15,65.5,151.5,2.25,13.5,176.0,117.99,94.21
2016,12,9,14,30,62.0,139.0,2.0,13.0,160.0,107.91,90.62
2016,12,9,14,45,58.5,124.5,1.8,13.0,142.5,97.54,81.55
2016,12,9,15,0,55.0,110.0,1.6,13.0,125.0,86.91,72.16
2016,12,9,15,15,48.0,93.5,1.4,12.5,105.5,74.77,61.41
2016,12,9,15,30,41.0,77.0,1.2,12.0,86.0,62.37,50.23
2016,12,9,15,45,30.0,60.5,1.05,12.0,66.0,49.69,38.54
2016,12,9,16,0,19.0,44.0,0.9,12.0,46.0,36.77,26.49
2016,12,9,16,15,9.5,28.0,0.9,11.5,29.0,23.95,13.61
2016,12,9,16,30,0.0,12.0,0.9,11.0,12.0,10.56,0.0
2016,12,9,16,45,0.0,6.0,0.9,11.0,6.0,5.46,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,11.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,4.5,11.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,5.5,4.5,11.5,5.5,4.82,0.0
2016,12,10,8,0,0.0,9.0,4.5,12.0,9.0,7.9,0.92
2016,12,10,8,15,0.0,13.0,4.5,12.0,13.0,11.41,4.07
2016,12,10,8,30,0.0,17.0,4.5,12.0,17.0,14.94,7.21
2016,12,10,8,45,0.0,21.0,4.5,12.0,21.0,18.47,10.33
2016,12,10,9,0,0.0,25.0,4.5,12.0,25.0,22.0,13.42
2016,12,10,9,15,0.0,29.0,4.45,12.0,29.0,25.53,16.49
2016,12,10,9,30,0.0,33.0,4.4,12.0,33.0,29.07,19.54
2016,12,10,9,45,0.0,31.5,4.4,12.0,31.5,27.75,18.36
2016,12,10,10,0,0.0,30.0,4.4,12.0,30.0,26.43,17.19
2016,12,10,10,15,0.0,18.0,4.4,12.0,18.0,15.85,8.03
2016,12,10,10,30,0.0,6.0,4.4,12.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,6.5,4.4,12.5,6.5,5.72,0.0
2016,12,10,11,0,0.0,7.0,4.4,13.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,12.0,4.35,13.0,12.0,10.57,3.4
2016,12,10,11,30,0.0,17.0,4.3,13.0,17.0,14.98,7.17
2016,12,10,11,45,0.0,51.5,4.25,13.0,51.5,45.49,33.2
2016,12,10,12,0,0.0,86.0,4.2,13.0,86.0,76.13,59.15
2016,12,10,12,15,0.0,115.0,4.1,13.0,115.0,101.54,80.53
2016,12,10,12,30,0.0,144.0,4.0,13.0,144.0,126.26,101.24
2016,12,10,12,45,0.0,106.0,3.95,13.0,106.0,93.32,73.64
2016,12,10,13,0,0.0,68.0,3.9,13.0,68.0,60.12,45.67
2016,12,10,13,15,0.0,48.5,3.8,13.0,48.5,42.81,31.01
2016,12,10,13,30,0.0,29.0,3.7,13.0,29.0,25.56,16.3
2016,12,10,13,45,0.0,20.0,3.6,13.0,20.0,17.61,9.5
2016,12,10,14,0,0.0,11.0,3.5,13.0,11.0,9.68,2.69
2016,12,10,14,15,0.0,10.0,3.3,12.5,10.0,8.79,1.95
2016,12,10,14,30,0.0,9.0,3.1,12.0,9.0,7.91,1.51
2016,12,10,14,45,0.0,8.0,2.95,12.0,8.0,7.03,0.72
2016,12,10,15,0,0.0,7.0,2.8,12.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,6.0,2.65,11.5,6.0,5.26,0.0
2016,12,10,15,30,0.0,5.0,2.5,11.0,5.0,4.38,0.0
2016,12,10,15,45,0.0,3.5,2.45,11.0,3.5,3.07,0.0
2016,12,10,16,0,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.5,1.0,0.88,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
