Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,2.0,14.0,12.73,0.0
2016,12,11,7,45,50.5,28.5,0.75,2.5,34.5,70.9,47.33
2016,12,11,8,0,101.0,43.0,0.7,3.0,55.0,127.63,104.04
2016,12,11,8,15,118.5,60.0,0.75,3.5,79.5,157.73,132.16
2016,12,11,8,30,136.0,77.0,0.8,4.0,104.0,176.62,149.75
2016,12,11,8,45,145.0,93.0,0.9,4.5,127.5,198.74,169.26
2016,12,11,9,0,154.0,109.0,1.0,5.0,151.0,220.17,187.56
2016,12,11,9,15,160.0,123.5,1.05,5.0,172.5,237.08,201.81
2016,12,11,9,30,166.0,138.0,1.1,5.0,194.0,253.24,215.12
2016,12,11,9,45,152.5,152.0,1.15,5.0,207.0,256.28,216.97
2016,12,11,10,0,139.0,166.0,1.2,5.0,220.0,258.67,218.26
2016,12,11,10,15,92.5,171.0,1.3,5.5,208.0,222.73,186.92
2016,12,11,10,30,46.0,176.0,1.4,6.0,196.0,197.21,164.41
2016,12,11,10,45,50.5,185.0,1.55,7.0,208.0,205.23,170.42
2016,12,11,11,0,55.0,194.0,1.7,8.0,220.0,212.76,175.81
2016,12,11,11,15,121.0,204.5,1.75,8.0,262.5,257.94,213.04
2016,12,11,11,30,187.0,215.0,1.8,8.0,305.0,292.12,240.19
2016,12,11,11,45,199.5,216.0,1.85,8.5,313.0,289.05,236.19
2016,12,11,12,0,212.0,217.0,1.9,9.0,321.0,284.64,231.08
2016,12,11,12,15,217.0,215.0,1.85,9.0,320.5,273.35,220.61
2016,12,11,12,30,222.0,213.0,1.8,9.0,320.0,261.19,209.28
2016,12,11,12,45,278.0,200.5,1.8,9.5,331.0,255.36,201.29
2016,12,11,13,0,334.0,188.0,1.8,10.0,342.0,243.16,187.36
2016,12,11,13,15,210.5,187.5,1.85,10.0,283.5,198.79,154.06
2016,12,11,13,30,87.0,187.0,1.9,10.0,225.0,166.52,132.22
2016,12,11,13,45,43.5,149.5,1.95,10.0,168.5,127.6,101.8
2016,12,11,14,0,0.0,112.0,2.0,10.0,112.0,95.86,77.04
2016,12,11,14,15,0.0,103.0,1.8,9.5,103.0,87.94,70.56
2016,12,11,14,30,0.0,94.0,1.6,9.0,94.0,80.41,67.41
2016,12,11,14,45,0.0,83.5,1.45,9.0,83.5,71.78,59.7
2016,12,11,15,0,0.0,73.0,1.3,9.0,73.0,63.05,51.82
2016,12,11,15,15,0.0,62.0,1.15,8.5,62.0,53.85,43.51
2016,12,11,15,30,0.0,51.0,1.0,8.0,51.0,44.56,34.98
2016,12,11,15,45,0.0,39.0,0.85,7.5,39.0,34.38,25.53
2016,12,11,16,0,0.0,27.0,0.7,7.0,27.0,23.79,15.59
2016,12,11,16,15,0.0,17.0,0.75,6.5,17.0,14.96,6.68
2016,12,11,16,30,0.0,7.0,0.8,6.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.85,5.5,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,2.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,3.0,20.0,18.19,0.0
2016,12,12,7,45,218.5,27.0,1.3,3.5,53.0,179.04,123.46
2016,12,12,8,0,437.0,34.0,1.4,4.0,86.0,316.45,260.42
2016,12,12,8,15,515.0,41.0,1.5,4.5,125.0,374.04,314.02
2016,12,12,8,30,593.0,48.0,1.6,5.0,164.0,432.24,365.07
2016,12,12,8,45,639.0,53.0,1.7,5.5,203.0,468.58,396.35
2016,12,12,9,0,685.0,58.0,1.8,6.0,242.0,499.62,422.09
2016,12,12,9,15,717.5,61.5,1.7,6.0,278.0,523.06,440.43
2016,12,12,9,30,750.0,65.0,1.6,6.0,314.0,543.83,455.79
2016,12,12,9,45,597.5,97.5,1.55,6.5,307.5,486.16,406.54
2016,12,12,10,0,445.0,130.0,1.5,7.0,301.0,418.94,349.97
2016,12,12,10,15,637.5,101.0,1.5,7.0,364.0,495.61,411.89
2016,12,12,10,30,830.0,72.0,1.5,7.0,427.0,558.69,460.11
2016,12,12,10,45,734.5,94.0,1.55,7.5,418.0,513.7,421.47
2016,12,12,11,0,639.0,116.0,1.6,8.0,409.0,467.4,382.62
2016,12,12,11,15,557.5,141.5,1.6,8.0,402.0,428.25,349.78
2016,12,12,11,30,476.0,167.0,1.6,8.0,395.0,394.82,321.37
2016,12,12,11,45,442.0,176.0,1.65,8.0,389.0,369.17,299.32
2016,12,12,12,0,408.0,185.0,1.7,8.0,383.0,343.98,277.49
2016,12,12,12,15,383.5,188.5,1.75,8.0,374.0,315.51,252.89
2016,12,12,12,30,359.0,192.0,1.8,8.0,365.0,291.52,231.83
2016,12,12,12,45,328.5,192.5,1.85,8.0,348.0,264.09,208.14
2016,12,12,13,0,298.0,193.0,1.9,8.0,331.0,238.29,186.04
2016,12,12,13,15,279.5,187.5,1.85,8.0,313.0,212.26,163.64
2016,12,12,13,30,261.0,182.0,1.8,8.0,295.0,187.46,142.9
2016,12,12,13,45,233.0,174.0,1.8,8.0,270.5,161.1,122.37
2016,12,12,14,0,205.0,166.0,1.8,8.0,246.0,140.78,108.57
2016,12,12,14,15,196.0,154.5,1.7,7.5,226.5,118.19,95.04
2016,12,12,14,30,187.0,143.0,1.6,7.0,207.0,107.08,91.92
2016,12,12,14,45,180.5,128.0,1.55,7.0,184.0,96.97,82.91
2016,12,12,15,0,174.0,113.0,1.5,7.0,161.0,86.58,73.54
2016,12,12,15,15,160.5,97.0,1.3,6.5,136.0,75.26,63.3
2016,12,12,15,30,147.0,81.0,1.1,6.0,111.0,63.64,52.6
2016,12,12,15,45,128.5,64.0,0.95,6.0,86.0,49.61,39.45
2016,12,12,16,0,110.0,47.0,0.8,6.0,61.0,37.09,27.51
2016,12,12,16,15,55.0,31.5,0.8,5.5,38.5,26.01,15.88
2016,12,12,16,30,0.0,16.0,0.8,5.0,16.0,13.98,0.0
2016,12,12,16,45,0.0,8.0,0.8,5.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,0.75,4.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,0.8,5.0,11.0,10.01,0.0
2016,12,13,7,45,48.5,26.5,0.85,5.5,32.0,65.93,40.61
2016,12,13,8,0,97.0,42.0,0.9,6.0,53.0,124.44,99.77
2016,12,13,8,15,123.0,58.5,0.95,6.0,78.5,158.45,131.52
2016,12,13,8,30,149.0,75.0,1.0,6.0,104.0,192.09,161.84
2016,12,13,8,45,164.0,91.0,1.05,6.5,129.5,218.05,184.48
2016,12,13,9,0,179.0,107.0,1.1,7.0,155.0,243.27,205.8
2016,12,13,9,15,188.5,122.0,1.0,7.5,178.5,252.56,213.07
2016,12,13,9,30,198.0,137.0,0.9,8.0,202.0,271.46,227.83
2016,12,13,9,45,207.0,149.0,0.8,8.5,223.0,285.45,238.12
2016,12,13,10,0,216.0,161.0,0.7,9.0,244.0,298.51,247.33
2016,12,13,10,15,166.0,174.0,0.6,9.0,240.5,277.51,228.65
2016,12,13,10,30,116.0,187.0,0.5,9.0,237.0,256.88,210.61
2016,12,13,10,45,106.0,194.5,0.45,9.5,241.5,245.63,200.55
2016,12,13,11,0,96.0,202.0,0.4,10.0,246.0,242.58,197.06
2016,12,13,11,15,313.0,178.0,0.35,10.0,326.5,334.66,270.25
2016,12,13,11,30,530.0,154.0,0.3,10.0,407.0,408.29,324.39
2016,12,13,11,45,429.0,177.0,0.3,10.5,383.5,364.57,287.66
2016,12,13,12,0,328.0,200.0,0.3,11.0,360.0,321.05,252.69
2016,12,13,12,15,228.5,208.0,0.3,11.0,319.0,272.05,214.35
2016,12,13,12,30,129.0,216.0,0.3,11.0,278.0,232.69,184.15
2016,12,13,12,45,104.0,208.5,0.3,11.0,258.0,209.46,165.73
2016,12,13,13,0,79.0,201.0,0.3,11.0,238.0,189.65,150.15
2016,12,13,13,15,280.5,172.5,0.35,10.5,295.0,201.27,151.78
2016,12,13,13,30,482.0,144.0,0.4,10.0,352.0,193.8,136.19
2016,12,13,13,45,241.0,129.5,0.45,10.0,233.5,130.24,94.63
2016,12,13,14,0,0.0,115.0,0.5,10.0,115.0,98.19,78.78
2016,12,13,14,15,0.0,105.5,0.45,10.0,105.5,89.84,71.91
2016,12,13,14,30,0.0,96.0,0.4,10.0,96.0,81.93,68.4
2016,12,13,14,45,0.0,85.5,0.4,10.0,85.5,73.31,60.79
2016,12,13,15,0,0.0,75.0,0.4,10.0,75.0,64.59,53.0
2016,12,13,15,15,0.0,63.0,0.4,9.5,63.0,54.64,44.07
2016,12,13,15,30,0.0,51.0,0.4,9.0,51.0,44.57,34.89
2016,12,13,15,45,0.0,39.0,0.45,9.0,39.0,34.4,25.41
2016,12,13,16,0,0.0,27.0,0.5,9.0,27.0,23.79,15.47
2016,12,13,16,15,0.0,17.0,0.5,8.5,17.0,14.96,6.68
2016,12,13,16,30,0.0,7.0,0.5,8.0,7.0,6.14,0.0
2016,12,13,16,45,0.0,3.5,0.55,8.0,3.5,3.18,0.0
2016,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,7.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,8.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,23.0,1.85,8.5,23.0,22.41,9.28
2016,12,14,8,0,0.0,38.0,2.0,9.0,38.0,39.03,26.91
2016,12,14,8,15,11.0,54.5,2.1,9.0,56.5,62.25,47.81
2016,12,14,8,30,22.0,71.0,2.2,9.0,75.0,92.18,74.3
2016,12,14,8,45,29.0,86.5,2.35,9.5,93.5,111.6,91.37
2016,12,14,9,0,36.0,102.0,2.5,10.0,112.0,130.76,107.91
2016,12,14,9,15,40.0,116.5,2.55,10.0,129.0,146.53,121.41
2016,12,14,9,30,44.0,131.0,2.6,10.0,146.0,162.01,134.46
2016,12,14,9,45,46.0,143.0,2.65,10.5,159.5,172.99,143.25
2016,12,14,10,0,48.0,155.0,2.7,11.0,173.0,183.74,151.73
2016,12,14,10,15,27.0,152.0,2.65,11.0,162.5,164.47,134.96
2016,12,14,10,30,6.0,149.0,2.6,11.0,152.0,140.24,114.11
2016,12,14,10,45,112.5,174.5,2.55,11.5,226.5,236.1,194.52
2016,12,14,11,0,219.0,200.0,2.5,12.0,301.0,312.04,255.63
2016,12,14,11,15,272.0,198.5,2.5,12.0,326.5,334.45,272.56
2016,12,14,11,30,325.0,197.0,2.5,12.0,352.0,346.36,280.78
2016,12,14,11,45,222.0,207.5,2.5,12.0,314.0,291.76,235.88
2016,12,14,12,0,119.0,218.0,2.5,12.0,276.0,247.85,200.23
2016,12,14,12,15,79.0,206.5,2.5,12.0,245.0,212.34,171.29
2016,12,14,12,30,39.0,195.0,2.5,12.0,214.0,183.43,147.97
2016,12,14,12,45,19.5,162.0,2.5,12.5,171.5,146.61,117.67
2016,12,14,13,0,0.0,129.0,2.5,13.0,129.0,112.47,89.69
2016,12,14,13,15,0.0,122.5,2.45,12.5,122.5,106.52,85.0
2016,12,14,13,30,0.0,116.0,2.4,12.0,116.0,100.61,80.3
2016,12,14,13,45,0.0,92.5,2.35,12.0,92.5,80.96,63.77
2016,12,14,14,0,0.0,69.0,2.3,12.0,69.0,61.0,46.87
2016,12,14,14,15,0.0,63.5,2.1,12.0,63.5,56.11,42.77
2016,12,14,14,30,0.0,58.0,1.9,12.0,58.0,51.22,40.59
2016,12,14,14,45,0.0,51.5,1.7,12.0,51.5,45.45,35.45
2016,12,14,15,0,0.0,45.0,1.5,12.0,45.0,39.69,30.27
2016,12,14,15,15,0.0,38.0,1.45,11.5,38.0,33.49,24.7
2016,12,14,15,30,0.0,31.0,1.4,11.0,31.0,27.3,19.04
2016,12,14,15,45,0.0,24.0,1.35,10.5,24.0,21.12,13.33
2016,12,14,16,0,0.0,17.0,1.3,10.0,17.0,14.94,7.57
2016,12,14,16,15,0.0,10.5,1.3,9.5,10.5,9.22,1.93
2016,12,14,16,30,0.0,4.0,1.3,9.0,4.0,3.5,0.0
2016,12,14,16,45,0.0,2.0,1.35,9.0,2.0,1.82,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,10.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,10.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,14.5,4.7,10.0,14.5,12.76,2.48
2016,12,15,8,0,0.0,24.0,4.7,10.0,24.0,21.15,11.88
2016,12,15,8,15,0.0,35.5,4.5,10.0,35.5,31.36,21.12
2016,12,15,8,30,0.0,47.0,4.3,10.0,47.0,42.47,31.03
2016,12,15,8,45,0.0,59.0,4.1,10.5,59.0,53.96,41.11
2016,12,15,9,0,0.0,71.0,3.9,11.0,71.0,65.29,50.93
2016,12,15,9,15,0.0,82.0,3.7,11.0,82.0,75.45,59.7
2016,12,15,9,30,0.0,93.0,3.5,11.0,93.0,85.54,68.32
2016,12,15,9,45,0.0,102.5,3.35,11.0,102.5,94.03,75.49
2016,12,15,10,0,0.0,112.0,3.2,11.0,112.0,102.5,82.57
2016,12,15,10,15,0.0,113.5,3.1,11.0,113.5,103.05,82.9
2016,12,15,10,30,0.0,115.0,3.0,11.0,115.0,103.8,83.41
2016,12,15,10,45,0.0,111.5,2.95,11.5,111.5,99.98,79.91
2016,12,15,11,0,0.0,108.0,2.9,12.0,108.0,96.39,76.63
2016,12,15,11,15,0.0,126.0,2.85,12.0,126.0,112.62,90.23
2016,12,15,11,30,0.0,144.0,2.8,12.0,144.0,128.59,103.53
2016,12,15,11,45,0.0,145.5,2.8,12.0,145.5,129.36,104.09
2016,12,15,12,0,0.0,147.0,2.8,12.0,147.0,130.11,104.7
2016,12,15,12,15,0.0,106.0,2.8,12.0,106.0,93.68,74.14
2016,12,15,12,30,0.0,65.0,2.8,12.0,65.0,57.46,43.53
2016,12,15,12,45,0.0,79.5,2.8,12.0,79.5,70.35,54.54
2016,12,15,13,0,0.0,94.0,2.8,12.0,94.0,82.88,65.2
2016,12,15,13,15,0.0,91.5,2.8,12.0,91.5,80.6,63.33
2016,12,15,13,30,0.0,89.0,2.8,12.0,89.0,78.32,61.47
2016,12,15,13,45,0.0,75.5,2.8,12.0,75.5,66.78,51.73
2016,12,15,14,0,0.0,62.0,2.8,12.0,62.0,54.78,41.55
2016,12,15,14,15,0.0,57.0,2.75,12.0,57.0,50.33,37.82
2016,12,15,14,30,0.0,52.0,2.7,12.0,52.0,45.9,35.8
2016,12,15,14,45,0.0,46.5,2.65,12.0,46.5,41.02,31.45
2016,12,15,15,0,0.0,41.0,2.6,12.0,41.0,36.15,27.06
2016,12,15,15,15,0.0,34.5,2.45,12.0,34.5,30.39,21.83
2016,12,15,15,30,0.0,28.0,2.3,12.0,28.0,24.65,16.55
2016,12,15,15,45,0.0,21.5,2.15,12.0,21.5,18.91,11.24
2016,12,15,16,0,0.0,15.0,2.0,12.0,15.0,13.18,5.92
2016,12,15,16,15,0.0,9.5,1.9,11.5,9.5,8.34,1.18
2016,12,15,16,30,0.0,4.0,1.8,11.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.7,11.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,105.5,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,211.0,12.0,4.3,3.0,17.0,119.08,0.0
2016,12,16,7,45,363.5,21.0,4.4,3.5,52.0,239.82,145.2
2016,12,16,8,0,516.0,30.0,4.5,4.0,87.0,346.44,285.4
2016,12,16,8,15,595.0,36.0,4.6,4.5,128.5,405.87,344.33
2016,12,16,8,30,674.0,42.0,4.7,5.0,170.0,465.19,398.31
2016,12,16,8,45,721.5,46.0,4.8,5.5,210.5,502.89,432.06
2016,12,16,9,0,769.0,50.0,4.9,6.0,251.0,538.65,462.54
2016,12,16,9,15,799.5,53.0,4.9,6.0,288.5,560.65,480.99
2016,12,16,9,30,830.0,56.0,4.9,6.0,326.0,579.85,496.32
2016,12,16,9,45,851.0,58.0,4.95,6.5,358.0,589.12,502.16
2016,12,16,10,0,872.0,60.0,5.0,7.0,390.0,591.3,501.92
2016,12,16,10,15,886.0,61.5,4.9,7.0,416.5,589.71,498.67
2016,12,16,10,30,900.0,63.0,4.8,7.0,443.0,584.83,492.48
2016,12,16,10,45,908.0,64.0,4.75,7.5,462.5,572.75,479.49
2016,12,16,11,0,916.0,65.0,4.7,8.0,482.0,557.47,463.68
2016,12,16,11,15,921.5,66.0,4.65,8.0,494.0,537.74,444.83
2016,12,16,11,30,927.0,67.0,4.6,8.0,506.0,514.94,423.08
2016,12,16,11,45,928.5,67.5,4.55,8.0,510.5,486.85,396.59
2016,12,16,12,0,930.0,68.0,4.5,8.0,515.0,456.08,367.36
2016,12,16,12,15,929.0,67.5,4.4,8.0,512.5,420.84,333.8
2016,12,16,12,30,928.0,67.0,4.3,8.0,510.0,383.4,297.8
2016,12,16,12,45,923.0,67.0,4.2,8.5,499.5,343.13,258.56
2016,12,16,13,0,918.0,67.0,4.1,9.0,489.0,301.25,217.88
2016,12,16,13,15,910.5,66.0,4.0,9.0,471.5,256.55,175.74
2016,12,16,13,30,903.0,65.0,3.9,9.0,454.0,210.87,134.22
2016,12,16,13,45,889.5,63.5,3.8,9.0,429.0,163.27,94.78
2016,12,16,14,0,876.0,62.0,3.7,9.0,404.0,115.67,62.11
2016,12,16,14,15,857.0,60.0,3.5,8.5,373.5,62.32,37.13
2016,12,16,14,30,838.0,58.0,3.3,8.0,343.0,46.13,36.6
2016,12,16,14,45,810.0,55.5,3.1,8.0,306.5,44.71,35.34
2016,12,16,15,0,782.0,53.0,2.9,8.0,270.0,43.33,34.09
2016,12,16,15,15,739.5,49.0,2.6,7.0,230.0,40.65,31.71
2016,12,16,15,30,697.0,45.0,2.3,6.0,190.0,37.98,29.25
2016,12,16,15,45,628.5,39.5,2.0,5.5,148.5,33.88,25.28
2016,12,16,16,0,560.0,34.0,1.7,5.0,107.0,29.79,21.14
2016,12,16,16,15,280.0,32.5,1.7,4.5,69.0,27.03,17.12
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,24.59,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,122.5,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,245.0,11.0,2.1,-2.0,17.0,135.38,0.0
2016,12,17,7,45,397.5,20.0,2.35,-1.5,52.5,256.35,150.35
2016,12,17,8,0,550.0,29.0,2.6,-1.0,88.0,363.9,301.98
2016,12,17,8,15,627.5,34.5,2.6,-0.5,130.0,422.3,360.71
2016,12,17,8,30,705.0,40.0,2.6,0.0,172.0,480.49,413.58
2016,12,17,8,45,752.0,44.0,2.65,0.5,214.0,518.12,447.04
2016,12,17,9,0,799.0,48.0,2.7,1.0,256.0,553.79,477.11
2016,12,17,9,15,829.0,51.0,2.75,1.5,293.5,575.64,494.52
2016,12,17,9,30,859.0,54.0,2.8,2.0,331.0,590.27,505.33
2016,12,17,9,45,879.0,56.0,2.9,2.5,364.0,599.11,510.93
2016,12,17,10,0,899.0,58.0,3.0,3.0,397.0,604.8,513.56
2016,12,17,10,15,912.5,59.0,3.0,3.5,423.5,602.19,508.87
2016,12,17,10,30,926.0,60.0,3.0,4.0,450.0,596.26,501.28
2016,12,17,10,45,934.0,61.5,3.0,4.5,470.0,584.47,488.76
2016,12,17,11,0,942.0,63.0,3.0,5.0,490.0,569.37,473.35
2016,12,17,11,15,947.0,63.5,2.95,5.0,502.0,548.39,453.63
2016,12,17,11,30,952.0,64.0,2.9,5.0,514.0,524.32,431.01
2016,12,17,11,45,952.5,64.5,2.85,5.5,519.0,495.21,403.13
2016,12,17,12,0,953.0,65.0,2.8,6.0,524.0,463.42,372.59
2016,12,17,12,15,952.0,65.0,2.7,6.0,521.0,428.02,339.1
2016,12,17,12,30,951.0,65.0,2.6,6.0,518.0,390.32,303.05
2016,12,17,12,45,941.0,66.0,2.55,6.5,507.0,348.68,262.99
2016,12,17,13,0,931.0,67.0,2.5,7.0,496.0,305.73,221.7
2016,12,17,13,15,922.5,66.0,2.4,7.0,478.0,260.29,179.01
2016,12,17,13,30,914.0,65.0,2.3,7.0,460.0,213.94,136.9
2016,12,17,13,45,900.5,64.0,2.25,7.0,434.5,166.26,97.22
2016,12,17,14,0,887.0,63.0,2.2,7.0,409.0,118.53,64.2
2016,12,17,14,15,867.5,61.0,2.0,6.5,378.0,64.67,38.41
2016,12,17,14,30,848.0,59.0,1.8,6.0,347.0,46.98,37.69
2016,12,17,14,45,819.0,56.0,1.6,6.0,310.0,45.15,36.07
2016,12,17,15,0,790.0,53.0,1.4,6.0,273.0,43.35,34.42
2016,12,17,15,15,747.5,49.5,1.25,5.5,233.0,41.1,32.36
2016,12,17,15,30,705.0,46.0,1.1,5.0,193.0,38.9,30.26
2016,12,17,15,45,635.5,40.5,1.0,4.5,151.0,34.81,26.29
2016,12,17,16,0,566.0,35.0,0.9,4.0,109.0,30.75,22.15
2016,12,17,16,15,283.0,33.5,0.9,3.5,70.5,27.95,18.1
2016,12,17,16,30,0.0,32.0,0.9,3.0,32.0,25.28,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.5,16.0,14.55,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.0,5.5,1.9,-4.0,8.0,0.0,0.0
2016,12,18,7,30,230.0,11.0,2.1,-3.0,16.0,127.5,0.0
2016,12,18,7,45,384.5,20.0,2.35,-2.5,51.0,248.39,138.55
2016,12,18,8,0,539.0,29.0,2.6,-2.0,86.0,357.3,296.86
2016,12,18,8,15,619.0,34.5,2.5,-1.5,128.0,417.03,357.13
2016,12,18,8,30,699.0,40.0,2.4,-1.0,170.0,476.61,411.11
2016,12,18,8,45,748.0,43.5,2.35,-0.5,211.5,514.83,444.84
2016,12,18,9,0,797.0,47.0,2.3,0.0,253.0,551.12,475.11
2016,12,18,9,15,828.5,50.0,2.35,0.5,291.5,569.47,489.82
2016,12,18,9,30,860.0,53.0,2.4,1.0,330.0,589.53,504.97
2016,12,18,9,45,879.0,55.5,2.45,1.5,363.0,598.51,510.47
2016,12,18,10,0,898.0,58.0,2.5,2.0,396.0,604.33,513.03
2016,12,18,10,15,912.5,59.5,2.55,2.5,423.5,602.99,509.58
2016,12,18,10,30,927.0,61.0,2.6,3.0,451.0,598.29,503.18
2016,12,18,10,45,936.5,62.0,2.65,3.5,471.0,586.82,491.14
2016,12,18,11,0,946.0,63.0,2.7,4.0,491.0,572.0,476.16
2016,12,18,11,15,951.5,63.5,2.7,4.0,504.0,551.28,456.81
2016,12,18,11,30,957.0,64.0,2.7,4.0,517.0,527.43,434.5
2016,12,18,11,45,959.5,64.5,2.7,4.5,522.0,499.16,407.37
2016,12,18,12,0,962.0,65.0,2.7,5.0,527.0,468.06,377.42
2016,12,18,12,15,960.5,64.5,2.75,5.0,524.5,431.76,343.41
2016,12,18,12,30,959.0,64.0,2.8,5.0,522.0,393.19,306.77
2016,12,18,12,45,955.0,63.5,2.85,5.5,511.5,351.76,266.62
2016,12,18,13,0,951.0,63.0,2.9,6.0,501.0,308.58,224.72
2016,12,18,13,15,942.5,62.0,2.85,6.0,483.0,262.43,181.06
2016,12,18,13,30,934.0,61.0,2.8,6.0,465.0,215.32,137.93
2016,12,18,13,45,921.0,60.0,2.8,6.0,439.5,166.91,97.24
2016,12,18,14,0,908.0,59.0,2.8,6.0,414.0,118.37,63.2
2016,12,18,14,15,889.5,57.0,2.6,5.5,383.0,69.02,41.17
2016,12,18,14,30,871.0,55.0,2.4,5.0,352.0,49.24,39.9
2016,12,18,14,45,843.5,52.5,2.2,5.0,315.0,47.1,38.0
2016,12,18,15,0,816.0,50.0,2.0,5.0,278.0,40.92,32.3
2016,12,18,15,15,774.5,46.5,1.8,4.0,237.5,38.57,30.21
2016,12,18,15,30,733.0,43.0,1.6,3.0,197.0,36.26,28.05
2016,12,18,15,45,666.5,38.0,1.4,2.5,154.5,32.53,24.41
2016,12,18,16,0,600.0,33.0,1.2,2.0,112.0,28.84,20.61
2016,12,18,16,15,477.5,25.5,1.2,1.5,73.5,22.59,13.77
2016,12,18,16,30,355.0,18.0,1.2,1.0,35.0,16.28,0.0
2016,12,18,16,45,177.5,9.0,1.3,0.5,17.5,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,19,7,15,94.0,5.5,1.4,-2.5,7.0,0.0,0.0
2016,12,19,7,30,188.0,11.0,1.5,-2.0,14.0,105.9,0.0
2016,12,19,7,45,337.5,20.5,1.65,-1.5,47.5,222.63,115.93
2016,12,19,8,0,487.0,30.0,1.8,-1.0,81.0,328.84,270.92
2016,12,19,8,15,568.5,36.0,1.8,-0.5,121.5,389.53,331.43
2016,12,19,8,30,650.0,42.0,1.8,0.0,162.0,450.11,385.92
2016,12,19,8,45,700.5,46.0,1.8,0.0,202.5,489.57,421.23
2016,12,19,9,0,751.0,50.0,1.8,0.0,243.0,527.19,453.4
2016,12,19,9,15,782.5,53.0,1.85,0.5,280.5,549.99,471.6
2016,12,19,9,30,814.0,56.0,1.9,1.0,318.0,570.07,486.76
2016,12,19,9,45,829.5,60.0,1.95,2.0,349.5,578.79,491.23
2016,12,19,10,0,845.0,64.0,2.0,3.0,381.0,584.37,492.82
2016,12,19,10,15,860.0,65.5,2.1,3.5,407.5,583.52,490.18
2016,12,19,10,30,875.0,67.0,2.2,4.0,434.0,579.37,484.66
2016,12,19,10,45,884.5,68.0,2.3,4.5,453.5,565.59,471.3
2016,12,19,11,0,894.0,69.0,2.4,5.0,473.0,551.77,457.57
2016,12,19,11,15,899.5,70.0,2.4,5.0,485.5,532.75,439.76
2016,12,19,11,30,905.0,71.0,2.4,5.0,498.0,510.72,419.15
2016,12,19,11,45,906.5,71.5,2.4,5.5,503.0,483.44,393.16
2016,12,19,12,0,908.0,72.0,2.4,6.0,508.0,453.55,364.56
2016,12,19,12,15,745.5,105.0,2.4,6.0,462.0,387.19,308.92
2016,12,19,12,30,583.0,138.0,2.4,6.0,416.0,329.73,261.3
2016,12,19,12,45,740.5,104.0,2.45,6.0,450.0,320.05,245.81
2016,12,19,13,0,898.0,70.0,2.5,6.0,484.0,302.22,221.18
2016,12,19,13,15,889.5,69.0,2.4,6.0,466.0,258.25,179.58
2016,12,19,13,30,881.0,68.0,2.3,6.0,448.0,213.42,138.58
2016,12,19,13,45,867.0,66.5,2.25,6.0,424.0,162.28,95.54
2016,12,19,14,0,853.0,65.0,2.2,6.0,400.0,115.33,62.23
2016,12,19,14,15,833.0,63.0,2.0,5.5,369.0,68.18,40.44
2016,12,19,14,30,813.0,61.0,1.8,5.0,338.0,48.35,39.1
2016,12,19,14,45,783.0,58.0,1.6,5.0,302.0,46.57,37.51
2016,12,19,15,0,753.0,55.0,1.4,5.0,266.0,44.82,35.92
2016,12,19,15,15,708.0,51.0,1.3,4.5,226.5,42.18,33.5
2016,12,19,15,30,663.0,47.0,1.2,4.0,187.0,39.58,31.02
2016,12,19,15,45,590.5,41.5,1.1,3.5,146.0,35.54,27.08
2016,12,19,16,0,518.0,36.0,1.0,3.0,105.0,31.53,22.98
2016,12,19,16,15,259.0,34.0,1.0,2.5,68.5,26.66,17.28
2016,12,19,16,30,0.0,32.0,1.0,2.0,32.0,25.46,0.0
2016,12,19,16,45,0.0,16.0,1.05,2.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,0.5,37.0,154.85,73.63
2016,12,20,8,0,427.0,30.0,1.9,1.0,74.0,303.57,248.17
2016,12,20,8,15,510.5,36.5,1.9,1.5,113.0,362.95,307.15
2016,12,20,8,30,594.0,43.0,1.9,2.0,152.0,418.48,357.5
2016,12,20,8,45,646.5,47.5,1.95,2.5,191.5,459.31,393.4
2016,12,20,9,0,699.0,52.0,2.0,3.0,231.0,498.48,426.27
2016,12,20,9,15,732.5,55.0,2.0,3.5,267.0,522.44,445.23
2016,12,20,9,30,766.0,58.0,2.0,4.0,303.0,543.82,461.26
2016,12,20,9,45,794.5,59.0,2.0,4.5,335.5,556.97,470.07
2016,12,20,10,0,823.0,60.0,2.0,5.0,368.0,567.04,476.0
2016,12,20,10,15,838.0,61.5,2.05,5.5,394.0,566.58,473.44
2016,12,20,10,30,853.0,63.0,2.1,6.0,420.0,559.76,465.75
2016,12,20,10,45,863.0,64.0,2.15,7.0,439.5,549.97,454.6
2016,12,20,11,0,873.0,65.0,2.2,8.0,459.0,537.06,440.75
2016,12,20,11,15,879.0,65.5,2.2,8.0,471.5,518.44,423.52
2016,12,20,11,30,885.0,66.0,2.2,8.0,484.0,496.88,403.57
2016,12,20,11,45,886.5,67.0,2.25,8.5,489.0,470.91,379.1
2016,12,20,12,0,888.0,68.0,2.3,9.0,494.0,442.34,352.05
2016,12,20,12,15,676.5,118.5,2.3,9.0,442.5,374.41,296.34
2016,12,20,12,30,465.0,169.0,2.3,9.0,391.0,314.2,248.2
2016,12,20,12,45,665.5,119.5,2.35,9.0,430.0,312.1,238.74
2016,12,20,13,0,866.0,70.0,2.4,9.0,469.0,295.11,214.17
2016,12,20,13,15,857.5,69.0,2.4,9.0,452.0,249.13,171.54
2016,12,20,13,30,849.0,68.0,2.4,9.0,435.0,205.24,131.78
2016,12,20,13,45,836.0,66.5,2.4,9.0,411.5,159.79,93.73
2016,12,20,14,0,823.0,65.0,2.4,9.0,388.0,114.43,61.56
2016,12,20,14,15,804.0,63.0,2.2,8.5,358.5,68.8,40.13
2016,12,20,14,30,785.0,61.0,2.0,8.0,329.0,48.15,38.44
2016,12,20,14,45,759.0,58.0,1.85,8.0,295.0,46.4,36.9
2016,12,20,15,0,733.0,55.0,1.7,8.0,261.0,44.69,35.35
2016,12,20,15,15,691.0,51.0,1.5,7.0,222.5,42.07,33.05
2016,12,20,15,30,649.0,47.0,1.3,6.0,184.0,39.48,30.68
2016,12,20,15,45,585.5,41.0,1.1,5.5,144.5,35.0,26.38
2016,12,20,16,0,522.0,35.0,0.9,5.0,105.0,30.5,21.89
2016,12,20,16,15,403.0,26.5,0.95,4.5,69.0,23.37,14.41
2016,12,20,16,30,284.0,18.0,1.0,4.0,33.0,14.77,0.0
2016,12,20,16,45,142.0,9.0,1.05,3.5,16.5,8.19,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,145.17,62.62
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,283.66,229.17
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,343.79,289.0
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,405.14,344.46
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,446.1,380.32
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,482.29,410.74
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,507.47,430.75
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,530.14,447.85
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,545.62,458.8
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,558.01,466.84
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,558.4,464.57
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,555.62,459.6
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,546.81,449.88
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,532.64,435.78
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,514.66,419.33
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,493.77,400.15
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,468.58,376.53
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,440.69,350.19
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,408.46,320.31
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,374.02,287.96
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,335.97,251.69
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,296.39,213.91
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,254.02,174.47
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,206.71,131.99
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,160.9,93.63
