Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,115.0,60.88
2016,12,21,14,15,813.5,61.0,2.55,10.5,361.0,68.97,38.92
2016,12,21,14,30,795.0,59.0,2.4,10.0,332.0,46.56,36.69
2016,12,21,14,45,768.0,56.0,2.3,10.0,297.5,44.76,35.11
2016,12,21,15,0,741.0,53.0,2.2,10.0,263.0,42.99,33.51
2016,12,21,15,15,699.5,49.5,1.9,9.0,224.5,40.75,31.57
2016,12,21,15,30,658.0,46.0,1.6,8.0,186.0,38.57,29.59
2016,12,21,15,45,591.5,40.5,1.3,7.5,146.0,34.5,25.71
2016,12,21,16,0,525.0,35.0,1.0,7.0,106.0,30.45,21.67
2016,12,21,16,15,408.0,26.5,1.05,6.5,70.0,23.33,14.31
2016,12,21,16,30,291.0,18.0,1.1,6.0,34.0,16.07,0.0
2016,12,21,16,45,145.5,9.0,1.15,5.5,17.0,8.19,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,228.0,15.0,1.55,2.0,37.5,161.68,64.81
2016,12,22,8,0,456.0,30.0,1.6,3.0,75.0,310.64,250.48
2016,12,22,8,15,541.0,36.5,1.5,3.5,115.5,373.66,312.55
2016,12,22,8,30,626.0,43.0,1.4,4.0,156.0,436.71,367.93
2016,12,22,8,45,679.0,47.0,1.35,4.5,196.5,477.78,403.0
2016,12,22,9,0,732.0,51.0,1.3,5.0,237.0,517.05,434.79
2016,12,22,9,15,764.5,54.5,1.3,5.5,274.0,541.28,453.42
2016,12,22,9,30,797.0,58.0,1.3,6.0,311.0,562.84,469.09
2016,12,22,9,45,818.5,60.0,1.35,7.0,343.5,573.11,474.8
2016,12,22,10,0,840.0,62.0,1.4,8.0,376.0,580.28,477.71
2016,12,22,10,15,855.0,64.0,1.5,8.5,402.5,580.39,476.04
2016,12,22,10,30,870.0,66.0,1.6,9.0,429.0,577.22,471.57
2016,12,22,10,45,879.5,67.0,1.7,9.5,449.0,563.8,459.02
2016,12,22,11,0,889.0,68.0,1.8,10.0,469.0,550.41,446.15
2016,12,22,11,15,895.5,68.5,1.8,10.0,482.0,531.79,429.2
2016,12,22,11,30,902.0,69.0,1.8,10.0,495.0,510.15,409.49
2016,12,22,11,45,905.0,69.5,1.85,10.5,500.5,483.94,385.24
2016,12,22,12,0,908.0,70.0,1.9,11.0,506.0,455.02,358.3
2016,12,22,12,15,907.5,70.0,1.9,11.0,504.0,421.65,327.77
2016,12,22,12,30,907.0,70.0,1.9,11.0,502.0,386.03,294.75
2016,12,22,12,45,904.5,69.0,1.9,11.5,493.0,346.76,257.73
2016,12,22,13,0,902.0,68.0,1.9,12.0,484.0,305.74,218.97
2016,12,22,13,15,894.0,67.0,1.8,12.0,467.0,261.9,178.51
2016,12,22,13,30,886.0,66.0,1.7,12.0,450.0,217.12,138.33
2016,12,22,13,45,874.0,64.5,1.6,12.0,426.5,170.66,99.7
2016,12,22,14,0,862.0,63.0,1.5,12.0,403.0,119.04,62.41
2016,12,22,14,15,842.5,61.0,1.25,11.5,372.5,71.48,39.44
2016,12,22,14,30,823.0,59.0,1.0,11.0,342.0,46.71,36.68
2016,12,22,14,45,794.5,56.5,0.8,11.0,306.5,45.29,35.48
2016,12,22,15,0,766.0,54.0,0.6,11.0,271.0,43.93,34.27
2016,12,22,15,15,723.5,50.0,0.65,10.5,231.5,41.26,31.88
2016,12,22,15,30,681.0,46.0,0.7,10.0,192.0,38.61,29.42
2016,12,22,15,45,611.0,41.0,0.75,9.5,151.0,34.98,25.96
2016,12,22,16,0,541.0,36.0,0.8,9.0,110.0,31.41,22.36
2016,12,22,16,15,423.0,27.5,0.85,8.5,72.5,24.3,15.08
2016,12,22,16,30,305.0,19.0,0.9,8.0,35.0,15.63,0.35
2016,12,22,16,45,152.5,9.5,1.0,7.5,17.5,8.64,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,23,7,45,212.0,14.0,4.2,4.0,35.0,151.11,54.19
2016,12,23,8,0,424.0,28.0,4.3,4.0,70.0,291.77,236.03
2016,12,23,8,15,507.5,34.5,4.35,4.0,108.5,352.79,298.8
2016,12,23,8,30,591.0,41.0,4.4,4.0,147.0,414.36,355.77
2016,12,23,8,45,639.5,46.0,4.45,4.5,185.5,453.47,391.07
2016,12,23,9,0,688.0,51.0,4.5,5.0,224.0,491.0,423.41
2016,12,23,9,15,722.0,54.0,4.65,5.0,260.5,515.48,444.64
2016,12,23,9,30,756.0,57.0,4.8,5.0,297.0,537.44,462.99
2016,12,23,9,45,378.0,87.5,4.95,5.5,207.5,338.86,292.64
2016,12,23,10,0,0.0,118.0,5.1,6.0,118.0,108.91,89.64
2016,12,23,10,15,14.0,140.5,5.1,6.0,146.5,138.46,115.47
2016,12,23,10,30,28.0,163.0,5.1,6.0,175.0,174.63,146.52
2016,12,23,10,45,14.0,138.5,5.2,6.5,144.5,133.53,110.6
2016,12,23,11,0,0.0,114.0,5.3,7.0,114.0,102.04,83.05
2016,12,23,11,15,0.0,61.0,5.05,7.0,61.0,53.9,41.38
2016,12,23,11,30,0.0,8.0,4.8,7.0,8.0,7.04,0.5
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,7.92,1.26
2016,12,23,12,0,0.0,10.0,4.3,8.0,10.0,8.81,2.02
2016,12,23,12,15,0.0,12.0,4.3,8.0,12.0,10.57,3.56
2016,12,23,12,30,0.0,14.0,4.3,8.0,14.0,12.33,5.1
2016,12,23,12,45,0.0,14.0,4.3,8.5,14.0,12.33,5.08
2016,12,23,13,0,0.0,14.0,4.3,9.0,14.0,12.33,5.07
2016,12,23,13,15,0.0,15.5,4.45,8.5,15.5,13.65,6.25
2016,12,23,13,30,0.0,17.0,4.6,8.0,17.0,14.97,7.44
2016,12,23,13,45,0.0,16.0,4.8,8.0,16.0,14.08,6.68
2016,12,23,14,0,0.0,15.0,5.0,8.0,15.0,13.2,5.92
2016,12,23,14,15,0.0,14.0,5.0,7.5,14.0,12.31,5.18
2016,12,23,14,30,0.0,13.0,5.0,7.0,13.0,11.43,4.87
2016,12,23,14,45,0.0,11.5,5.0,7.0,11.5,10.11,3.66
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,8.78,2.44
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,7.46,1.23
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.5,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,233.0,14.0,2.25,0.5,36.5,159.07,52.32
2016,12,24,8,0,466.0,28.0,2.5,1.0,73.0,314.65,255.2
2016,12,24,8,15,551.0,34.0,2.45,1.5,113.5,376.84,319.03
2016,12,24,8,30,636.0,40.0,2.4,2.0,154.0,439.35,375.59
2016,12,24,8,45,691.0,44.0,2.4,2.5,194.5,481.6,412.9
2016,12,24,9,0,746.0,48.0,2.4,3.0,235.0,522.23,447.03
2016,12,24,9,15,778.5,50.5,2.45,3.5,272.5,545.45,465.71
2016,12,24,9,30,811.0,53.0,2.5,4.0,310.0,566.02,481.36
2016,12,24,9,45,836.5,54.5,2.65,4.5,343.0,573.97,486.72
2016,12,24,10,0,862.0,56.0,2.8,5.0,376.0,583.35,492.67
2016,12,24,10,15,877.0,57.5,2.9,5.0,403.0,583.35,491.42
2016,12,24,10,30,892.0,59.0,3.0,5.0,430.0,580.11,487.32
2016,12,24,10,45,903.5,59.5,3.1,5.5,450.5,570.44,476.96
2016,12,24,11,0,915.0,60.0,3.2,6.0,471.0,557.48,463.7
2016,12,24,11,15,921.0,60.5,3.2,6.0,484.5,538.4,445.76
2016,12,24,11,30,927.0,61.0,3.2,6.0,498.0,516.24,424.94
2016,12,24,11,45,930.5,61.0,3.25,6.5,504.0,489.4,399.25
2016,12,24,12,0,934.0,61.0,3.3,7.0,510.0,459.76,370.76
2016,12,24,12,15,933.5,61.0,3.3,7.0,508.0,425.86,338.8
2016,12,24,12,30,933.0,61.0,3.3,7.0,506.0,389.65,304.23
2016,12,24,12,45,922.5,62.5,3.35,7.0,496.0,349.53,266.09
2016,12,24,13,0,912.0,64.0,3.4,7.0,486.0,308.12,226.49
2016,12,24,13,15,905.0,63.5,3.35,7.0,469.5,264.68,185.12
2016,12,24,13,30,898.0,63.0,3.3,7.0,453.0,220.16,143.85
2016,12,24,13,45,887.0,61.0,3.25,7.0,429.5,172.98,103.24
2016,12,24,14,0,876.0,59.0,3.2,7.0,406.0,125.56,68.09
2016,12,24,14,15,858.5,57.5,3.0,7.0,376.5,78.22,43.84
2016,12,24,14,30,841.0,56.0,2.8,7.0,347.0,49.8,40.08
2016,12,24,14,45,815.5,53.0,2.6,7.0,312.0,42.48,33.44
2016,12,24,15,0,790.0,50.0,2.4,7.0,277.0,40.61,31.75
2016,12,24,15,15,750.5,47.0,2.05,6.0,237.5,38.7,30.09
2016,12,24,15,30,711.0,44.0,1.7,5.0,198.0,36.84,28.39
2016,12,24,15,45,648.5,39.0,1.4,4.5,157.0,33.15,24.84
2016,12,24,16,0,586.0,34.0,1.1,4.0,116.0,29.47,21.14
2016,12,24,16,15,471.5,26.5,1.1,3.5,77.5,23.27,14.71
2016,12,24,16,30,357.0,19.0,1.1,3.0,39.0,16.98,2.92
2016,12,24,16,45,178.5,9.5,1.15,2.5,19.5,8.64,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,226.0,14.0,1.55,0.0,36.0,155.09,45.25
2016,12,25,8,0,452.0,28.0,1.8,0.0,72.0,306.88,248.53
2016,12,25,8,15,538.5,34.5,1.8,0.0,112.0,370.29,313.93
2016,12,25,8,30,625.0,41.0,1.8,0.0,152.0,434.19,372.26
2016,12,25,8,45,677.5,45.5,1.85,0.5,192.5,475.63,409.01
2016,12,25,9,0,730.0,50.0,1.9,1.0,233.0,515.42,442.65
2016,12,25,9,15,764.0,53.5,1.95,1.5,271.0,540.83,463.13
2016,12,25,9,30,798.0,57.0,2.0,2.0,309.0,563.61,480.57
2016,12,25,9,45,819.0,59.5,2.05,3.0,341.5,574.49,486.91
2016,12,25,10,0,840.0,62.0,2.1,4.0,374.0,582.27,490.35
2016,12,25,10,15,855.5,63.5,2.1,4.5,401.0,582.42,488.05
2016,12,25,10,30,871.0,65.0,2.1,5.0,428.0,576.05,480.46
2016,12,25,10,45,882.0,66.0,2.15,5.5,448.5,566.95,470.66
2016,12,25,11,0,893.0,67.0,2.2,6.0,469.0,554.63,458.05
2016,12,25,11,15,898.5,68.0,2.25,6.0,482.0,536.25,441.13
2016,12,25,11,30,904.0,69.0,2.3,6.0,495.0,514.86,421.41
2016,12,25,11,45,906.0,69.5,2.35,6.5,501.0,488.4,396.45
2016,12,25,12,0,908.0,70.0,2.4,7.0,507.0,459.26,368.82
2016,12,25,12,15,907.0,69.5,2.45,7.0,505.0,425.43,337.47
2016,12,25,12,30,906.0,69.0,2.5,7.0,503.0,389.39,303.6
2016,12,25,12,45,900.5,69.0,2.55,7.0,493.5,350.34,266.66
2016,12,25,13,0,895.0,69.0,2.6,7.0,484.0,309.72,227.94
2016,12,25,13,15,886.5,68.0,2.6,7.0,467.0,266.15,186.84
2016,12,25,13,30,878.0,67.0,2.6,7.0,450.0,221.68,145.88
2016,12,25,13,45,864.5,65.5,2.6,7.0,426.0,175.41,106.16
2016,12,25,14,0,851.0,64.0,2.6,7.0,402.0,124.18,67.48
2016,12,25,14,15,832.0,62.0,2.45,6.5,372.5,77.13,42.59
2016,12,25,14,30,813.0,60.0,2.3,6.0,343.0,47.33,37.98
2016,12,25,14,45,786.0,57.0,2.15,6.0,308.0,45.53,36.4
2016,12,25,15,0,759.0,54.0,2.0,6.0,273.0,43.76,34.78
2016,12,25,15,15,718.0,50.5,1.9,5.0,234.0,41.53,32.83
2016,12,25,15,30,677.0,47.0,1.8,4.0,195.0,39.34,30.83
2016,12,25,15,45,615.0,41.5,1.7,3.5,154.5,35.29,26.92
2016,12,25,16,0,553.0,36.0,1.6,3.0,114.0,31.25,22.85
2016,12,25,16,15,441.0,28.0,1.65,2.5,76.5,24.63,16.03
2016,12,25,16,30,329.0,20.0,1.7,2.0,39.0,17.91,4.29
2016,12,25,16,45,164.5,10.0,1.8,1.5,19.5,9.1,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,240.0,13.5,2.0,-0.5,36.5,161.63,41.76
2016,12,26,8,0,480.0,27.0,2.2,0.0,73.0,321.57,260.14
2016,12,26,8,15,565.0,33.0,2.35,0.0,113.5,383.88,326.09
2016,12,26,8,30,650.0,39.0,2.5,0.0,154.0,446.67,384.4
2016,12,26,8,45,698.0,43.5,2.7,0.5,194.5,485.66,419.91
2016,12,26,9,0,746.0,48.0,2.9,1.0,235.0,522.97,452.32
2016,12,26,9,15,779.5,51.0,2.85,1.5,273.0,547.62,472.16
2016,12,26,9,30,813.0,54.0,2.8,2.0,311.0,569.63,488.84
2016,12,26,9,45,831.5,57.5,2.8,3.0,343.5,580.31,494.82
2016,12,26,10,0,850.0,61.0,2.8,4.0,376.0,587.86,497.83
2016,12,26,10,15,865.5,62.5,2.75,4.5,403.0,584.37,492.52
2016,12,26,10,30,881.0,64.0,2.7,5.0,430.0,581.64,487.5
2016,12,26,10,45,890.5,65.0,2.65,5.5,451.0,571.68,476.49
2016,12,26,11,0,900.0,66.0,2.6,6.0,472.0,558.52,462.74
2016,12,26,11,15,906.0,67.0,2.5,6.0,485.0,540.35,445.37
2016,12,26,11,30,912.0,68.0,2.4,6.0,498.0,519.13,425.22
2016,12,26,11,45,915.0,68.0,2.35,6.5,504.0,492.49,399.79
2016,12,26,12,0,918.0,68.0,2.3,7.0,510.0,463.12,371.71
2016,12,26,12,15,917.0,68.0,2.25,7.0,508.5,429.54,340.38
2016,12,26,12,30,916.0,68.0,2.2,7.0,507.0,393.7,306.55
2016,12,26,12,45,912.0,67.0,2.2,7.0,497.5,353.89,269.0
2016,12,26,13,0,908.0,66.0,2.2,7.0,488.0,312.4,229.57
2016,12,26,13,15,900.0,65.5,2.15,7.0,471.5,268.92,188.51
2016,12,26,13,30,892.0,65.0,2.1,7.0,455.0,224.45,147.49
2016,12,26,13,45,879.5,63.5,2.1,7.0,431.0,177.72,107.27
2016,12,26,14,0,867.0,62.0,2.1,7.0,407.0,130.87,72.16
2016,12,26,14,15,848.5,60.0,2.0,7.0,377.5,78.04,41.95
2016,12,26,14,30,830.0,58.0,1.9,7.0,348.0,45.8,36.43
2016,12,26,14,45,802.5,55.5,1.85,7.0,312.5,44.35,35.18
2016,12,26,15,0,775.0,53.0,1.8,7.0,277.0,42.95,33.91
2016,12,26,15,15,735.0,49.5,1.65,6.0,238.0,40.69,31.94
2016,12,26,15,30,695.0,46.0,1.5,5.0,199.0,38.46,29.9
2016,12,26,15,45,632.0,41.0,1.35,4.0,158.0,34.83,26.46
2016,12,26,16,0,569.0,36.0,1.2,3.0,117.0,31.22,22.87
2016,12,26,16,15,458.5,28.0,1.2,2.5,79.0,24.59,16.09
2016,12,26,16,30,348.0,20.0,1.2,2.0,41.0,17.86,5.07
2016,12,26,16,45,174.0,10.0,1.25,1.5,20.5,9.1,0.0
2016,12,26,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,14.5,1.25,0.0,33.5,145.29,31.92
2016,12,27,8,0,402.0,29.0,1.3,0.0,67.0,288.71,232.13
2016,12,27,8,15,490.5,36.0,1.35,0.5,106.0,351.32,296.33
2016,12,27,8,30,579.0,43.0,1.4,1.0,145.0,410.02,349.7
2016,12,27,8,45,637.5,47.5,1.5,1.5,185.5,454.93,389.31
2016,12,27,9,0,696.0,52.0,1.6,2.0,226.0,498.3,425.95
2016,12,27,9,15,731.0,55.5,1.45,2.5,263.0,524.44,445.88
2016,12,27,9,30,766.0,59.0,1.3,3.0,300.0,548.04,462.65
2016,12,27,9,45,792.5,60.5,1.2,4.0,333.0,561.34,469.92
2016,12,27,10,0,819.0,62.0,1.1,5.0,366.0,571.59,474.27
2016,12,27,10,15,835.5,64.0,1.15,5.5,393.0,573.32,473.61
2016,12,27,10,30,852.0,66.0,1.2,6.0,420.0,571.79,470.24
2016,12,27,10,45,861.0,67.5,1.25,7.0,440.5,562.17,459.57
2016,12,27,11,0,870.0,69.0,1.3,8.0,461.0,547.07,444.56
2016,12,27,11,15,876.5,70.0,1.35,8.0,474.5,529.85,429.15
2016,12,27,11,30,883.0,71.0,1.4,8.0,488.0,509.64,410.97
2016,12,27,11,45,885.5,71.5,1.5,8.0,494.0,484.12,388.39
2016,12,27,12,0,888.0,72.0,1.6,8.0,500.0,455.95,363.04
2016,12,27,12,15,887.5,72.0,1.55,8.0,499.0,423.55,333.15
2016,12,27,12,30,887.0,72.0,1.5,8.0,498.0,388.94,300.83
2016,12,27,12,45,874.5,74.0,1.5,8.5,487.5,348.23,262.91
2016,12,27,13,0,862.0,76.0,1.5,9.0,477.0,307.9,224.99
2016,12,27,13,15,854.0,75.0,1.45,9.0,461.0,265.16,185.32
2016,12,27,13,30,846.0,74.0,1.4,9.0,445.0,221.58,145.69
2016,12,27,13,45,833.5,72.0,1.4,9.0,422.0,175.87,106.7
2016,12,27,14,0,821.0,70.0,1.4,9.0,399.0,130.18,72.44
2016,12,27,14,15,802.0,68.0,1.3,8.5,369.5,84.47,47.45
2016,12,27,14,30,783.0,66.0,1.2,8.0,340.0,51.92,41.84
2016,12,27,14,45,754.0,63.0,1.15,8.0,305.5,50.23,40.4
2016,12,27,15,0,725.0,60.0,1.1,8.0,271.0,48.6,38.94
2016,12,27,15,15,682.5,56.0,1.05,7.5,232.5,46.09,36.69
2016,12,27,15,30,640.0,52.0,1.0,7.0,194.0,39.9,31.0
2016,12,27,15,45,573.5,46.0,0.95,6.5,154.0,35.91,27.2
2016,12,27,16,0,507.0,40.0,0.9,6.0,114.0,31.9,23.22
2016,12,27,16,15,395.0,31.0,0.9,5.5,77.0,25.07,16.36
2016,12,27,16,30,283.0,22.0,0.9,5.0,40.0,18.09,5.8
2016,12,27,16,45,141.5,11.0,0.95,4.5,20.0,10.01,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.0,2.7,0.0,35.5,157.5,30.22
2016,12,28,8,0,468.0,26.0,2.7,0.0,71.0,314.45,253.96
2016,12,28,8,15,553.5,32.5,2.55,0.5,111.0,377.26,320.22
2016,12,28,8,30,639.0,39.0,2.4,1.0,151.0,440.9,378.01
2016,12,28,8,45,694.0,42.5,2.25,2.0,192.0,482.92,414.27
2016,12,28,9,0,749.0,46.0,2.1,3.0,233.0,523.36,447.01
2016,12,28,9,15,781.5,49.0,2.1,3.5,270.5,547.62,466.28
2016,12,28,9,30,814.0,52.0,2.1,4.0,308.0,569.28,482.53
2016,12,28,9,45,840.5,52.5,2.15,4.5,341.5,576.94,487.32
2016,12,28,10,0,867.0,53.0,2.2,5.0,375.0,586.17,492.85
2016,12,28,10,15,881.5,54.5,2.3,5.5,402.0,586.36,491.0
2016,12,28,10,30,896.0,56.0,2.4,6.0,429.0,583.3,486.34
2016,12,28,10,45,906.0,56.5,2.55,7.0,449.5,573.22,475.24
2016,12,28,11,0,916.0,57.0,2.7,8.0,470.0,559.91,461.32
2016,12,28,11,15,921.5,57.5,2.7,8.0,483.5,541.0,443.81
2016,12,28,11,30,927.0,58.0,2.7,8.0,497.0,519.03,423.49
2016,12,28,11,45,930.0,58.5,2.75,8.5,503.0,492.89,398.78
2016,12,28,12,0,933.0,59.0,2.8,9.0,509.0,463.95,371.29
2016,12,28,12,15,932.0,59.0,2.75,9.0,508.0,430.2,339.87
2016,12,28,12,30,931.0,59.0,2.7,9.0,507.0,394.17,305.91
2016,12,28,12,45,925.0,59.5,2.7,9.5,498.0,354.84,268.31
2016,12,28,13,0,919.0,60.0,2.7,10.0,489.0,313.89,229.02
2016,12,28,13,15,911.5,59.0,2.65,10.0,472.5,269.83,187.62
2016,12,28,13,30,904.0,58.0,2.6,10.0,456.0,224.72,146.14
2016,12,28,13,45,893.0,57.0,2.6,10.0,433.0,178.27,106.0
2016,12,28,14,0,882.0,56.0,2.6,10.0,410.0,131.49,70.58
2016,12,28,14,15,865.0,54.5,2.4,9.5,380.5,83.92,44.31
2016,12,28,14,30,848.0,53.0,2.2,9.0,351.0,47.64,37.79
2016,12,28,14,45,823.0,50.5,2.0,9.0,316.5,45.54,35.96
2016,12,28,15,0,798.0,48.0,1.8,9.0,282.0,43.39,34.03
2016,12,28,15,15,760.5,45.0,1.6,8.0,243.0,36.88,28.2
2016,12,28,15,30,723.0,42.0,1.4,7.0,204.0,34.94,26.46
2016,12,28,15,45,664.0,37.5,1.2,6.5,163.5,31.64,23.31
2016,12,28,16,0,605.0,33.0,1.0,6.0,123.0,28.35,20.04
2016,12,28,16,15,502.0,26.5,1.05,5.5,84.0,23.08,14.68
2016,12,28,16,30,399.0,20.0,1.1,5.0,45.0,17.78,6.23
2016,12,28,16,45,199.5,10.0,1.15,4.5,22.5,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,149.59,23.91
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,298.39,239.16
2016,12,29,8,15,509.5,36.0,3.3,2.0,108.0,362.6,307.05
2016,12,29,8,30,600.0,43.0,3.3,2.0,148.0,422.85,363.3
2016,12,29,8,45,655.0,48.0,3.3,2.5,189.0,466.7,402.55
2016,12,29,9,0,710.0,53.0,3.3,3.0,230.0,508.96,438.59
2016,12,29,9,15,746.0,56.5,3.35,3.5,268.0,536.01,460.73
2016,12,29,9,30,782.0,60.0,3.4,4.0,306.0,560.47,479.78
2016,12,29,9,45,790.5,66.0,3.5,5.0,337.0,568.35,483.74
2016,12,29,10,0,799.0,72.0,3.6,6.0,368.0,573.18,484.88
2016,12,29,10,15,817.0,74.0,3.55,6.5,396.0,576.1,484.77
2016,12,29,10,30,835.0,76.0,3.5,7.0,424.0,575.73,481.74
2016,12,29,10,45,848.0,77.0,3.45,7.5,445.5,568.11,472.72
2016,12,29,11,0,861.0,78.0,3.4,8.0,467.0,557.2,460.89
2016,12,29,11,15,868.5,79.0,3.35,8.5,481.0,540.14,443.91
2016,12,29,11,30,876.0,80.0,3.3,9.0,495.0,520.01,424.21
2016,12,29,11,45,880.5,80.0,3.25,9.5,501.5,494.43,399.85
2016,12,29,12,0,885.0,80.0,3.2,10.0,508.0,466.09,372.84
2016,12,29,12,15,884.5,79.5,3.15,10.0,507.0,432.6,341.9
2016,12,29,12,30,884.0,79.0,3.1,10.0,506.0,396.9,308.54
2016,12,29,12,45,893.0,74.5,3.1,10.5,499.5,360.42,273.24
2016,12,29,13,0,902.0,70.0,3.1,11.0,493.0,320.2,234.38
2016,12,29,13,15,894.5,69.5,3.0,11.0,476.5,277.07,193.91
2016,12,29,13,30,887.0,69.0,2.9,11.0,460.0,232.89,153.32
2016,12,29,13,45,874.5,67.5,2.8,11.0,436.5,181.91,109.48
2016,12,29,14,0,862.0,66.0,2.7,11.0,413.0,134.72,73.52
2016,12,29,14,15,844.0,64.0,2.5,10.5,383.5,87.02,46.4
2016,12,29,14,30,826.0,62.0,2.3,10.0,354.0,48.83,38.7
2016,12,29,14,45,799.0,59.0,2.15,10.0,319.0,47.05,37.17
2016,12,29,15,0,772.0,56.0,2.0,10.0,284.0,45.3,35.61
2016,12,29,15,15,731.5,52.5,1.75,9.0,244.5,43.1,33.74
2016,12,29,15,30,691.0,49.0,1.5,8.0,205.0,40.95,31.82
2016,12,29,15,45,627.0,44.0,1.25,7.5,164.0,37.39,28.44
2016,12,29,16,0,563.0,39.0,1.0,7.0,123.0,33.88,24.95
2016,12,29,16,15,454.0,31.0,1.05,6.5,84.0,25.03,16.38
2016,12,29,16,30,345.0,23.0,1.1,6.0,45.0,18.96,7.55
2016,12,29,16,45,172.5,11.5,1.15,5.5,22.5,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,45,139.5,16.0,0.6,3.5,29.0,114.74,13.96
2016,12,30,8,0,279.0,32.0,0.7,4.0,58.0,224.54,176.57
2016,12,30,8,15,348.5,43.0,0.85,4.0,92.5,279.36,232.53
2016,12,30,8,30,418.0,54.0,1.0,4.0,127.0,335.64,283.53
2016,12,30,8,45,463.0,63.0,1.15,4.5,163.0,375.63,318.79
2016,12,30,9,0,508.0,72.0,1.3,5.0,199.0,414.55,351.83
2016,12,30,9,15,535.5,80.0,1.35,5.5,232.5,440.3,372.55
2016,12,30,9,30,563.0,88.0,1.4,6.0,266.0,463.98,390.84
2016,12,30,9,45,600.5,90.0,1.45,6.5,297.5,484.94,406.52
2016,12,30,10,0,638.0,92.0,1.5,7.0,329.0,503.17,419.54
2016,12,30,10,15,664.0,91.0,1.55,7.5,353.5,508.38,421.95
2016,12,30,10,30,690.0,90.0,1.6,8.0,378.0,510.64,421.86
2016,12,30,10,45,685.5,98.5,1.7,9.0,396.5,503.05,413.01
2016,12,30,11,0,681.0,107.0,1.8,10.0,415.0,492.91,402.08
2016,12,30,11,15,686.0,109.5,1.85,10.0,427.5,479.22,389.54
2016,12,30,11,30,691.0,112.0,1.9,10.0,440.0,463.03,374.76
2016,12,30,11,45,413.0,167.0,1.95,10.5,364.0,359.26,290.48
2016,12,30,12,0,135.0,222.0,2.0,11.0,288.0,263.02,212.88
2016,12,30,12,15,137.0,221.0,2.05,11.0,287.5,254.33,205.49
2016,12,30,12,30,139.0,220.0,2.1,11.0,287.0,245.16,197.28
2016,12,30,12,45,159.5,215.5,2.15,11.5,291.5,238.58,190.33
2016,12,30,13,0,180.0,211.0,2.2,12.0,296.0,230.07,181.53
2016,12,30,13,15,513.5,142.5,2.3,12.0,372.5,242.52,178.78
2016,12,30,13,30,847.0,74.0,2.4,12.0,449.0,227.74,150.22
2016,12,30,13,45,833.0,72.5,2.5,12.0,426.0,182.17,111.08
2016,12,30,14,0,819.0,71.0,2.6,12.0,403.0,136.74,76.39
2016,12,30,14,15,800.5,69.0,2.6,11.5,374.0,91.03,49.95
2016,12,30,14,30,782.0,67.0,2.6,11.0,345.0,52.54,41.87
2016,12,30,14,45,752.5,64.5,2.6,11.0,310.5,51.28,40.82
2016,12,30,15,0,723.0,62.0,2.6,11.0,276.0,50.1,39.79
2016,12,30,15,15,682.0,57.5,2.4,10.0,238.0,47.19,37.29
2016,12,30,15,30,641.0,53.0,2.2,9.0,200.0,40.52,31.29
2016,12,30,15,45,576.0,47.5,2.0,8.5,159.5,36.97,27.93
2016,12,30,16,0,511.0,42.0,1.8,8.0,119.0,33.44,24.44
2016,12,30,16,15,405.5,33.0,1.9,7.5,82.0,26.66,17.76
2016,12,30,16,30,300.0,24.0,2.0,7.0,45.0,19.75,8.58
2016,12,30,16,45,150.0,12.0,2.1,6.5,22.5,10.91,0.0
2016,12,30,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
